Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-30T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
776708,The Wheatlands,2023-03-30T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
776708,The Wheatlands,2023-03-30T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
776708,The Wheatlands,2023-03-30T10:40:00.000+00:00,transformer,,Temperature,C,20.2
776708,The Wheatlands,2023-03-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
776708,The Wheatlands,2023-03-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
776708,The Wheatlands,2023-03-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
776708,The Wheatlands,2023-03-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
776708,The Wheatlands,2023-03-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
776708,The Wheatlands,2023-03-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
776708,The Wheatlands,2023-03-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-03-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.43
776708,The Wheatlands,2023-03-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.98
776708,The Wheatlands,2023-03-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.49
776708,The Wheatlands,2023-03-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
776708,The Wheatlands,2023-03-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
776708,The Wheatlands,2023-03-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
776708,The Wheatlands,2023-03-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
776708,The Wheatlands,2023-03-30T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
776708,The Wheatlands,2023-03-30T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-30T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-30T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
776708,The Wheatlands,2023-03-30T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
776708,The Wheatlands,2023-03-30T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.14
776708,The Wheatlands,2023-03-30T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776708,The Wheatlands,2023-03-30T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
776708,The Wheatlands,2023-03-30T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
776708,The Wheatlands,2023-03-30T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
776708,The Wheatlands,2023-03-30T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-03-30T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-30T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-30T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
776708,The Wheatlands,2023-03-30T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
776708,The Wheatlands,2023-03-30T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
776708,The Wheatlands,2023-03-30T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
776708,The Wheatlands,2023-03-30T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
776708,The Wheatlands,2023-03-30T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
776708,The Wheatlands,2023-03-30T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
776708,The Wheatlands,2023-03-30T10:30:00.000+00:00,transformer,,Temperature,C,20.1
776708,The Wheatlands,2023-03-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
776708,The Wheatlands,2023-03-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
776708,The Wheatlands,2023-03-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
776708,The Wheatlands,2023-03-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
776708,The Wheatlands,2023-03-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
776708,The Wheatlands,2023-03-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-03-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776708,The Wheatlands,2023-03-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.33
776708,The Wheatlands,2023-03-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.84
776708,The Wheatlands,2023-03-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.67
776708,The Wheatlands,2023-03-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
776708,The Wheatlands,2023-03-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
776708,The Wheatlands,2023-03-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
776708,The Wheatlands,2023-03-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
776708,The Wheatlands,2023-03-30T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
776708,The Wheatlands,2023-03-30T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-30T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-30T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
776708,The Wheatlands,2023-03-30T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
776708,The Wheatlands,2023-03-30T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
776708,The Wheatlands,2023-03-30T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
776708,The Wheatlands,2023-03-30T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
776708,The Wheatlands,2023-03-30T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
776708,The Wheatlands,2023-03-30T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
776708,The Wheatlands,2023-03-30T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-03-30T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-30T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-30T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
776708,The Wheatlands,2023-03-30T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
776708,The Wheatlands,2023-03-30T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
776708,The Wheatlands,2023-03-30T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
776708,The Wheatlands,2023-03-30T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776708,The Wheatlands,2023-03-30T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
776708,The Wheatlands,2023-03-30T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
776708,The Wheatlands,2023-03-30T10:20:00.000+00:00,transformer,,Temperature,C,20.1
776708,The Wheatlands,2023-03-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
776708,The Wheatlands,2023-03-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
776708,The Wheatlands,2023-03-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
776708,The Wheatlands,2023-03-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
776708,The Wheatlands,2023-03-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
776708,The Wheatlands,2023-03-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
776708,The Wheatlands,2023-03-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-03-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-03-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.1
776708,The Wheatlands,2023-03-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.21
776708,The Wheatlands,2023-03-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.39
776708,The Wheatlands,2023-03-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
776708,The Wheatlands,2023-03-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
776708,The Wheatlands,2023-03-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
776708,The Wheatlands,2023-03-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
776708,The Wheatlands,2023-03-30T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
776708,The Wheatlands,2023-03-30T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-30T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-30T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
776708,The Wheatlands,2023-03-30T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
776708,The Wheatlands,2023-03-30T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
776708,The Wheatlands,2023-03-30T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776708,The Wheatlands,2023-03-30T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
776708,The Wheatlands,2023-03-30T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
776708,The Wheatlands,2023-03-30T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
776708,The Wheatlands,2023-03-30T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-03-30T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-30T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-30T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
776708,The Wheatlands,2023-03-30T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
776708,The Wheatlands,2023-03-30T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
776708,The Wheatlands,2023-03-30T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
776708,The Wheatlands,2023-03-30T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776708,The Wheatlands,2023-03-30T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
776708,The Wheatlands,2023-03-30T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
776708,The Wheatlands,2023-03-30T10:10:00.000+00:00,transformer,,Temperature,C,20.0
776708,The Wheatlands,2023-03-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
776708,The Wheatlands,2023-03-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
776708,The Wheatlands,2023-03-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
776708,The Wheatlands,2023-03-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
776708,The Wheatlands,2023-03-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
776708,The Wheatlands,2023-03-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
776708,The Wheatlands,2023-03-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-03-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.81
776708,The Wheatlands,2023-03-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.58
776708,The Wheatlands,2023-03-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.91
776708,The Wheatlands,2023-03-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
776708,The Wheatlands,2023-03-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
776708,The Wheatlands,2023-03-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
776708,The Wheatlands,2023-03-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
776708,The Wheatlands,2023-03-30T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
776708,The Wheatlands,2023-03-30T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-30T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-03-30T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
776708,The Wheatlands,2023-03-30T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
776708,The Wheatlands,2023-03-30T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
776708,The Wheatlands,2023-03-30T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776708,The Wheatlands,2023-03-30T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
776708,The Wheatlands,2023-03-30T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
776708,The Wheatlands,2023-03-30T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
776708,The Wheatlands,2023-03-30T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-03-30T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-30T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-30T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
776708,The Wheatlands,2023-03-30T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
776708,The Wheatlands,2023-03-30T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
776708,The Wheatlands,2023-03-30T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
776708,The Wheatlands,2023-03-30T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776708,The Wheatlands,2023-03-30T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
776708,The Wheatlands,2023-03-30T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
776708,The Wheatlands,2023-03-30T10:00:00.000+00:00,transformer,,Temperature,C,20.1
776708,The Wheatlands,2023-03-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
776708,The Wheatlands,2023-03-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
776708,The Wheatlands,2023-03-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-03-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
776708,The Wheatlands,2023-03-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
776708,The Wheatlands,2023-03-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
776708,The Wheatlands,2023-03-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.89
776708,The Wheatlands,2023-03-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.26
776708,The Wheatlands,2023-03-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.32
776708,The Wheatlands,2023-03-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
776708,The Wheatlands,2023-03-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
776708,The Wheatlands,2023-03-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
776708,The Wheatlands,2023-03-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
776708,The Wheatlands,2023-03-30T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
776708,The Wheatlands,2023-03-30T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-30T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-03-30T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
776708,The Wheatlands,2023-03-30T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
776708,The Wheatlands,2023-03-30T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
776708,The Wheatlands,2023-03-30T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776708,The Wheatlands,2023-03-30T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
776708,The Wheatlands,2023-03-30T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
776708,The Wheatlands,2023-03-30T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
776708,The Wheatlands,2023-03-30T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-03-30T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-03-30T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-30T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
776708,The Wheatlands,2023-03-30T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
776708,The Wheatlands,2023-03-30T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
776708,The Wheatlands,2023-03-30T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
776708,The Wheatlands,2023-03-30T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
776708,The Wheatlands,2023-03-30T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
776708,The Wheatlands,2023-03-30T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
776708,The Wheatlands,2023-03-30T09:50:00.000+00:00,transformer,,Temperature,C,20.1
776708,The Wheatlands,2023-03-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
776708,The Wheatlands,2023-03-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
776708,The Wheatlands,2023-03-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776708,The Wheatlands,2023-03-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
776708,The Wheatlands,2023-03-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
776708,The Wheatlands,2023-03-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
776708,The Wheatlands,2023-03-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.44
776708,The Wheatlands,2023-03-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.27
776708,The Wheatlands,2023-03-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.15
776708,The Wheatlands,2023-03-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
776708,The Wheatlands,2023-03-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
776708,The Wheatlands,2023-03-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
776708,The Wheatlands,2023-03-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
776708,The Wheatlands,2023-03-30T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
776708,The Wheatlands,2023-03-30T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-30T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-03-30T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
776708,The Wheatlands,2023-03-30T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
776708,The Wheatlands,2023-03-30T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
776708,The Wheatlands,2023-03-30T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776708,The Wheatlands,2023-03-30T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
776708,The Wheatlands,2023-03-30T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
776708,The Wheatlands,2023-03-30T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
776708,The Wheatlands,2023-03-30T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-03-30T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-30T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-30T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
776708,The Wheatlands,2023-03-30T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
776708,The Wheatlands,2023-03-30T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
776708,The Wheatlands,2023-03-30T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
776708,The Wheatlands,2023-03-30T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
776708,The Wheatlands,2023-03-30T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
776708,The Wheatlands,2023-03-30T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
776708,The Wheatlands,2023-03-30T09:40:00.000+00:00,transformer,,Temperature,C,20.1
776708,The Wheatlands,2023-03-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
776708,The Wheatlands,2023-03-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
776708,The Wheatlands,2023-03-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
776708,The Wheatlands,2023-03-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
776708,The Wheatlands,2023-03-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
776708,The Wheatlands,2023-03-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-03-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.75
776708,The Wheatlands,2023-03-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.65
776708,The Wheatlands,2023-03-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.71
776708,The Wheatlands,2023-03-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
776708,The Wheatlands,2023-03-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
776708,The Wheatlands,2023-03-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
776708,The Wheatlands,2023-03-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
776708,The Wheatlands,2023-03-30T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
776708,The Wheatlands,2023-03-30T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-30T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-30T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
776708,The Wheatlands,2023-03-30T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
776708,The Wheatlands,2023-03-30T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.41
776708,The Wheatlands,2023-03-30T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776708,The Wheatlands,2023-03-30T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
776708,The Wheatlands,2023-03-30T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
776708,The Wheatlands,2023-03-30T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
776708,The Wheatlands,2023-03-30T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-03-30T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-30T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-30T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
776708,The Wheatlands,2023-03-30T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
776708,The Wheatlands,2023-03-30T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
776708,The Wheatlands,2023-03-30T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
776708,The Wheatlands,2023-03-30T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776708,The Wheatlands,2023-03-30T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
776708,The Wheatlands,2023-03-30T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
776708,The Wheatlands,2023-03-30T09:30:00.000+00:00,transformer,,Temperature,C,20.1
776708,The Wheatlands,2023-03-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
776708,The Wheatlands,2023-03-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
776708,The Wheatlands,2023-03-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
776708,The Wheatlands,2023-03-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
776708,The Wheatlands,2023-03-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
776708,The Wheatlands,2023-03-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
776708,The Wheatlands,2023-03-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-03-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-03-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.62
776708,The Wheatlands,2023-03-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.28
776708,The Wheatlands,2023-03-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.62
776708,The Wheatlands,2023-03-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
776708,The Wheatlands,2023-03-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
776708,The Wheatlands,2023-03-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
776708,The Wheatlands,2023-03-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
776708,The Wheatlands,2023-03-30T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
776708,The Wheatlands,2023-03-30T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-30T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-03-30T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
776708,The Wheatlands,2023-03-30T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
776708,The Wheatlands,2023-03-30T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
776708,The Wheatlands,2023-03-30T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776708,The Wheatlands,2023-03-30T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
776708,The Wheatlands,2023-03-30T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
776708,The Wheatlands,2023-03-30T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
776708,The Wheatlands,2023-03-30T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-03-30T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-30T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-30T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.54
776708,The Wheatlands,2023-03-30T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
776708,The Wheatlands,2023-03-30T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
776708,The Wheatlands,2023-03-30T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
776708,The Wheatlands,2023-03-30T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
776708,The Wheatlands,2023-03-30T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
776708,The Wheatlands,2023-03-30T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
776708,The Wheatlands,2023-03-30T09:20:00.000+00:00,transformer,,Temperature,C,20.0
776708,The Wheatlands,2023-03-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
776708,The Wheatlands,2023-03-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
776708,The Wheatlands,2023-03-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
776708,The Wheatlands,2023-03-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
776708,The Wheatlands,2023-03-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
776708,The Wheatlands,2023-03-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
776708,The Wheatlands,2023-03-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-03-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,3.44
776708,The Wheatlands,2023-03-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.36
776708,The Wheatlands,2023-03-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.4
776708,The Wheatlands,2023-03-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
776708,The Wheatlands,2023-03-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
776708,The Wheatlands,2023-03-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
776708,The Wheatlands,2023-03-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
776708,The Wheatlands,2023-03-30T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
776708,The Wheatlands,2023-03-30T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-30T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-03-30T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
776708,The Wheatlands,2023-03-30T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
776708,The Wheatlands,2023-03-30T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
776708,The Wheatlands,2023-03-30T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776708,The Wheatlands,2023-03-30T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
776708,The Wheatlands,2023-03-30T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
776708,The Wheatlands,2023-03-30T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
776708,The Wheatlands,2023-03-30T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-03-30T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-30T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-30T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
776708,The Wheatlands,2023-03-30T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
776708,The Wheatlands,2023-03-30T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
776708,The Wheatlands,2023-03-30T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
776708,The Wheatlands,2023-03-30T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776708,The Wheatlands,2023-03-30T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
776708,The Wheatlands,2023-03-30T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
776708,The Wheatlands,2023-03-30T09:10:00.000+00:00,transformer,,Temperature,C,19.9
776708,The Wheatlands,2023-03-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
776708,The Wheatlands,2023-03-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
776708,The Wheatlands,2023-03-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
776708,The Wheatlands,2023-03-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
776708,The Wheatlands,2023-03-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
776708,The Wheatlands,2023-03-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-03-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.66
776708,The Wheatlands,2023-03-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.55
776708,The Wheatlands,2023-03-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.6
776708,The Wheatlands,2023-03-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
776708,The Wheatlands,2023-03-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
776708,The Wheatlands,2023-03-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
776708,The Wheatlands,2023-03-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
776708,The Wheatlands,2023-03-30T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
776708,The Wheatlands,2023-03-30T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-03-30T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-03-30T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
776708,The Wheatlands,2023-03-30T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
776708,The Wheatlands,2023-03-30T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
776708,The Wheatlands,2023-03-30T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776708,The Wheatlands,2023-03-30T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
776708,The Wheatlands,2023-03-30T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
776708,The Wheatlands,2023-03-30T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776708,The Wheatlands,2023-03-30T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-03-30T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-03-30T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-03-30T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
776708,The Wheatlands,2023-03-30T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
776708,The Wheatlands,2023-03-30T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
776708,The Wheatlands,2023-03-30T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
776708,The Wheatlands,2023-03-30T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
776708,The Wheatlands,2023-03-30T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
776708,The Wheatlands,2023-03-30T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
776708,The Wheatlands,2023-03-30T09:00:00.000+00:00,transformer,,Temperature,C,19.8
776708,The Wheatlands,2023-03-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
776708,The Wheatlands,2023-03-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
776708,The Wheatlands,2023-03-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
776708,The Wheatlands,2023-03-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
776708,The Wheatlands,2023-03-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
776708,The Wheatlands,2023-03-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
776708,The Wheatlands,2023-03-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.05
776708,The Wheatlands,2023-03-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.84
776708,The Wheatlands,2023-03-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.89
776708,The Wheatlands,2023-03-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
776708,The Wheatlands,2023-03-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
776708,The Wheatlands,2023-03-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
776708,The Wheatlands,2023-03-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
776708,The Wheatlands,2023-03-30T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-03-30T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-30T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-03-30T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
776708,The Wheatlands,2023-03-30T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
776708,The Wheatlands,2023-03-30T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
776708,The Wheatlands,2023-03-30T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776708,The Wheatlands,2023-03-30T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
776708,The Wheatlands,2023-03-30T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
776708,The Wheatlands,2023-03-30T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
776708,The Wheatlands,2023-03-30T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-03-30T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-03-30T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-30T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
776708,The Wheatlands,2023-03-30T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
776708,The Wheatlands,2023-03-30T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
776708,The Wheatlands,2023-03-30T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
776708,The Wheatlands,2023-03-30T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
776708,The Wheatlands,2023-03-30T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
776708,The Wheatlands,2023-03-30T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
776708,The Wheatlands,2023-03-30T08:50:00.000+00:00,transformer,,Temperature,C,19.7
776708,The Wheatlands,2023-03-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
776708,The Wheatlands,2023-03-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
776708,The Wheatlands,2023-03-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
776708,The Wheatlands,2023-03-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
776708,The Wheatlands,2023-03-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
776708,The Wheatlands,2023-03-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.63
776708,The Wheatlands,2023-03-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.99
776708,The Wheatlands,2023-03-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.15
776708,The Wheatlands,2023-03-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
776708,The Wheatlands,2023-03-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
776708,The Wheatlands,2023-03-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
776708,The Wheatlands,2023-03-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
776708,The Wheatlands,2023-03-30T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
776708,The Wheatlands,2023-03-30T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-30T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
776708,The Wheatlands,2023-03-30T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
776708,The Wheatlands,2023-03-30T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
776708,The Wheatlands,2023-03-30T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
776708,The Wheatlands,2023-03-30T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
776708,The Wheatlands,2023-03-30T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
776708,The Wheatlands,2023-03-30T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
776708,The Wheatlands,2023-03-30T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
776708,The Wheatlands,2023-03-30T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-03-30T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-03-30T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-03-30T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
776708,The Wheatlands,2023-03-30T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
776708,The Wheatlands,2023-03-30T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
776708,The Wheatlands,2023-03-30T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
776708,The Wheatlands,2023-03-30T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776708,The Wheatlands,2023-03-30T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
776708,The Wheatlands,2023-03-30T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
776708,The Wheatlands,2023-03-30T08:40:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-03-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
776708,The Wheatlands,2023-03-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
776708,The Wheatlands,2023-03-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
776708,The Wheatlands,2023-03-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
776708,The Wheatlands,2023-03-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
776708,The Wheatlands,2023-03-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-03-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-03-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-03-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.39
776708,The Wheatlands,2023-03-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.84
776708,The Wheatlands,2023-03-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.57
776708,The Wheatlands,2023-03-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
776708,The Wheatlands,2023-03-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
776708,The Wheatlands,2023-03-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
776708,The Wheatlands,2023-03-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
776708,The Wheatlands,2023-03-30T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
776708,The Wheatlands,2023-03-30T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-30T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-03-30T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
776708,The Wheatlands,2023-03-30T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
776708,The Wheatlands,2023-03-30T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
776708,The Wheatlands,2023-03-30T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776708,The Wheatlands,2023-03-30T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
776708,The Wheatlands,2023-03-30T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
776708,The Wheatlands,2023-03-30T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
776708,The Wheatlands,2023-03-30T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-03-30T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-30T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-03-30T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
776708,The Wheatlands,2023-03-30T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
776708,The Wheatlands,2023-03-30T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
776708,The Wheatlands,2023-03-30T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
776708,The Wheatlands,2023-03-30T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
776708,The Wheatlands,2023-03-30T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
776708,The Wheatlands,2023-03-30T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
776708,The Wheatlands,2023-03-30T08:30:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-03-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
776708,The Wheatlands,2023-03-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
776708,The Wheatlands,2023-03-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
776708,The Wheatlands,2023-03-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
776708,The Wheatlands,2023-03-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.4
776708,The Wheatlands,2023-03-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
776708,The Wheatlands,2023-03-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-03-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-03-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.05
776708,The Wheatlands,2023-03-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.07
776708,The Wheatlands,2023-03-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.89
776708,The Wheatlands,2023-03-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
776708,The Wheatlands,2023-03-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
776708,The Wheatlands,2023-03-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
776708,The Wheatlands,2023-03-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
776708,The Wheatlands,2023-03-30T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-03-30T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-03-30T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-30T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
776708,The Wheatlands,2023-03-30T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
776708,The Wheatlands,2023-03-30T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
776708,The Wheatlands,2023-03-30T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776708,The Wheatlands,2023-03-30T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
776708,The Wheatlands,2023-03-30T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
776708,The Wheatlands,2023-03-30T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
776708,The Wheatlands,2023-03-30T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-03-30T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-30T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-30T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
776708,The Wheatlands,2023-03-30T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
776708,The Wheatlands,2023-03-30T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
776708,The Wheatlands,2023-03-30T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
776708,The Wheatlands,2023-03-30T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
776708,The Wheatlands,2023-03-30T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
776708,The Wheatlands,2023-03-30T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
776708,The Wheatlands,2023-03-30T08:20:00.000+00:00,transformer,,Temperature,C,19.2
776708,The Wheatlands,2023-03-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
776708,The Wheatlands,2023-03-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.42
776708,The Wheatlands,2023-03-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
776708,The Wheatlands,2023-03-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
776708,The Wheatlands,2023-03-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.16
776708,The Wheatlands,2023-03-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.97
776708,The Wheatlands,2023-03-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.66
776708,The Wheatlands,2023-03-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.34
776708,The Wheatlands,2023-03-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
776708,The Wheatlands,2023-03-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
776708,The Wheatlands,2023-03-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
776708,The Wheatlands,2023-03-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
776708,The Wheatlands,2023-03-30T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-03-30T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-30T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-30T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
776708,The Wheatlands,2023-03-30T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
776708,The Wheatlands,2023-03-30T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
776708,The Wheatlands,2023-03-30T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776708,The Wheatlands,2023-03-30T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
776708,The Wheatlands,2023-03-30T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
