Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-30T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
776708,The Wheatlands,2023-03-30T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-03-30T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-03-30T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-30T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
776708,The Wheatlands,2023-03-30T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
776708,The Wheatlands,2023-03-30T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
776708,The Wheatlands,2023-03-30T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
776708,The Wheatlands,2023-03-30T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-03-30T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
776708,The Wheatlands,2023-03-30T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
776708,The Wheatlands,2023-03-30T08:10:00.000+00:00,transformer,,Temperature,C,19.0
776708,The Wheatlands,2023-03-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
776708,The Wheatlands,2023-03-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.74
776708,The Wheatlands,2023-03-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
776708,The Wheatlands,2023-03-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.67
776708,The Wheatlands,2023-03-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
776708,The Wheatlands,2023-03-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.94
776708,The Wheatlands,2023-03-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-03-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-03-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.59
776708,The Wheatlands,2023-03-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.08
776708,The Wheatlands,2023-03-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.26
776708,The Wheatlands,2023-03-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
776708,The Wheatlands,2023-03-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
776708,The Wheatlands,2023-03-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
776708,The Wheatlands,2023-03-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
776708,The Wheatlands,2023-03-30T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-03-30T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-30T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-30T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
776708,The Wheatlands,2023-03-30T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
776708,The Wheatlands,2023-03-30T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.69
776708,The Wheatlands,2023-03-30T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776708,The Wheatlands,2023-03-30T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
776708,The Wheatlands,2023-03-30T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
776708,The Wheatlands,2023-03-30T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
776708,The Wheatlands,2023-03-30T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-03-30T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-30T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-30T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
776708,The Wheatlands,2023-03-30T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
776708,The Wheatlands,2023-03-30T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
776708,The Wheatlands,2023-03-30T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
776708,The Wheatlands,2023-03-30T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776708,The Wheatlands,2023-03-30T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
776708,The Wheatlands,2023-03-30T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
776708,The Wheatlands,2023-03-30T08:00:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-03-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
776708,The Wheatlands,2023-03-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
776708,The Wheatlands,2023-03-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
776708,The Wheatlands,2023-03-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
776708,The Wheatlands,2023-03-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.97
776708,The Wheatlands,2023-03-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-03-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-03-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.4
776708,The Wheatlands,2023-03-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.45
776708,The Wheatlands,2023-03-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.56
776708,The Wheatlands,2023-03-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
776708,The Wheatlands,2023-03-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
776708,The Wheatlands,2023-03-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
776708,The Wheatlands,2023-03-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
776708,The Wheatlands,2023-03-30T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-03-30T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-03-30T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-30T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
776708,The Wheatlands,2023-03-30T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
776708,The Wheatlands,2023-03-30T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
776708,The Wheatlands,2023-03-30T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
776708,The Wheatlands,2023-03-30T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
776708,The Wheatlands,2023-03-30T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
776708,The Wheatlands,2023-03-30T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
776708,The Wheatlands,2023-03-30T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-03-30T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-30T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-30T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
776708,The Wheatlands,2023-03-30T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
776708,The Wheatlands,2023-03-30T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
776708,The Wheatlands,2023-03-30T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
776708,The Wheatlands,2023-03-30T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
776708,The Wheatlands,2023-03-30T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
776708,The Wheatlands,2023-03-30T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
776708,The Wheatlands,2023-03-30T07:50:00.000+00:00,transformer,,Temperature,C,18.7
776708,The Wheatlands,2023-03-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
776708,The Wheatlands,2023-03-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.75
776708,The Wheatlands,2023-03-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
776708,The Wheatlands,2023-03-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
776708,The Wheatlands,2023-03-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
776708,The Wheatlands,2023-03-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-03-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-03-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-03-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.89
776708,The Wheatlands,2023-03-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.11
776708,The Wheatlands,2023-03-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.73
776708,The Wheatlands,2023-03-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
776708,The Wheatlands,2023-03-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
776708,The Wheatlands,2023-03-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
776708,The Wheatlands,2023-03-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
776708,The Wheatlands,2023-03-30T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
776708,The Wheatlands,2023-03-30T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-30T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-30T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
776708,The Wheatlands,2023-03-30T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
776708,The Wheatlands,2023-03-30T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
776708,The Wheatlands,2023-03-30T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776708,The Wheatlands,2023-03-30T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
776708,The Wheatlands,2023-03-30T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
776708,The Wheatlands,2023-03-30T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
776708,The Wheatlands,2023-03-30T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-03-30T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-03-30T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-30T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
776708,The Wheatlands,2023-03-30T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
776708,The Wheatlands,2023-03-30T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
776708,The Wheatlands,2023-03-30T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
776708,The Wheatlands,2023-03-30T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776708,The Wheatlands,2023-03-30T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
776708,The Wheatlands,2023-03-30T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
776708,The Wheatlands,2023-03-30T07:40:00.000+00:00,transformer,,Temperature,C,18.6
776708,The Wheatlands,2023-03-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
776708,The Wheatlands,2023-03-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
776708,The Wheatlands,2023-03-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
776708,The Wheatlands,2023-03-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
776708,The Wheatlands,2023-03-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
776708,The Wheatlands,2023-03-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-03-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-03-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-03-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.43
776708,The Wheatlands,2023-03-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.54
776708,The Wheatlands,2023-03-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.91
776708,The Wheatlands,2023-03-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
776708,The Wheatlands,2023-03-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
776708,The Wheatlands,2023-03-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
776708,The Wheatlands,2023-03-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
776708,The Wheatlands,2023-03-30T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-30T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-03-30T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-30T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
776708,The Wheatlands,2023-03-30T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
776708,The Wheatlands,2023-03-30T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
776708,The Wheatlands,2023-03-30T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776708,The Wheatlands,2023-03-30T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
776708,The Wheatlands,2023-03-30T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
776708,The Wheatlands,2023-03-30T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
776708,The Wheatlands,2023-03-30T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-03-30T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-03-30T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-30T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
776708,The Wheatlands,2023-03-30T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
776708,The Wheatlands,2023-03-30T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
776708,The Wheatlands,2023-03-30T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
776708,The Wheatlands,2023-03-30T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
776708,The Wheatlands,2023-03-30T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
776708,The Wheatlands,2023-03-30T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
776708,The Wheatlands,2023-03-30T07:30:00.000+00:00,transformer,,Temperature,C,18.6
776708,The Wheatlands,2023-03-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
776708,The Wheatlands,2023-03-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
776708,The Wheatlands,2023-03-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
776708,The Wheatlands,2023-03-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
776708,The Wheatlands,2023-03-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
776708,The Wheatlands,2023-03-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-03-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-03-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.56
776708,The Wheatlands,2023-03-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.4
776708,The Wheatlands,2023-03-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.49
776708,The Wheatlands,2023-03-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
776708,The Wheatlands,2023-03-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
776708,The Wheatlands,2023-03-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
776708,The Wheatlands,2023-03-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
776708,The Wheatlands,2023-03-30T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-30T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-30T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-30T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
776708,The Wheatlands,2023-03-30T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
776708,The Wheatlands,2023-03-30T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
776708,The Wheatlands,2023-03-30T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
776708,The Wheatlands,2023-03-30T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
776708,The Wheatlands,2023-03-30T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
776708,The Wheatlands,2023-03-30T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
776708,The Wheatlands,2023-03-30T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
776708,The Wheatlands,2023-03-30T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-30T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-30T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
776708,The Wheatlands,2023-03-30T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
776708,The Wheatlands,2023-03-30T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
776708,The Wheatlands,2023-03-30T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
776708,The Wheatlands,2023-03-30T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
776708,The Wheatlands,2023-03-30T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
776708,The Wheatlands,2023-03-30T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
776708,The Wheatlands,2023-03-30T07:20:00.000+00:00,transformer,,Temperature,C,18.6
776708,The Wheatlands,2023-03-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
776708,The Wheatlands,2023-03-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
776708,The Wheatlands,2023-03-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
776708,The Wheatlands,2023-03-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
776708,The Wheatlands,2023-03-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
776708,The Wheatlands,2023-03-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-03-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-03-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.1
776708,The Wheatlands,2023-03-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.87
776708,The Wheatlands,2023-03-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.73
776708,The Wheatlands,2023-03-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
776708,The Wheatlands,2023-03-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
776708,The Wheatlands,2023-03-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
776708,The Wheatlands,2023-03-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
776708,The Wheatlands,2023-03-30T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-30T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-30T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-30T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
776708,The Wheatlands,2023-03-30T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
776708,The Wheatlands,2023-03-30T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
776708,The Wheatlands,2023-03-30T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
776708,The Wheatlands,2023-03-30T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
776708,The Wheatlands,2023-03-30T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
776708,The Wheatlands,2023-03-30T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
776708,The Wheatlands,2023-03-30T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-03-30T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-30T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-30T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
776708,The Wheatlands,2023-03-30T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
776708,The Wheatlands,2023-03-30T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
776708,The Wheatlands,2023-03-30T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
776708,The Wheatlands,2023-03-30T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776708,The Wheatlands,2023-03-30T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
776708,The Wheatlands,2023-03-30T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
776708,The Wheatlands,2023-03-30T07:10:00.000+00:00,transformer,,Temperature,C,18.5
776708,The Wheatlands,2023-03-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
776708,The Wheatlands,2023-03-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
776708,The Wheatlands,2023-03-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
776708,The Wheatlands,2023-03-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
776708,The Wheatlands,2023-03-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
776708,The Wheatlands,2023-03-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-03-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-03-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.48
776708,The Wheatlands,2023-03-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.49
776708,The Wheatlands,2023-03-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.02
776708,The Wheatlands,2023-03-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
776708,The Wheatlands,2023-03-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
776708,The Wheatlands,2023-03-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
776708,The Wheatlands,2023-03-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
776708,The Wheatlands,2023-03-30T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-30T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-30T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-30T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
776708,The Wheatlands,2023-03-30T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
776708,The Wheatlands,2023-03-30T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
776708,The Wheatlands,2023-03-30T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776708,The Wheatlands,2023-03-30T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
776708,The Wheatlands,2023-03-30T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
776708,The Wheatlands,2023-03-30T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
776708,The Wheatlands,2023-03-30T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-03-30T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-30T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-30T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
776708,The Wheatlands,2023-03-30T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
776708,The Wheatlands,2023-03-30T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
776708,The Wheatlands,2023-03-30T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
776708,The Wheatlands,2023-03-30T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
776708,The Wheatlands,2023-03-30T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
776708,The Wheatlands,2023-03-30T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
776708,The Wheatlands,2023-03-30T07:00:00.000+00:00,transformer,,Temperature,C,18.5
776708,The Wheatlands,2023-03-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
776708,The Wheatlands,2023-03-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
776708,The Wheatlands,2023-03-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
776708,The Wheatlands,2023-03-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
776708,The Wheatlands,2023-03-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
776708,The Wheatlands,2023-03-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-03-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.13
776708,The Wheatlands,2023-03-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.65
776708,The Wheatlands,2023-03-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.35
776708,The Wheatlands,2023-03-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
776708,The Wheatlands,2023-03-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
776708,The Wheatlands,2023-03-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
776708,The Wheatlands,2023-03-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
776708,The Wheatlands,2023-03-30T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-30T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-30T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-30T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
776708,The Wheatlands,2023-03-30T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
776708,The Wheatlands,2023-03-30T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
776708,The Wheatlands,2023-03-30T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
776708,The Wheatlands,2023-03-30T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
776708,The Wheatlands,2023-03-30T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
776708,The Wheatlands,2023-03-30T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
776708,The Wheatlands,2023-03-30T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-03-30T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-30T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-30T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
776708,The Wheatlands,2023-03-30T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
776708,The Wheatlands,2023-03-30T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
776708,The Wheatlands,2023-03-30T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
776708,The Wheatlands,2023-03-30T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
776708,The Wheatlands,2023-03-30T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
776708,The Wheatlands,2023-03-30T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
776708,The Wheatlands,2023-03-30T06:50:00.000+00:00,transformer,,Temperature,C,18.5
776708,The Wheatlands,2023-03-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
776708,The Wheatlands,2023-03-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
776708,The Wheatlands,2023-03-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
776708,The Wheatlands,2023-03-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
776708,The Wheatlands,2023-03-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
776708,The Wheatlands,2023-03-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-03-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-03-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.03
776708,The Wheatlands,2023-03-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.36
776708,The Wheatlands,2023-03-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.43
776708,The Wheatlands,2023-03-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
776708,The Wheatlands,2023-03-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
776708,The Wheatlands,2023-03-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
776708,The Wheatlands,2023-03-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
776708,The Wheatlands,2023-03-30T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-30T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-30T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-03-30T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
776708,The Wheatlands,2023-03-30T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
776708,The Wheatlands,2023-03-30T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
776708,The Wheatlands,2023-03-30T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
776708,The Wheatlands,2023-03-30T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
776708,The Wheatlands,2023-03-30T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
776708,The Wheatlands,2023-03-30T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
776708,The Wheatlands,2023-03-30T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-03-30T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-03-30T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-30T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
776708,The Wheatlands,2023-03-30T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
776708,The Wheatlands,2023-03-30T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
776708,The Wheatlands,2023-03-30T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
776708,The Wheatlands,2023-03-30T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776708,The Wheatlands,2023-03-30T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
776708,The Wheatlands,2023-03-30T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
776708,The Wheatlands,2023-03-30T06:40:00.000+00:00,transformer,,Temperature,C,18.5
776708,The Wheatlands,2023-03-30T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
776708,The Wheatlands,2023-03-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
776708,The Wheatlands,2023-03-30T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
776708,The Wheatlands,2023-03-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
776708,The Wheatlands,2023-03-30T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
776708,The Wheatlands,2023-03-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-03-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
776708,The Wheatlands,2023-03-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.81
776708,The Wheatlands,2023-03-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.86
776708,The Wheatlands,2023-03-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.99
776708,The Wheatlands,2023-03-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
776708,The Wheatlands,2023-03-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
776708,The Wheatlands,2023-03-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
776708,The Wheatlands,2023-03-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
776708,The Wheatlands,2023-03-30T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-30T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-30T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-30T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
776708,The Wheatlands,2023-03-30T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
776708,The Wheatlands,2023-03-30T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
776708,The Wheatlands,2023-03-30T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
776708,The Wheatlands,2023-03-30T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
776708,The Wheatlands,2023-03-30T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
776708,The Wheatlands,2023-03-30T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776708,The Wheatlands,2023-03-30T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
776708,The Wheatlands,2023-03-30T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-30T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-30T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
776708,The Wheatlands,2023-03-30T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
776708,The Wheatlands,2023-03-30T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
776708,The Wheatlands,2023-03-30T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
776708,The Wheatlands,2023-03-30T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
776708,The Wheatlands,2023-03-30T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
776708,The Wheatlands,2023-03-30T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
776708,The Wheatlands,2023-03-30T06:30:00.000+00:00,transformer,,Temperature,C,18.5
776708,The Wheatlands,2023-03-30T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
776708,The Wheatlands,2023-03-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
776708,The Wheatlands,2023-03-30T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
776708,The Wheatlands,2023-03-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
776708,The Wheatlands,2023-03-30T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
776708,The Wheatlands,2023-03-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-03-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-03-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.29
776708,The Wheatlands,2023-03-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.53
776708,The Wheatlands,2023-03-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.08
776708,The Wheatlands,2023-03-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
776708,The Wheatlands,2023-03-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
776708,The Wheatlands,2023-03-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
776708,The Wheatlands,2023-03-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
776708,The Wheatlands,2023-03-30T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-03-30T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-30T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-30T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
776708,The Wheatlands,2023-03-30T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
776708,The Wheatlands,2023-03-30T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
776708,The Wheatlands,2023-03-30T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
776708,The Wheatlands,2023-03-30T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
776708,The Wheatlands,2023-03-30T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
776708,The Wheatlands,2023-03-30T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
776708,The Wheatlands,2023-03-30T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-03-30T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-30T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-30T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
776708,The Wheatlands,2023-03-30T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
776708,The Wheatlands,2023-03-30T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
776708,The Wheatlands,2023-03-30T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
776708,The Wheatlands,2023-03-30T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
776708,The Wheatlands,2023-03-30T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
776708,The Wheatlands,2023-03-30T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
776708,The Wheatlands,2023-03-30T06:20:00.000+00:00,transformer,,Temperature,C,18.5
776708,The Wheatlands,2023-03-30T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
776708,The Wheatlands,2023-03-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
776708,The Wheatlands,2023-03-30T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776708,The Wheatlands,2023-03-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
776708,The Wheatlands,2023-03-30T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
776708,The Wheatlands,2023-03-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-03-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-03-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.66
776708,The Wheatlands,2023-03-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.98
776708,The Wheatlands,2023-03-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.03
776708,The Wheatlands,2023-03-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
776708,The Wheatlands,2023-03-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
776708,The Wheatlands,2023-03-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
776708,The Wheatlands,2023-03-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
776708,The Wheatlands,2023-03-30T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-30T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-30T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-30T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
776708,The Wheatlands,2023-03-30T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
776708,The Wheatlands,2023-03-30T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
776708,The Wheatlands,2023-03-30T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
776708,The Wheatlands,2023-03-30T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
776708,The Wheatlands,2023-03-30T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
776708,The Wheatlands,2023-03-30T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
776708,The Wheatlands,2023-03-30T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-03-30T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-30T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-30T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
776708,The Wheatlands,2023-03-30T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
776708,The Wheatlands,2023-03-30T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
776708,The Wheatlands,2023-03-30T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
776708,The Wheatlands,2023-03-30T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
776708,The Wheatlands,2023-03-30T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
776708,The Wheatlands,2023-03-30T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
776708,The Wheatlands,2023-03-30T06:10:00.000+00:00,transformer,,Temperature,C,18.5
776708,The Wheatlands,2023-03-30T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
776708,The Wheatlands,2023-03-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
776708,The Wheatlands,2023-03-30T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
776708,The Wheatlands,2023-03-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
776708,The Wheatlands,2023-03-30T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
776708,The Wheatlands,2023-03-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-03-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-03-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.98
776708,The Wheatlands,2023-03-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.87
776708,The Wheatlands,2023-03-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.67
776708,The Wheatlands,2023-03-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
776708,The Wheatlands,2023-03-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
776708,The Wheatlands,2023-03-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
776708,The Wheatlands,2023-03-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
776708,The Wheatlands,2023-03-30T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-30T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-30T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-30T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
776708,The Wheatlands,2023-03-30T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
776708,The Wheatlands,2023-03-30T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
776708,The Wheatlands,2023-03-30T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776708,The Wheatlands,2023-03-30T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
776708,The Wheatlands,2023-03-30T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
776708,The Wheatlands,2023-03-30T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
776708,The Wheatlands,2023-03-30T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-03-30T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-30T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-30T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
776708,The Wheatlands,2023-03-30T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
776708,The Wheatlands,2023-03-30T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
776708,The Wheatlands,2023-03-30T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
776708,The Wheatlands,2023-03-30T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776708,The Wheatlands,2023-03-30T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
776708,The Wheatlands,2023-03-30T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
776708,The Wheatlands,2023-03-30T06:00:00.000+00:00,transformer,,Temperature,C,18.5
776708,The Wheatlands,2023-03-30T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
776708,The Wheatlands,2023-03-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.37
776708,The Wheatlands,2023-03-30T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-03-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
776708,The Wheatlands,2023-03-30T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.81
776708,The Wheatlands,2023-03-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-03-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-03-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.19
776708,The Wheatlands,2023-03-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.7
776708,The Wheatlands,2023-03-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
776708,The Wheatlands,2023-03-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
776708,The Wheatlands,2023-03-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
776708,The Wheatlands,2023-03-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
776708,The Wheatlands,2023-03-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
776708,The Wheatlands,2023-03-30T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-30T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-30T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-30T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
776708,The Wheatlands,2023-03-30T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
776708,The Wheatlands,2023-03-30T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
776708,The Wheatlands,2023-03-30T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
776708,The Wheatlands,2023-03-30T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
776708,The Wheatlands,2023-03-30T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
776708,The Wheatlands,2023-03-30T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
776708,The Wheatlands,2023-03-30T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-03-30T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-30T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-30T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
776708,The Wheatlands,2023-03-30T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
776708,The Wheatlands,2023-03-30T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
776708,The Wheatlands,2023-03-30T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
776708,The Wheatlands,2023-03-30T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
776708,The Wheatlands,2023-03-30T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
776708,The Wheatlands,2023-03-30T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
776708,The Wheatlands,2023-03-30T05:50:00.000+00:00,transformer,,Temperature,C,18.5
776708,The Wheatlands,2023-03-30T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
776708,The Wheatlands,2023-03-30T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
776708,The Wheatlands,2023-03-30T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.92
776708,The Wheatlands,2023-03-30T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-03-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776708,The Wheatlands,2023-03-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.28
776708,The Wheatlands,2023-03-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.73
776708,The Wheatlands,2023-03-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.03
776708,The Wheatlands,2023-03-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
776708,The Wheatlands,2023-03-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
776708,The Wheatlands,2023-03-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
776708,The Wheatlands,2023-03-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
776708,The Wheatlands,2023-03-30T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
