Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-30T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.96
776708,The Wheatlands,2023-03-30T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.69
776708,The Wheatlands,2023-03-30T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.37
776708,The Wheatlands,2023-03-30T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
776708,The Wheatlands,2023-03-30T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
776708,The Wheatlands,2023-03-30T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
776708,The Wheatlands,2023-03-30T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
776708,The Wheatlands,2023-03-30T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-30T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-30T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-03-30T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
776708,The Wheatlands,2023-03-30T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
776708,The Wheatlands,2023-03-30T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
776708,The Wheatlands,2023-03-30T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
776708,The Wheatlands,2023-03-30T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
776708,The Wheatlands,2023-03-30T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
776708,The Wheatlands,2023-03-30T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
776708,The Wheatlands,2023-03-30T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
776708,The Wheatlands,2023-03-30T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-30T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-30T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
776708,The Wheatlands,2023-03-30T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
776708,The Wheatlands,2023-03-30T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.92
776708,The Wheatlands,2023-03-30T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
776708,The Wheatlands,2023-03-30T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-03-30T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
776708,The Wheatlands,2023-03-30T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
776708,The Wheatlands,2023-03-30T03:10:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-03-30T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-30T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
776708,The Wheatlands,2023-03-30T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-30T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
776708,The Wheatlands,2023-03-30T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-30T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
776708,The Wheatlands,2023-03-30T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-30T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-03-30T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776708,The Wheatlands,2023-03-30T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.38
776708,The Wheatlands,2023-03-30T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.04
776708,The Wheatlands,2023-03-30T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.83
776708,The Wheatlands,2023-03-30T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
776708,The Wheatlands,2023-03-30T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
776708,The Wheatlands,2023-03-30T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
776708,The Wheatlands,2023-03-30T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
776708,The Wheatlands,2023-03-30T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-30T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-30T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-30T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
776708,The Wheatlands,2023-03-30T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
776708,The Wheatlands,2023-03-30T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.05
776708,The Wheatlands,2023-03-30T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
776708,The Wheatlands,2023-03-30T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776708,The Wheatlands,2023-03-30T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
776708,The Wheatlands,2023-03-30T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
776708,The Wheatlands,2023-03-30T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-03-30T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-30T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-30T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
776708,The Wheatlands,2023-03-30T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
776708,The Wheatlands,2023-03-30T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
776708,The Wheatlands,2023-03-30T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
776708,The Wheatlands,2023-03-30T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-03-30T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776708,The Wheatlands,2023-03-30T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
776708,The Wheatlands,2023-03-30T03:00:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-03-30T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-30T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
776708,The Wheatlands,2023-03-30T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-30T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
776708,The Wheatlands,2023-03-30T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-30T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
776708,The Wheatlands,2023-03-30T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-30T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-03-30T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
776708,The Wheatlands,2023-03-30T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.14
776708,The Wheatlands,2023-03-30T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.28
776708,The Wheatlands,2023-03-30T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.99
776708,The Wheatlands,2023-03-30T03:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
776708,The Wheatlands,2023-03-30T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
776708,The Wheatlands,2023-03-30T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
776708,The Wheatlands,2023-03-30T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
776708,The Wheatlands,2023-03-30T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-03-30T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-30T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-30T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
776708,The Wheatlands,2023-03-30T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
776708,The Wheatlands,2023-03-30T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
776708,The Wheatlands,2023-03-30T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776708,The Wheatlands,2023-03-30T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776708,The Wheatlands,2023-03-30T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
776708,The Wheatlands,2023-03-30T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
776708,The Wheatlands,2023-03-30T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
776708,The Wheatlands,2023-03-30T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-30T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-30T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
776708,The Wheatlands,2023-03-30T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
776708,The Wheatlands,2023-03-30T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.75
776708,The Wheatlands,2023-03-30T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
776708,The Wheatlands,2023-03-30T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-03-30T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776708,The Wheatlands,2023-03-30T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
776708,The Wheatlands,2023-03-30T02:50:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-03-30T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-30T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
776708,The Wheatlands,2023-03-30T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-30T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
776708,The Wheatlands,2023-03-30T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-30T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
776708,The Wheatlands,2023-03-30T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-03-30T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-03-30T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
776708,The Wheatlands,2023-03-30T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.24
776708,The Wheatlands,2023-03-30T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.64
776708,The Wheatlands,2023-03-30T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.3
776708,The Wheatlands,2023-03-30T02:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
776708,The Wheatlands,2023-03-30T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
776708,The Wheatlands,2023-03-30T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
776708,The Wheatlands,2023-03-30T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
776708,The Wheatlands,2023-03-30T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-03-30T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-30T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-30T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
776708,The Wheatlands,2023-03-30T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
776708,The Wheatlands,2023-03-30T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
776708,The Wheatlands,2023-03-30T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776708,The Wheatlands,2023-03-30T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
776708,The Wheatlands,2023-03-30T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
776708,The Wheatlands,2023-03-30T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
776708,The Wheatlands,2023-03-30T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
776708,The Wheatlands,2023-03-30T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-03-30T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-03-30T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
776708,The Wheatlands,2023-03-30T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
776708,The Wheatlands,2023-03-30T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.88
776708,The Wheatlands,2023-03-30T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
776708,The Wheatlands,2023-03-30T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-03-30T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776708,The Wheatlands,2023-03-30T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
776708,The Wheatlands,2023-03-30T02:40:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-03-30T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-30T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
776708,The Wheatlands,2023-03-30T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-30T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
776708,The Wheatlands,2023-03-30T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-30T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
776708,The Wheatlands,2023-03-30T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-03-30T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-03-30T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
776708,The Wheatlands,2023-03-30T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.36
776708,The Wheatlands,2023-03-30T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.15
776708,The Wheatlands,2023-03-30T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.34
776708,The Wheatlands,2023-03-30T02:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
776708,The Wheatlands,2023-03-30T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
776708,The Wheatlands,2023-03-30T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
776708,The Wheatlands,2023-03-30T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
776708,The Wheatlands,2023-03-30T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-30T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-30T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-03-30T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
776708,The Wheatlands,2023-03-30T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
776708,The Wheatlands,2023-03-30T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
776708,The Wheatlands,2023-03-30T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776708,The Wheatlands,2023-03-30T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
776708,The Wheatlands,2023-03-30T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
776708,The Wheatlands,2023-03-30T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
776708,The Wheatlands,2023-03-30T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
776708,The Wheatlands,2023-03-30T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-03-30T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-30T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
776708,The Wheatlands,2023-03-30T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
776708,The Wheatlands,2023-03-30T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.21
776708,The Wheatlands,2023-03-30T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
776708,The Wheatlands,2023-03-30T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-03-30T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
776708,The Wheatlands,2023-03-30T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
776708,The Wheatlands,2023-03-30T02:30:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-03-30T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-30T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
776708,The Wheatlands,2023-03-30T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-30T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
776708,The Wheatlands,2023-03-30T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-30T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
776708,The Wheatlands,2023-03-30T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-30T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-03-30T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
776708,The Wheatlands,2023-03-30T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.98
776708,The Wheatlands,2023-03-30T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.57
776708,The Wheatlands,2023-03-30T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.39
776708,The Wheatlands,2023-03-30T02:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
776708,The Wheatlands,2023-03-30T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
776708,The Wheatlands,2023-03-30T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
776708,The Wheatlands,2023-03-30T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
776708,The Wheatlands,2023-03-30T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-30T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-30T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-30T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
776708,The Wheatlands,2023-03-30T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
776708,The Wheatlands,2023-03-30T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
776708,The Wheatlands,2023-03-30T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776708,The Wheatlands,2023-03-30T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776708,The Wheatlands,2023-03-30T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
776708,The Wheatlands,2023-03-30T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
776708,The Wheatlands,2023-03-30T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
776708,The Wheatlands,2023-03-30T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-30T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-30T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
776708,The Wheatlands,2023-03-30T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
776708,The Wheatlands,2023-03-30T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.78
776708,The Wheatlands,2023-03-30T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
776708,The Wheatlands,2023-03-30T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-03-30T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
776708,The Wheatlands,2023-03-30T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
776708,The Wheatlands,2023-03-30T02:20:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-03-30T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-30T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
776708,The Wheatlands,2023-03-30T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-30T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
776708,The Wheatlands,2023-03-30T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-30T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
776708,The Wheatlands,2023-03-30T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-30T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-03-30T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
776708,The Wheatlands,2023-03-30T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.97
776708,The Wheatlands,2023-03-30T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.38
776708,The Wheatlands,2023-03-30T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.71
776708,The Wheatlands,2023-03-30T02:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
776708,The Wheatlands,2023-03-30T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
776708,The Wheatlands,2023-03-30T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
776708,The Wheatlands,2023-03-30T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
776708,The Wheatlands,2023-03-30T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-30T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-30T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-30T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
776708,The Wheatlands,2023-03-30T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
776708,The Wheatlands,2023-03-30T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
776708,The Wheatlands,2023-03-30T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776708,The Wheatlands,2023-03-30T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776708,The Wheatlands,2023-03-30T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
776708,The Wheatlands,2023-03-30T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776708,The Wheatlands,2023-03-30T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
776708,The Wheatlands,2023-03-30T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-30T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-30T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
776708,The Wheatlands,2023-03-30T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
776708,The Wheatlands,2023-03-30T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.53
776708,The Wheatlands,2023-03-30T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
776708,The Wheatlands,2023-03-30T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-03-30T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
776708,The Wheatlands,2023-03-30T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
776708,The Wheatlands,2023-03-30T02:10:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-03-30T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-30T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
776708,The Wheatlands,2023-03-30T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-30T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
776708,The Wheatlands,2023-03-30T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-30T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
776708,The Wheatlands,2023-03-30T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-30T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-03-30T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776708,The Wheatlands,2023-03-30T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.61
776708,The Wheatlands,2023-03-30T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.77
776708,The Wheatlands,2023-03-30T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.41
776708,The Wheatlands,2023-03-30T02:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
776708,The Wheatlands,2023-03-30T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
776708,The Wheatlands,2023-03-30T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
776708,The Wheatlands,2023-03-30T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
776708,The Wheatlands,2023-03-30T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-30T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-03-30T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-30T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
776708,The Wheatlands,2023-03-30T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
776708,The Wheatlands,2023-03-30T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
776708,The Wheatlands,2023-03-30T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776708,The Wheatlands,2023-03-30T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776708,The Wheatlands,2023-03-30T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
776708,The Wheatlands,2023-03-30T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
776708,The Wheatlands,2023-03-30T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
776708,The Wheatlands,2023-03-30T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-03-30T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-30T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
776708,The Wheatlands,2023-03-30T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
776708,The Wheatlands,2023-03-30T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.53
776708,The Wheatlands,2023-03-30T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
776708,The Wheatlands,2023-03-30T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776708,The Wheatlands,2023-03-30T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776708,The Wheatlands,2023-03-30T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
776708,The Wheatlands,2023-03-30T02:00:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-03-30T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-30T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
776708,The Wheatlands,2023-03-30T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-30T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
776708,The Wheatlands,2023-03-30T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-30T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
776708,The Wheatlands,2023-03-30T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-30T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-03-30T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
776708,The Wheatlands,2023-03-30T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.58
776708,The Wheatlands,2023-03-30T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.4
776708,The Wheatlands,2023-03-30T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.42
776708,The Wheatlands,2023-03-30T02:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
776708,The Wheatlands,2023-03-30T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
776708,The Wheatlands,2023-03-30T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
776708,The Wheatlands,2023-03-30T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
776708,The Wheatlands,2023-03-30T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-30T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-30T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-03-30T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
776708,The Wheatlands,2023-03-30T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
776708,The Wheatlands,2023-03-30T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
776708,The Wheatlands,2023-03-30T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776708,The Wheatlands,2023-03-30T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776708,The Wheatlands,2023-03-30T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
776708,The Wheatlands,2023-03-30T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
776708,The Wheatlands,2023-03-30T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-03-30T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-03-30T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-03-30T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
776708,The Wheatlands,2023-03-30T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
776708,The Wheatlands,2023-03-30T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.53
776708,The Wheatlands,2023-03-30T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
776708,The Wheatlands,2023-03-30T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776708,The Wheatlands,2023-03-30T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776708,The Wheatlands,2023-03-30T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
776708,The Wheatlands,2023-03-30T01:50:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-03-30T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-30T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
776708,The Wheatlands,2023-03-30T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-30T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
776708,The Wheatlands,2023-03-30T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-30T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
776708,The Wheatlands,2023-03-30T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-30T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-30T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
776708,The Wheatlands,2023-03-30T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.67
776708,The Wheatlands,2023-03-30T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.77
776708,The Wheatlands,2023-03-30T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.58
776708,The Wheatlands,2023-03-30T01:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
776708,The Wheatlands,2023-03-30T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
776708,The Wheatlands,2023-03-30T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
776708,The Wheatlands,2023-03-30T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
776708,The Wheatlands,2023-03-30T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-30T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-30T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-03-30T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
776708,The Wheatlands,2023-03-30T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
776708,The Wheatlands,2023-03-30T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
776708,The Wheatlands,2023-03-30T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776708,The Wheatlands,2023-03-30T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776708,The Wheatlands,2023-03-30T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
776708,The Wheatlands,2023-03-30T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
776708,The Wheatlands,2023-03-30T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
776708,The Wheatlands,2023-03-30T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-03-30T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-30T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
776708,The Wheatlands,2023-03-30T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
776708,The Wheatlands,2023-03-30T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.44
776708,The Wheatlands,2023-03-30T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
776708,The Wheatlands,2023-03-30T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-03-30T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776708,The Wheatlands,2023-03-30T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
776708,The Wheatlands,2023-03-30T01:40:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-03-30T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-30T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
776708,The Wheatlands,2023-03-30T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-30T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
776708,The Wheatlands,2023-03-30T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-30T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
776708,The Wheatlands,2023-03-30T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-03-30T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-03-30T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
776708,The Wheatlands,2023-03-30T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.91
776708,The Wheatlands,2023-03-30T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.8
776708,The Wheatlands,2023-03-30T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.69
776708,The Wheatlands,2023-03-30T01:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
776708,The Wheatlands,2023-03-30T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
776708,The Wheatlands,2023-03-30T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
776708,The Wheatlands,2023-03-30T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
776708,The Wheatlands,2023-03-30T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-30T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-30T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-30T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
776708,The Wheatlands,2023-03-30T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
776708,The Wheatlands,2023-03-30T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
776708,The Wheatlands,2023-03-30T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776708,The Wheatlands,2023-03-30T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
776708,The Wheatlands,2023-03-30T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
776708,The Wheatlands,2023-03-30T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
776708,The Wheatlands,2023-03-30T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
776708,The Wheatlands,2023-03-30T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-03-30T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-30T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
776708,The Wheatlands,2023-03-30T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
776708,The Wheatlands,2023-03-30T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.46
776708,The Wheatlands,2023-03-30T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
776708,The Wheatlands,2023-03-30T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776708,The Wheatlands,2023-03-30T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
776708,The Wheatlands,2023-03-30T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
776708,The Wheatlands,2023-03-30T01:30:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-03-30T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-30T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
776708,The Wheatlands,2023-03-30T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-30T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
776708,The Wheatlands,2023-03-30T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-30T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
776708,The Wheatlands,2023-03-30T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
776708,The Wheatlands,2023-03-30T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-30T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
776708,The Wheatlands,2023-03-30T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.52
776708,The Wheatlands,2023-03-30T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.94
776708,The Wheatlands,2023-03-30T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.13
776708,The Wheatlands,2023-03-30T01:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
776708,The Wheatlands,2023-03-30T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
776708,The Wheatlands,2023-03-30T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
776708,The Wheatlands,2023-03-30T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
776708,The Wheatlands,2023-03-30T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-30T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-03-30T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-30T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
776708,The Wheatlands,2023-03-30T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
776708,The Wheatlands,2023-03-30T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
776708,The Wheatlands,2023-03-30T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776708,The Wheatlands,2023-03-30T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
776708,The Wheatlands,2023-03-30T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
776708,The Wheatlands,2023-03-30T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776708,The Wheatlands,2023-03-30T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
776708,The Wheatlands,2023-03-30T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-03-30T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-30T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
776708,The Wheatlands,2023-03-30T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
776708,The Wheatlands,2023-03-30T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.2
776708,The Wheatlands,2023-03-30T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.3
776708,The Wheatlands,2023-03-30T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776708,The Wheatlands,2023-03-30T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
776708,The Wheatlands,2023-03-30T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
776708,The Wheatlands,2023-03-30T01:20:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-03-30T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-30T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
776708,The Wheatlands,2023-03-30T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-30T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
776708,The Wheatlands,2023-03-30T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-30T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
776708,The Wheatlands,2023-03-30T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-03-30T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-03-30T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
776708,The Wheatlands,2023-03-30T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.99
776708,The Wheatlands,2023-03-30T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.77
776708,The Wheatlands,2023-03-30T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.01
776708,The Wheatlands,2023-03-30T01:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
776708,The Wheatlands,2023-03-30T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
776708,The Wheatlands,2023-03-30T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
776708,The Wheatlands,2023-03-30T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
776708,The Wheatlands,2023-03-30T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-30T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-30T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-30T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
776708,The Wheatlands,2023-03-30T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
776708,The Wheatlands,2023-03-30T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
776708,The Wheatlands,2023-03-30T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776708,The Wheatlands,2023-03-30T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
776708,The Wheatlands,2023-03-30T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
776708,The Wheatlands,2023-03-30T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
776708,The Wheatlands,2023-03-30T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
776708,The Wheatlands,2023-03-30T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-30T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-03-30T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
776708,The Wheatlands,2023-03-30T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
776708,The Wheatlands,2023-03-30T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.14
776708,The Wheatlands,2023-03-30T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
776708,The Wheatlands,2023-03-30T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-03-30T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776708,The Wheatlands,2023-03-30T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
776708,The Wheatlands,2023-03-30T01:10:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-03-30T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-30T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
776708,The Wheatlands,2023-03-30T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-30T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
776708,The Wheatlands,2023-03-30T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-30T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
776708,The Wheatlands,2023-03-30T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-30T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-03-30T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
776708,The Wheatlands,2023-03-30T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.24
776708,The Wheatlands,2023-03-30T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.52
776708,The Wheatlands,2023-03-30T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.03
776708,The Wheatlands,2023-03-30T01:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
776708,The Wheatlands,2023-03-30T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
776708,The Wheatlands,2023-03-30T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
776708,The Wheatlands,2023-03-30T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
776708,The Wheatlands,2023-03-30T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-30T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-30T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-30T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
776708,The Wheatlands,2023-03-30T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
776708,The Wheatlands,2023-03-30T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
776708,The Wheatlands,2023-03-30T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776708,The Wheatlands,2023-03-30T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
776708,The Wheatlands,2023-03-30T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
776708,The Wheatlands,2023-03-30T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
776708,The Wheatlands,2023-03-30T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
776708,The Wheatlands,2023-03-30T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-03-30T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-30T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
776708,The Wheatlands,2023-03-30T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
776708,The Wheatlands,2023-03-30T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.3
776708,The Wheatlands,2023-03-30T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
776708,The Wheatlands,2023-03-30T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-03-30T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776708,The Wheatlands,2023-03-30T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
776708,The Wheatlands,2023-03-30T01:00:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-03-30T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
776708,The Wheatlands,2023-03-30T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
776708,The Wheatlands,2023-03-30T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
776708,The Wheatlands,2023-03-30T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
776708,The Wheatlands,2023-03-30T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-30T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-03-30T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
776708,The Wheatlands,2023-03-30T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.16
776708,The Wheatlands,2023-03-30T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.93
776708,The Wheatlands,2023-03-30T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.85
776708,The Wheatlands,2023-03-30T01:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
776708,The Wheatlands,2023-03-30T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
776708,The Wheatlands,2023-03-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
776708,The Wheatlands,2023-03-30T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
776708,The Wheatlands,2023-03-30T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-30T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-30T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-30T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
776708,The Wheatlands,2023-03-30T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
776708,The Wheatlands,2023-03-30T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
776708,The Wheatlands,2023-03-30T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776708,The Wheatlands,2023-03-30T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
776708,The Wheatlands,2023-03-30T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
776708,The Wheatlands,2023-03-30T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
776708,The Wheatlands,2023-03-30T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
776708,The Wheatlands,2023-03-30T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-03-30T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-30T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
776708,The Wheatlands,2023-03-30T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
776708,The Wheatlands,2023-03-30T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.32
776708,The Wheatlands,2023-03-30T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
776708,The Wheatlands,2023-03-30T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-03-30T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
776708,The Wheatlands,2023-03-30T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
776708,The Wheatlands,2023-03-30T00:50:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-03-30T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
