Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-31T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
776708,The Wheatlands,2023-03-31T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
776708,The Wheatlands,2023-03-31T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
776708,The Wheatlands,2023-03-31T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
776708,The Wheatlands,2023-03-31T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-03-31T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-31T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-31T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
776708,The Wheatlands,2023-03-31T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.66
776708,The Wheatlands,2023-03-31T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.14
776708,The Wheatlands,2023-03-31T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
776708,The Wheatlands,2023-03-31T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
776708,The Wheatlands,2023-03-31T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
776708,The Wheatlands,2023-03-31T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
776708,The Wheatlands,2023-03-31T19:50:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-03-31T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-31T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
776708,The Wheatlands,2023-03-31T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-31T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
776708,The Wheatlands,2023-03-31T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-31T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
776708,The Wheatlands,2023-03-31T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-31T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-03-31T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
776708,The Wheatlands,2023-03-31T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.24
776708,The Wheatlands,2023-03-31T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.17
776708,The Wheatlands,2023-03-31T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.03
776708,The Wheatlands,2023-03-31T19:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
776708,The Wheatlands,2023-03-31T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
776708,The Wheatlands,2023-03-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
776708,The Wheatlands,2023-03-31T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
776708,The Wheatlands,2023-03-31T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-03-31T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-31T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-31T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.36
776708,The Wheatlands,2023-03-31T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
776708,The Wheatlands,2023-03-31T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
776708,The Wheatlands,2023-03-31T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
776708,The Wheatlands,2023-03-31T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
776708,The Wheatlands,2023-03-31T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
776708,The Wheatlands,2023-03-31T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
776708,The Wheatlands,2023-03-31T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-03-31T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-31T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-31T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
776708,The Wheatlands,2023-03-31T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
776708,The Wheatlands,2023-03-31T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
776708,The Wheatlands,2023-03-31T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
776708,The Wheatlands,2023-03-31T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
776708,The Wheatlands,2023-03-31T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
776708,The Wheatlands,2023-03-31T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
776708,The Wheatlands,2023-03-31T19:40:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-03-31T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-31T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
776708,The Wheatlands,2023-03-31T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
776708,The Wheatlands,2023-03-31T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-03-31T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
776708,The Wheatlands,2023-03-31T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-31T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-03-31T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
776708,The Wheatlands,2023-03-31T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.02
776708,The Wheatlands,2023-03-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.18
776708,The Wheatlands,2023-03-31T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.72
776708,The Wheatlands,2023-03-31T19:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
776708,The Wheatlands,2023-03-31T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
776708,The Wheatlands,2023-03-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
776708,The Wheatlands,2023-03-31T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
776708,The Wheatlands,2023-03-31T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-31T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-31T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-31T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
776708,The Wheatlands,2023-03-31T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
776708,The Wheatlands,2023-03-31T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
776708,The Wheatlands,2023-03-31T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776708,The Wheatlands,2023-03-31T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
776708,The Wheatlands,2023-03-31T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
776708,The Wheatlands,2023-03-31T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
776708,The Wheatlands,2023-03-31T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-03-31T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-31T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-31T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
776708,The Wheatlands,2023-03-31T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
776708,The Wheatlands,2023-03-31T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
776708,The Wheatlands,2023-03-31T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
776708,The Wheatlands,2023-03-31T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
776708,The Wheatlands,2023-03-31T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
776708,The Wheatlands,2023-03-31T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
776708,The Wheatlands,2023-03-31T19:30:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-03-31T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-31T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
776708,The Wheatlands,2023-03-31T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
776708,The Wheatlands,2023-03-31T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-03-31T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
776708,The Wheatlands,2023-03-31T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-31T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-31T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
776708,The Wheatlands,2023-03-31T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.22
776708,The Wheatlands,2023-03-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.95
776708,The Wheatlands,2023-03-31T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.64
776708,The Wheatlands,2023-03-31T19:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
776708,The Wheatlands,2023-03-31T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
776708,The Wheatlands,2023-03-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
776708,The Wheatlands,2023-03-31T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
776708,The Wheatlands,2023-03-31T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-31T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-31T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-31T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
776708,The Wheatlands,2023-03-31T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.05
776708,The Wheatlands,2023-03-31T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
776708,The Wheatlands,2023-03-31T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
776708,The Wheatlands,2023-03-31T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
776708,The Wheatlands,2023-03-31T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
776708,The Wheatlands,2023-03-31T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
776708,The Wheatlands,2023-03-31T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-03-31T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-31T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-31T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
776708,The Wheatlands,2023-03-31T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
776708,The Wheatlands,2023-03-31T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
776708,The Wheatlands,2023-03-31T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
776708,The Wheatlands,2023-03-31T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776708,The Wheatlands,2023-03-31T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
776708,The Wheatlands,2023-03-31T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
776708,The Wheatlands,2023-03-31T19:20:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-03-31T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-31T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
776708,The Wheatlands,2023-03-31T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
776708,The Wheatlands,2023-03-31T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-03-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.81
776708,The Wheatlands,2023-03-31T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-03-31T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-03-31T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776708,The Wheatlands,2023-03-31T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.67
776708,The Wheatlands,2023-03-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.78
776708,The Wheatlands,2023-03-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.58
776708,The Wheatlands,2023-03-31T19:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
776708,The Wheatlands,2023-03-31T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
776708,The Wheatlands,2023-03-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
776708,The Wheatlands,2023-03-31T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
776708,The Wheatlands,2023-03-31T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-31T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-31T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-31T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
776708,The Wheatlands,2023-03-31T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
776708,The Wheatlands,2023-03-31T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
776708,The Wheatlands,2023-03-31T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
776708,The Wheatlands,2023-03-31T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
776708,The Wheatlands,2023-03-31T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
776708,The Wheatlands,2023-03-31T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
776708,The Wheatlands,2023-03-31T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-03-31T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-31T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-31T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
776708,The Wheatlands,2023-03-31T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
776708,The Wheatlands,2023-03-31T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
776708,The Wheatlands,2023-03-31T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
776708,The Wheatlands,2023-03-31T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-03-31T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
776708,The Wheatlands,2023-03-31T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
776708,The Wheatlands,2023-03-31T19:10:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-03-31T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-31T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
776708,The Wheatlands,2023-03-31T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
776708,The Wheatlands,2023-03-31T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.87
776708,The Wheatlands,2023-03-31T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-31T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
776708,The Wheatlands,2023-03-31T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-03-31T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.08
776708,The Wheatlands,2023-03-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.02
776708,The Wheatlands,2023-03-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.6
776708,The Wheatlands,2023-03-31T19:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
776708,The Wheatlands,2023-03-31T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
776708,The Wheatlands,2023-03-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
776708,The Wheatlands,2023-03-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
776708,The Wheatlands,2023-03-31T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-31T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-31T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-31T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
776708,The Wheatlands,2023-03-31T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
776708,The Wheatlands,2023-03-31T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
776708,The Wheatlands,2023-03-31T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
776708,The Wheatlands,2023-03-31T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
776708,The Wheatlands,2023-03-31T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
776708,The Wheatlands,2023-03-31T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
776708,The Wheatlands,2023-03-31T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-03-31T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-31T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-31T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
776708,The Wheatlands,2023-03-31T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
776708,The Wheatlands,2023-03-31T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
776708,The Wheatlands,2023-03-31T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
776708,The Wheatlands,2023-03-31T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
776708,The Wheatlands,2023-03-31T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
776708,The Wheatlands,2023-03-31T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
776708,The Wheatlands,2023-03-31T19:00:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-03-31T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
776708,The Wheatlands,2023-03-31T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
776708,The Wheatlands,2023-03-31T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.25
776708,The Wheatlands,2023-03-31T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-31T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
776708,The Wheatlands,2023-03-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-03-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.86
776708,The Wheatlands,2023-03-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.65
776708,The Wheatlands,2023-03-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.28
776708,The Wheatlands,2023-03-31T19:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
776708,The Wheatlands,2023-03-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
776708,The Wheatlands,2023-03-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
776708,The Wheatlands,2023-03-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
776708,The Wheatlands,2023-03-31T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-31T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-31T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-31T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
776708,The Wheatlands,2023-03-31T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
776708,The Wheatlands,2023-03-31T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.41
776708,The Wheatlands,2023-03-31T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
776708,The Wheatlands,2023-03-31T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
776708,The Wheatlands,2023-03-31T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
776708,The Wheatlands,2023-03-31T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
776708,The Wheatlands,2023-03-31T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
776708,The Wheatlands,2023-03-31T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-31T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-31T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
776708,The Wheatlands,2023-03-31T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
776708,The Wheatlands,2023-03-31T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
776708,The Wheatlands,2023-03-31T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
776708,The Wheatlands,2023-03-31T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
776708,The Wheatlands,2023-03-31T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
776708,The Wheatlands,2023-03-31T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
776708,The Wheatlands,2023-03-31T18:50:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-03-31T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
776708,The Wheatlands,2023-03-31T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
776708,The Wheatlands,2023-03-31T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.83
776708,The Wheatlands,2023-03-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-03-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-03-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-03-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.79
776708,The Wheatlands,2023-03-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.98
776708,The Wheatlands,2023-03-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.14
776708,The Wheatlands,2023-03-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
776708,The Wheatlands,2023-03-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
776708,The Wheatlands,2023-03-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
776708,The Wheatlands,2023-03-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
776708,The Wheatlands,2023-03-31T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-31T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-31T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-31T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.01
776708,The Wheatlands,2023-03-31T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
776708,The Wheatlands,2023-03-31T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
776708,The Wheatlands,2023-03-31T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
776708,The Wheatlands,2023-03-31T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
776708,The Wheatlands,2023-03-31T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
776708,The Wheatlands,2023-03-31T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
776708,The Wheatlands,2023-03-31T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
776708,The Wheatlands,2023-03-31T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-31T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-31T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
776708,The Wheatlands,2023-03-31T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
776708,The Wheatlands,2023-03-31T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
776708,The Wheatlands,2023-03-31T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
776708,The Wheatlands,2023-03-31T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
776708,The Wheatlands,2023-03-31T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
776708,The Wheatlands,2023-03-31T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
776708,The Wheatlands,2023-03-31T18:40:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-03-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
776708,The Wheatlands,2023-03-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
776708,The Wheatlands,2023-03-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.19
776708,The Wheatlands,2023-03-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-03-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-03-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-03-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.36
776708,The Wheatlands,2023-03-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.75
776708,The Wheatlands,2023-03-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.98
776708,The Wheatlands,2023-03-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
776708,The Wheatlands,2023-03-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
776708,The Wheatlands,2023-03-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
776708,The Wheatlands,2023-03-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
776708,The Wheatlands,2023-03-31T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-31T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-31T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-31T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.3
776708,The Wheatlands,2023-03-31T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
776708,The Wheatlands,2023-03-31T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
776708,The Wheatlands,2023-03-31T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
776708,The Wheatlands,2023-03-31T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
776708,The Wheatlands,2023-03-31T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
776708,The Wheatlands,2023-03-31T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
776708,The Wheatlands,2023-03-31T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
776708,The Wheatlands,2023-03-31T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-31T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-03-31T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
776708,The Wheatlands,2023-03-31T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
776708,The Wheatlands,2023-03-31T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.31
776708,The Wheatlands,2023-03-31T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
776708,The Wheatlands,2023-03-31T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
776708,The Wheatlands,2023-03-31T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
776708,The Wheatlands,2023-03-31T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
776708,The Wheatlands,2023-03-31T18:30:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-03-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.63
776708,The Wheatlands,2023-03-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
776708,The Wheatlands,2023-03-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.92
776708,The Wheatlands,2023-03-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-03-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.4
776708,The Wheatlands,2023-03-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.05
776708,The Wheatlands,2023-03-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.41
776708,The Wheatlands,2023-03-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
776708,The Wheatlands,2023-03-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
776708,The Wheatlands,2023-03-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
776708,The Wheatlands,2023-03-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
776708,The Wheatlands,2023-03-31T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-31T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-31T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-03-31T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.14
776708,The Wheatlands,2023-03-31T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
776708,The Wheatlands,2023-03-31T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
776708,The Wheatlands,2023-03-31T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
776708,The Wheatlands,2023-03-31T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
776708,The Wheatlands,2023-03-31T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
776708,The Wheatlands,2023-03-31T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
776708,The Wheatlands,2023-03-31T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-03-31T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-03-31T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-31T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
776708,The Wheatlands,2023-03-31T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.35
776708,The Wheatlands,2023-03-31T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
776708,The Wheatlands,2023-03-31T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
776708,The Wheatlands,2023-03-31T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776708,The Wheatlands,2023-03-31T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
776708,The Wheatlands,2023-03-31T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
776708,The Wheatlands,2023-03-31T18:20:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-03-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
776708,The Wheatlands,2023-03-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
776708,The Wheatlands,2023-03-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.05
776708,The Wheatlands,2023-03-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-03-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.64
776708,The Wheatlands,2023-03-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.19
776708,The Wheatlands,2023-03-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.56
776708,The Wheatlands,2023-03-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
776708,The Wheatlands,2023-03-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
776708,The Wheatlands,2023-03-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
776708,The Wheatlands,2023-03-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
776708,The Wheatlands,2023-03-31T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-31T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-03-31T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-31T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.75
776708,The Wheatlands,2023-03-31T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.56
776708,The Wheatlands,2023-03-31T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.16
776708,The Wheatlands,2023-03-31T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
776708,The Wheatlands,2023-03-31T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
776708,The Wheatlands,2023-03-31T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
776708,The Wheatlands,2023-03-31T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
776708,The Wheatlands,2023-03-31T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-03-31T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-03-31T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-03-31T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
776708,The Wheatlands,2023-03-31T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.4
776708,The Wheatlands,2023-03-31T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
776708,The Wheatlands,2023-03-31T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
776708,The Wheatlands,2023-03-31T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776708,The Wheatlands,2023-03-31T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
776708,The Wheatlands,2023-03-31T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
776708,The Wheatlands,2023-03-31T18:10:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-03-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
776708,The Wheatlands,2023-03-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
776708,The Wheatlands,2023-03-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
776708,The Wheatlands,2023-03-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.18
776708,The Wheatlands,2023-03-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.96
776708,The Wheatlands,2023-03-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.26
776708,The Wheatlands,2023-03-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
776708,The Wheatlands,2023-03-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
776708,The Wheatlands,2023-03-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
776708,The Wheatlands,2023-03-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
776708,The Wheatlands,2023-03-31T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-31T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-31T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-03-31T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
776708,The Wheatlands,2023-03-31T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.75
776708,The Wheatlands,2023-03-31T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.31
776708,The Wheatlands,2023-03-31T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
776708,The Wheatlands,2023-03-31T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
776708,The Wheatlands,2023-03-31T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
776708,The Wheatlands,2023-03-31T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
776708,The Wheatlands,2023-03-31T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-03-31T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-03-31T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-31T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
776708,The Wheatlands,2023-03-31T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
776708,The Wheatlands,2023-03-31T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
776708,The Wheatlands,2023-03-31T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
776708,The Wheatlands,2023-03-31T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776708,The Wheatlands,2023-03-31T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
776708,The Wheatlands,2023-03-31T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
776708,The Wheatlands,2023-03-31T18:00:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-03-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
776708,The Wheatlands,2023-03-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
776708,The Wheatlands,2023-03-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.08
776708,The Wheatlands,2023-03-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
776708,The Wheatlands,2023-03-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.14
776708,The Wheatlands,2023-03-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.27
776708,The Wheatlands,2023-03-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.99
776708,The Wheatlands,2023-03-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
776708,The Wheatlands,2023-03-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
776708,The Wheatlands,2023-03-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
776708,The Wheatlands,2023-03-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
776708,The Wheatlands,2023-03-31T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-31T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-31T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-03-31T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
776708,The Wheatlands,2023-03-31T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.91
776708,The Wheatlands,2023-03-31T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.47
776708,The Wheatlands,2023-03-31T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
776708,The Wheatlands,2023-03-31T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
776708,The Wheatlands,2023-03-31T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
776708,The Wheatlands,2023-03-31T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
776708,The Wheatlands,2023-03-31T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-03-31T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-03-31T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-31T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
776708,The Wheatlands,2023-03-31T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
776708,The Wheatlands,2023-03-31T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.52
776708,The Wheatlands,2023-03-31T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776708,The Wheatlands,2023-03-31T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
776708,The Wheatlands,2023-03-31T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
776708,The Wheatlands,2023-03-31T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
776708,The Wheatlands,2023-03-31T17:50:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-03-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
776708,The Wheatlands,2023-03-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
776708,The Wheatlands,2023-03-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.05
776708,The Wheatlands,2023-03-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
776708,The Wheatlands,2023-03-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,8.91
776708,The Wheatlands,2023-03-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.71
776708,The Wheatlands,2023-03-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.98
776708,The Wheatlands,2023-03-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
776708,The Wheatlands,2023-03-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
776708,The Wheatlands,2023-03-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
776708,The Wheatlands,2023-03-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
776708,The Wheatlands,2023-03-31T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-31T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-03-31T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-03-31T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
776708,The Wheatlands,2023-03-31T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.08
776708,The Wheatlands,2023-03-31T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.5
776708,The Wheatlands,2023-03-31T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
776708,The Wheatlands,2023-03-31T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
776708,The Wheatlands,2023-03-31T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
776708,The Wheatlands,2023-03-31T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
776708,The Wheatlands,2023-03-31T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-03-31T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-31T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-31T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
776708,The Wheatlands,2023-03-31T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
776708,The Wheatlands,2023-03-31T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
776708,The Wheatlands,2023-03-31T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
776708,The Wheatlands,2023-03-31T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776708,The Wheatlands,2023-03-31T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
776708,The Wheatlands,2023-03-31T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
776708,The Wheatlands,2023-03-31T17:40:00.000+00:00,transformer,,Temperature,C,19.7
776708,The Wheatlands,2023-03-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.36
776708,The Wheatlands,2023-03-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
776708,The Wheatlands,2023-03-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.35
776708,The Wheatlands,2023-03-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
776708,The Wheatlands,2023-03-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.58
776708,The Wheatlands,2023-03-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.77
776708,The Wheatlands,2023-03-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.51
776708,The Wheatlands,2023-03-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
776708,The Wheatlands,2023-03-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
776708,The Wheatlands,2023-03-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
776708,The Wheatlands,2023-03-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
776708,The Wheatlands,2023-03-31T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
776708,The Wheatlands,2023-03-31T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-31T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-31T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.68
776708,The Wheatlands,2023-03-31T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.3
776708,The Wheatlands,2023-03-31T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
776708,The Wheatlands,2023-03-31T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
776708,The Wheatlands,2023-03-31T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
776708,The Wheatlands,2023-03-31T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
776708,The Wheatlands,2023-03-31T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
776708,The Wheatlands,2023-03-31T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-03-31T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-31T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-31T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
776708,The Wheatlands,2023-03-31T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.64
776708,The Wheatlands,2023-03-31T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
776708,The Wheatlands,2023-03-31T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
776708,The Wheatlands,2023-03-31T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
776708,The Wheatlands,2023-03-31T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
776708,The Wheatlands,2023-03-31T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
776708,The Wheatlands,2023-03-31T17:30:00.000+00:00,transformer,,Temperature,C,19.7
776708,The Wheatlands,2023-03-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
776708,The Wheatlands,2023-03-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
776708,The Wheatlands,2023-03-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.7
776708,The Wheatlands,2023-03-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-03-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
776708,The Wheatlands,2023-03-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.51
776708,The Wheatlands,2023-03-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.94
776708,The Wheatlands,2023-03-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.58
776708,The Wheatlands,2023-03-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
