Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
776708,The Wheatlands,2023-03-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
776708,The Wheatlands,2023-03-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
776708,The Wheatlands,2023-03-31T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-03-31T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-31T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-03-31T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.53
776708,The Wheatlands,2023-03-31T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
776708,The Wheatlands,2023-03-31T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
776708,The Wheatlands,2023-03-31T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
776708,The Wheatlands,2023-03-31T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
776708,The Wheatlands,2023-03-31T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
776708,The Wheatlands,2023-03-31T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
776708,The Wheatlands,2023-03-31T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-03-31T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-31T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-31T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
776708,The Wheatlands,2023-03-31T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
776708,The Wheatlands,2023-03-31T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.92
776708,The Wheatlands,2023-03-31T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
776708,The Wheatlands,2023-03-31T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
776708,The Wheatlands,2023-03-31T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
776708,The Wheatlands,2023-03-31T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
776708,The Wheatlands,2023-03-31T17:20:00.000+00:00,transformer,,Temperature,C,19.8
776708,The Wheatlands,2023-03-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.59
776708,The Wheatlands,2023-03-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
776708,The Wheatlands,2023-03-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.52
776708,The Wheatlands,2023-03-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-03-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776708,The Wheatlands,2023-03-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.46
776708,The Wheatlands,2023-03-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.24
776708,The Wheatlands,2023-03-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.85
776708,The Wheatlands,2023-03-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
776708,The Wheatlands,2023-03-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
776708,The Wheatlands,2023-03-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
776708,The Wheatlands,2023-03-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
776708,The Wheatlands,2023-03-31T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-03-31T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-31T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-31T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
776708,The Wheatlands,2023-03-31T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
776708,The Wheatlands,2023-03-31T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
776708,The Wheatlands,2023-03-31T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776708,The Wheatlands,2023-03-31T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
776708,The Wheatlands,2023-03-31T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
776708,The Wheatlands,2023-03-31T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
776708,The Wheatlands,2023-03-31T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-03-31T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-31T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-31T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
776708,The Wheatlands,2023-03-31T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.32
776708,The Wheatlands,2023-03-31T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
776708,The Wheatlands,2023-03-31T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
776708,The Wheatlands,2023-03-31T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
776708,The Wheatlands,2023-03-31T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
776708,The Wheatlands,2023-03-31T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
776708,The Wheatlands,2023-03-31T17:10:00.000+00:00,transformer,,Temperature,C,19.8
776708,The Wheatlands,2023-03-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.59
776708,The Wheatlands,2023-03-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.88
776708,The Wheatlands,2023-03-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.91
776708,The Wheatlands,2023-03-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
776708,The Wheatlands,2023-03-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-03-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.38
776708,The Wheatlands,2023-03-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.43
776708,The Wheatlands,2023-03-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.83
776708,The Wheatlands,2023-03-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
776708,The Wheatlands,2023-03-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
776708,The Wheatlands,2023-03-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
776708,The Wheatlands,2023-03-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
776708,The Wheatlands,2023-03-31T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-31T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-31T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-31T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
776708,The Wheatlands,2023-03-31T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
776708,The Wheatlands,2023-03-31T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
776708,The Wheatlands,2023-03-31T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776708,The Wheatlands,2023-03-31T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
776708,The Wheatlands,2023-03-31T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
776708,The Wheatlands,2023-03-31T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
776708,The Wheatlands,2023-03-31T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-03-31T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-31T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-31T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
776708,The Wheatlands,2023-03-31T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
776708,The Wheatlands,2023-03-31T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
776708,The Wheatlands,2023-03-31T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
776708,The Wheatlands,2023-03-31T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776708,The Wheatlands,2023-03-31T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
776708,The Wheatlands,2023-03-31T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
776708,The Wheatlands,2023-03-31T17:00:00.000+00:00,transformer,,Temperature,C,19.8
776708,The Wheatlands,2023-03-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
776708,The Wheatlands,2023-03-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
776708,The Wheatlands,2023-03-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.01
776708,The Wheatlands,2023-03-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
776708,The Wheatlands,2023-03-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-03-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.87
776708,The Wheatlands,2023-03-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.77
776708,The Wheatlands,2023-03-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.26
776708,The Wheatlands,2023-03-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
776708,The Wheatlands,2023-03-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
776708,The Wheatlands,2023-03-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
776708,The Wheatlands,2023-03-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
776708,The Wheatlands,2023-03-31T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-31T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-31T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-31T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.59
776708,The Wheatlands,2023-03-31T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
776708,The Wheatlands,2023-03-31T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
776708,The Wheatlands,2023-03-31T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
776708,The Wheatlands,2023-03-31T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
776708,The Wheatlands,2023-03-31T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
776708,The Wheatlands,2023-03-31T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
776708,The Wheatlands,2023-03-31T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-03-31T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-31T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-31T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
776708,The Wheatlands,2023-03-31T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.2
776708,The Wheatlands,2023-03-31T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
776708,The Wheatlands,2023-03-31T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
776708,The Wheatlands,2023-03-31T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
776708,The Wheatlands,2023-03-31T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
776708,The Wheatlands,2023-03-31T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
776708,The Wheatlands,2023-03-31T16:50:00.000+00:00,transformer,,Temperature,C,19.8
776708,The Wheatlands,2023-03-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
776708,The Wheatlands,2023-03-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
776708,The Wheatlands,2023-03-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
776708,The Wheatlands,2023-03-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-03-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-03-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.8
776708,The Wheatlands,2023-03-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.68
776708,The Wheatlands,2023-03-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.2
776708,The Wheatlands,2023-03-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
776708,The Wheatlands,2023-03-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
776708,The Wheatlands,2023-03-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
776708,The Wheatlands,2023-03-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
776708,The Wheatlands,2023-03-31T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-31T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-31T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-31T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
776708,The Wheatlands,2023-03-31T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
776708,The Wheatlands,2023-03-31T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
776708,The Wheatlands,2023-03-31T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
776708,The Wheatlands,2023-03-31T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
776708,The Wheatlands,2023-03-31T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
776708,The Wheatlands,2023-03-31T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
776708,The Wheatlands,2023-03-31T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-03-31T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-31T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-03-31T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
776708,The Wheatlands,2023-03-31T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
776708,The Wheatlands,2023-03-31T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
776708,The Wheatlands,2023-03-31T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
776708,The Wheatlands,2023-03-31T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
776708,The Wheatlands,2023-03-31T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
776708,The Wheatlands,2023-03-31T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
776708,The Wheatlands,2023-03-31T16:40:00.000+00:00,transformer,,Temperature,C,19.8
776708,The Wheatlands,2023-03-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
776708,The Wheatlands,2023-03-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
776708,The Wheatlands,2023-03-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
776708,The Wheatlands,2023-03-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-03-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.22
776708,The Wheatlands,2023-03-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.35
776708,The Wheatlands,2023-03-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.46
776708,The Wheatlands,2023-03-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
776708,The Wheatlands,2023-03-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
776708,The Wheatlands,2023-03-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
776708,The Wheatlands,2023-03-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
776708,The Wheatlands,2023-03-31T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-31T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-31T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-31T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
776708,The Wheatlands,2023-03-31T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.17
776708,The Wheatlands,2023-03-31T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
776708,The Wheatlands,2023-03-31T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
776708,The Wheatlands,2023-03-31T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
776708,The Wheatlands,2023-03-31T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
776708,The Wheatlands,2023-03-31T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
776708,The Wheatlands,2023-03-31T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
776708,The Wheatlands,2023-03-31T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-31T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-03-31T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
776708,The Wheatlands,2023-03-31T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
776708,The Wheatlands,2023-03-31T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
776708,The Wheatlands,2023-03-31T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
776708,The Wheatlands,2023-03-31T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
776708,The Wheatlands,2023-03-31T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
776708,The Wheatlands,2023-03-31T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
776708,The Wheatlands,2023-03-31T16:30:00.000+00:00,transformer,,Temperature,C,19.9
776708,The Wheatlands,2023-03-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
776708,The Wheatlands,2023-03-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
776708,The Wheatlands,2023-03-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.08
776708,The Wheatlands,2023-03-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-03-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.48
776708,The Wheatlands,2023-03-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.72
776708,The Wheatlands,2023-03-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.8
776708,The Wheatlands,2023-03-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
776708,The Wheatlands,2023-03-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
776708,The Wheatlands,2023-03-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
776708,The Wheatlands,2023-03-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
776708,The Wheatlands,2023-03-31T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-31T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-31T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-31T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
776708,The Wheatlands,2023-03-31T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.21
776708,The Wheatlands,2023-03-31T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
776708,The Wheatlands,2023-03-31T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
776708,The Wheatlands,2023-03-31T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
776708,The Wheatlands,2023-03-31T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
776708,The Wheatlands,2023-03-31T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
776708,The Wheatlands,2023-03-31T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
776708,The Wheatlands,2023-03-31T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-31T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-31T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
776708,The Wheatlands,2023-03-31T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
776708,The Wheatlands,2023-03-31T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
776708,The Wheatlands,2023-03-31T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
776708,The Wheatlands,2023-03-31T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776708,The Wheatlands,2023-03-31T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
776708,The Wheatlands,2023-03-31T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
776708,The Wheatlands,2023-03-31T16:20:00.000+00:00,transformer,,Temperature,C,19.9
776708,The Wheatlands,2023-03-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
776708,The Wheatlands,2023-03-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
776708,The Wheatlands,2023-03-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
776708,The Wheatlands,2023-03-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-03-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-03-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.41
776708,The Wheatlands,2023-03-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.92
776708,The Wheatlands,2023-03-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.71
776708,The Wheatlands,2023-03-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
776708,The Wheatlands,2023-03-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
776708,The Wheatlands,2023-03-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
776708,The Wheatlands,2023-03-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
776708,The Wheatlands,2023-03-31T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-31T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-31T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-31T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.26
776708,The Wheatlands,2023-03-31T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.4
776708,The Wheatlands,2023-03-31T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
776708,The Wheatlands,2023-03-31T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
776708,The Wheatlands,2023-03-31T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
776708,The Wheatlands,2023-03-31T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
776708,The Wheatlands,2023-03-31T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
776708,The Wheatlands,2023-03-31T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-03-31T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-31T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-31T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
776708,The Wheatlands,2023-03-31T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
776708,The Wheatlands,2023-03-31T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
776708,The Wheatlands,2023-03-31T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
776708,The Wheatlands,2023-03-31T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
776708,The Wheatlands,2023-03-31T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
776708,The Wheatlands,2023-03-31T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
776708,The Wheatlands,2023-03-31T16:10:00.000+00:00,transformer,,Temperature,C,19.9
776708,The Wheatlands,2023-03-31T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
776708,The Wheatlands,2023-03-31T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
776708,The Wheatlands,2023-03-31T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.36
776708,The Wheatlands,2023-03-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-03-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-03-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
776708,The Wheatlands,2023-03-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.77
776708,The Wheatlands,2023-03-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.38
776708,The Wheatlands,2023-03-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
776708,The Wheatlands,2023-03-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
776708,The Wheatlands,2023-03-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
776708,The Wheatlands,2023-03-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
776708,The Wheatlands,2023-03-31T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-03-31T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-31T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-31T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
776708,The Wheatlands,2023-03-31T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
776708,The Wheatlands,2023-03-31T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
776708,The Wheatlands,2023-03-31T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776708,The Wheatlands,2023-03-31T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
776708,The Wheatlands,2023-03-31T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
776708,The Wheatlands,2023-03-31T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
776708,The Wheatlands,2023-03-31T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-31T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-31T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-31T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
776708,The Wheatlands,2023-03-31T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
776708,The Wheatlands,2023-03-31T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
776708,The Wheatlands,2023-03-31T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
776708,The Wheatlands,2023-03-31T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776708,The Wheatlands,2023-03-31T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
776708,The Wheatlands,2023-03-31T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
776708,The Wheatlands,2023-03-31T16:00:00.000+00:00,transformer,,Temperature,C,19.9
776708,The Wheatlands,2023-03-31T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
776708,The Wheatlands,2023-03-31T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
776708,The Wheatlands,2023-03-31T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.72
776708,The Wheatlands,2023-03-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-03-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-03-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.91
776708,The Wheatlands,2023-03-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.67
776708,The Wheatlands,2023-03-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.78
776708,The Wheatlands,2023-03-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
776708,The Wheatlands,2023-03-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
776708,The Wheatlands,2023-03-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
776708,The Wheatlands,2023-03-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
776708,The Wheatlands,2023-03-31T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776708,The Wheatlands,2023-03-31T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-31T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-31T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
776708,The Wheatlands,2023-03-31T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
776708,The Wheatlands,2023-03-31T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
776708,The Wheatlands,2023-03-31T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776708,The Wheatlands,2023-03-31T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
776708,The Wheatlands,2023-03-31T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
776708,The Wheatlands,2023-03-31T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
776708,The Wheatlands,2023-03-31T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-31T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-03-31T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-03-31T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
776708,The Wheatlands,2023-03-31T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.77
776708,The Wheatlands,2023-03-31T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
776708,The Wheatlands,2023-03-31T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
776708,The Wheatlands,2023-03-31T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776708,The Wheatlands,2023-03-31T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
776708,The Wheatlands,2023-03-31T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
776708,The Wheatlands,2023-03-31T15:50:00.000+00:00,transformer,,Temperature,C,19.8
776708,The Wheatlands,2023-03-31T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
776708,The Wheatlands,2023-03-31T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
776708,The Wheatlands,2023-03-31T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
776708,The Wheatlands,2023-03-31T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.11
776708,The Wheatlands,2023-03-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.29
776708,The Wheatlands,2023-03-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.8
776708,The Wheatlands,2023-03-31T15:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
776708,The Wheatlands,2023-03-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
776708,The Wheatlands,2023-03-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
776708,The Wheatlands,2023-03-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
776708,The Wheatlands,2023-03-31T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-31T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-31T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-31T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.28
776708,The Wheatlands,2023-03-31T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
776708,The Wheatlands,2023-03-31T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
776708,The Wheatlands,2023-03-31T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
776708,The Wheatlands,2023-03-31T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
776708,The Wheatlands,2023-03-31T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
776708,The Wheatlands,2023-03-31T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
776708,The Wheatlands,2023-03-31T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-03-31T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-31T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-31T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
776708,The Wheatlands,2023-03-31T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.36
776708,The Wheatlands,2023-03-31T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
776708,The Wheatlands,2023-03-31T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
776708,The Wheatlands,2023-03-31T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-03-31T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
776708,The Wheatlands,2023-03-31T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
776708,The Wheatlands,2023-03-31T15:40:00.000+00:00,transformer,,Temperature,C,19.8
776708,The Wheatlands,2023-03-31T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-31T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.27
776708,The Wheatlands,2023-03-31T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
776708,The Wheatlands,2023-03-31T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-31T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.36
776708,The Wheatlands,2023-03-31T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-31T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-31T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-03-31T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.73
776708,The Wheatlands,2023-03-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.18
776708,The Wheatlands,2023-03-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.8
776708,The Wheatlands,2023-03-31T15:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
776708,The Wheatlands,2023-03-31T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
776708,The Wheatlands,2023-03-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
776708,The Wheatlands,2023-03-31T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
776708,The Wheatlands,2023-03-31T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-03-31T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-31T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-31T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
776708,The Wheatlands,2023-03-31T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
776708,The Wheatlands,2023-03-31T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
776708,The Wheatlands,2023-03-31T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776708,The Wheatlands,2023-03-31T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
776708,The Wheatlands,2023-03-31T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
776708,The Wheatlands,2023-03-31T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
776708,The Wheatlands,2023-03-31T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-03-31T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-31T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-31T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
776708,The Wheatlands,2023-03-31T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
776708,The Wheatlands,2023-03-31T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
776708,The Wheatlands,2023-03-31T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
776708,The Wheatlands,2023-03-31T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
776708,The Wheatlands,2023-03-31T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
776708,The Wheatlands,2023-03-31T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
776708,The Wheatlands,2023-03-31T15:30:00.000+00:00,transformer,,Temperature,C,19.8
776708,The Wheatlands,2023-03-31T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-31T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
776708,The Wheatlands,2023-03-31T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
776708,The Wheatlands,2023-03-31T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.29
776708,The Wheatlands,2023-03-31T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-31T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-03-31T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-03-31T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.01
776708,The Wheatlands,2023-03-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.15
776708,The Wheatlands,2023-03-31T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.67
776708,The Wheatlands,2023-03-31T15:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
776708,The Wheatlands,2023-03-31T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
776708,The Wheatlands,2023-03-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
776708,The Wheatlands,2023-03-31T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
776708,The Wheatlands,2023-03-31T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-31T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-31T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-31T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
776708,The Wheatlands,2023-03-31T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.95
776708,The Wheatlands,2023-03-31T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
776708,The Wheatlands,2023-03-31T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
776708,The Wheatlands,2023-03-31T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
776708,The Wheatlands,2023-03-31T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
776708,The Wheatlands,2023-03-31T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
776708,The Wheatlands,2023-03-31T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-03-31T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-31T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-31T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
776708,The Wheatlands,2023-03-31T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
776708,The Wheatlands,2023-03-31T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
776708,The Wheatlands,2023-03-31T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
776708,The Wheatlands,2023-03-31T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776708,The Wheatlands,2023-03-31T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
776708,The Wheatlands,2023-03-31T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
776708,The Wheatlands,2023-03-31T15:20:00.000+00:00,transformer,,Temperature,C,19.8
776708,The Wheatlands,2023-03-31T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-31T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
776708,The Wheatlands,2023-03-31T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
776708,The Wheatlands,2023-03-31T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-31T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.53
776708,The Wheatlands,2023-03-31T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-31T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-03-31T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776708,The Wheatlands,2023-03-31T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.93
776708,The Wheatlands,2023-03-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.86
776708,The Wheatlands,2023-03-31T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.33
776708,The Wheatlands,2023-03-31T15:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
776708,The Wheatlands,2023-03-31T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
776708,The Wheatlands,2023-03-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
776708,The Wheatlands,2023-03-31T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
776708,The Wheatlands,2023-03-31T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-31T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
776708,The Wheatlands,2023-03-31T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-31T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
776708,The Wheatlands,2023-03-31T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
776708,The Wheatlands,2023-03-31T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
776708,The Wheatlands,2023-03-31T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
776708,The Wheatlands,2023-03-31T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
776708,The Wheatlands,2023-03-31T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
776708,The Wheatlands,2023-03-31T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
776708,The Wheatlands,2023-03-31T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-03-31T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-31T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-31T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
776708,The Wheatlands,2023-03-31T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
776708,The Wheatlands,2023-03-31T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
776708,The Wheatlands,2023-03-31T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
776708,The Wheatlands,2023-03-31T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
776708,The Wheatlands,2023-03-31T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
776708,The Wheatlands,2023-03-31T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
776708,The Wheatlands,2023-03-31T15:10:00.000+00:00,transformer,,Temperature,C,19.8
776708,The Wheatlands,2023-03-31T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-31T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
776708,The Wheatlands,2023-03-31T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
776708,The Wheatlands,2023-03-31T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-31T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
776708,The Wheatlands,2023-03-31T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-31T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-31T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-03-31T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.09
776708,The Wheatlands,2023-03-31T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.65
776708,The Wheatlands,2023-03-31T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.85
776708,The Wheatlands,2023-03-31T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
776708,The Wheatlands,2023-03-31T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
776708,The Wheatlands,2023-03-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
776708,The Wheatlands,2023-03-31T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
776708,The Wheatlands,2023-03-31T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-03-31T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-31T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-03-31T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
776708,The Wheatlands,2023-03-31T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.89
776708,The Wheatlands,2023-03-31T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
776708,The Wheatlands,2023-03-31T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
776708,The Wheatlands,2023-03-31T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
776708,The Wheatlands,2023-03-31T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
776708,The Wheatlands,2023-03-31T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
776708,The Wheatlands,2023-03-31T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-03-31T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-31T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-31T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
776708,The Wheatlands,2023-03-31T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
776708,The Wheatlands,2023-03-31T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
776708,The Wheatlands,2023-03-31T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
776708,The Wheatlands,2023-03-31T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776708,The Wheatlands,2023-03-31T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
776708,The Wheatlands,2023-03-31T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
776708,The Wheatlands,2023-03-31T15:00:00.000+00:00,transformer,,Temperature,C,19.8
776708,The Wheatlands,2023-03-31T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-31T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.4
776708,The Wheatlands,2023-03-31T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
