Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-31T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-31T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.1
776708,The Wheatlands,2023-03-31T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-31T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-03-31T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776708,The Wheatlands,2023-03-31T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.57
776708,The Wheatlands,2023-03-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.91
776708,The Wheatlands,2023-03-31T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.22
776708,The Wheatlands,2023-03-31T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
776708,The Wheatlands,2023-03-31T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
776708,The Wheatlands,2023-03-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
776708,The Wheatlands,2023-03-31T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
776708,The Wheatlands,2023-03-31T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-31T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-31T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-03-31T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
776708,The Wheatlands,2023-03-31T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
776708,The Wheatlands,2023-03-31T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.38
776708,The Wheatlands,2023-03-31T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
776708,The Wheatlands,2023-03-31T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
776708,The Wheatlands,2023-03-31T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
776708,The Wheatlands,2023-03-31T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
776708,The Wheatlands,2023-03-31T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-03-31T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-31T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-31T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
776708,The Wheatlands,2023-03-31T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
776708,The Wheatlands,2023-03-31T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
776708,The Wheatlands,2023-03-31T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
776708,The Wheatlands,2023-03-31T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776708,The Wheatlands,2023-03-31T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
776708,The Wheatlands,2023-03-31T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
776708,The Wheatlands,2023-03-31T14:50:00.000+00:00,transformer,,Temperature,C,19.7
776708,The Wheatlands,2023-03-31T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-31T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
776708,The Wheatlands,2023-03-31T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-31T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
776708,The Wheatlands,2023-03-31T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-31T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
776708,The Wheatlands,2023-03-31T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-31T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
776708,The Wheatlands,2023-03-31T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
776708,The Wheatlands,2023-03-31T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.89
776708,The Wheatlands,2023-03-31T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.38
776708,The Wheatlands,2023-03-31T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.81
776708,The Wheatlands,2023-03-31T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
776708,The Wheatlands,2023-03-31T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
776708,The Wheatlands,2023-03-31T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
776708,The Wheatlands,2023-03-31T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
776708,The Wheatlands,2023-03-31T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-31T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-03-31T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-03-31T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
776708,The Wheatlands,2023-03-31T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
776708,The Wheatlands,2023-03-31T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.21
776708,The Wheatlands,2023-03-31T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776708,The Wheatlands,2023-03-31T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
776708,The Wheatlands,2023-03-31T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
776708,The Wheatlands,2023-03-31T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
776708,The Wheatlands,2023-03-31T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
776708,The Wheatlands,2023-03-31T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-31T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-31T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
776708,The Wheatlands,2023-03-31T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
776708,The Wheatlands,2023-03-31T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
776708,The Wheatlands,2023-03-31T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
776708,The Wheatlands,2023-03-31T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776708,The Wheatlands,2023-03-31T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
776708,The Wheatlands,2023-03-31T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
776708,The Wheatlands,2023-03-31T14:40:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-03-31T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-31T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
776708,The Wheatlands,2023-03-31T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-31T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
776708,The Wheatlands,2023-03-31T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-31T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.47
776708,The Wheatlands,2023-03-31T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-31T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776708,The Wheatlands,2023-03-31T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
776708,The Wheatlands,2023-03-31T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.71
776708,The Wheatlands,2023-03-31T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.37
776708,The Wheatlands,2023-03-31T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.73
776708,The Wheatlands,2023-03-31T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
776708,The Wheatlands,2023-03-31T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
776708,The Wheatlands,2023-03-31T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
776708,The Wheatlands,2023-03-31T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
776708,The Wheatlands,2023-03-31T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-31T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-03-31T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-03-31T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
776708,The Wheatlands,2023-03-31T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
776708,The Wheatlands,2023-03-31T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
776708,The Wheatlands,2023-03-31T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
776708,The Wheatlands,2023-03-31T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
776708,The Wheatlands,2023-03-31T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
776708,The Wheatlands,2023-03-31T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
776708,The Wheatlands,2023-03-31T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-03-31T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-31T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-31T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
776708,The Wheatlands,2023-03-31T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
776708,The Wheatlands,2023-03-31T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
776708,The Wheatlands,2023-03-31T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
776708,The Wheatlands,2023-03-31T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776708,The Wheatlands,2023-03-31T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
776708,The Wheatlands,2023-03-31T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
776708,The Wheatlands,2023-03-31T14:30:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-03-31T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-31T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
776708,The Wheatlands,2023-03-31T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-31T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
776708,The Wheatlands,2023-03-31T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-31T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
776708,The Wheatlands,2023-03-31T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-31T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
776708,The Wheatlands,2023-03-31T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
776708,The Wheatlands,2023-03-31T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
776708,The Wheatlands,2023-03-31T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.18
776708,The Wheatlands,2023-03-31T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.15
776708,The Wheatlands,2023-03-31T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
776708,The Wheatlands,2023-03-31T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
776708,The Wheatlands,2023-03-31T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
776708,The Wheatlands,2023-03-31T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
776708,The Wheatlands,2023-03-31T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-31T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-31T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-03-31T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
776708,The Wheatlands,2023-03-31T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
776708,The Wheatlands,2023-03-31T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
776708,The Wheatlands,2023-03-31T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
776708,The Wheatlands,2023-03-31T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
776708,The Wheatlands,2023-03-31T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
776708,The Wheatlands,2023-03-31T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
776708,The Wheatlands,2023-03-31T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-03-31T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-31T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-31T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
776708,The Wheatlands,2023-03-31T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
776708,The Wheatlands,2023-03-31T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
776708,The Wheatlands,2023-03-31T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
776708,The Wheatlands,2023-03-31T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-03-31T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
776708,The Wheatlands,2023-03-31T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
776708,The Wheatlands,2023-03-31T14:20:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-03-31T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-31T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
776708,The Wheatlands,2023-03-31T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
776708,The Wheatlands,2023-03-31T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-31T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
776708,The Wheatlands,2023-03-31T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-31T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-03-31T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776708,The Wheatlands,2023-03-31T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.11
776708,The Wheatlands,2023-03-31T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.89
776708,The Wheatlands,2023-03-31T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.39
776708,The Wheatlands,2023-03-31T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
776708,The Wheatlands,2023-03-31T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
776708,The Wheatlands,2023-03-31T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
776708,The Wheatlands,2023-03-31T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
776708,The Wheatlands,2023-03-31T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-31T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-31T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-03-31T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
776708,The Wheatlands,2023-03-31T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
776708,The Wheatlands,2023-03-31T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.17
776708,The Wheatlands,2023-03-31T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
776708,The Wheatlands,2023-03-31T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
776708,The Wheatlands,2023-03-31T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
776708,The Wheatlands,2023-03-31T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
776708,The Wheatlands,2023-03-31T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-03-31T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-31T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-31T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
776708,The Wheatlands,2023-03-31T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
776708,The Wheatlands,2023-03-31T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
776708,The Wheatlands,2023-03-31T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
776708,The Wheatlands,2023-03-31T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-03-31T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
776708,The Wheatlands,2023-03-31T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
776708,The Wheatlands,2023-03-31T14:10:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-03-31T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-31T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
776708,The Wheatlands,2023-03-31T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-31T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
776708,The Wheatlands,2023-03-31T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-31T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.33
776708,The Wheatlands,2023-03-31T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-31T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-03-31T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
776708,The Wheatlands,2023-03-31T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.39
776708,The Wheatlands,2023-03-31T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.87
776708,The Wheatlands,2023-03-31T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.31
776708,The Wheatlands,2023-03-31T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
776708,The Wheatlands,2023-03-31T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
776708,The Wheatlands,2023-03-31T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
776708,The Wheatlands,2023-03-31T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
776708,The Wheatlands,2023-03-31T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-31T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-31T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-03-31T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
776708,The Wheatlands,2023-03-31T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
776708,The Wheatlands,2023-03-31T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
776708,The Wheatlands,2023-03-31T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776708,The Wheatlands,2023-03-31T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
776708,The Wheatlands,2023-03-31T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
776708,The Wheatlands,2023-03-31T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
776708,The Wheatlands,2023-03-31T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-03-31T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-31T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-31T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
776708,The Wheatlands,2023-03-31T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
776708,The Wheatlands,2023-03-31T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
776708,The Wheatlands,2023-03-31T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
776708,The Wheatlands,2023-03-31T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776708,The Wheatlands,2023-03-31T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
776708,The Wheatlands,2023-03-31T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
776708,The Wheatlands,2023-03-31T14:00:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-03-31T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-31T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
776708,The Wheatlands,2023-03-31T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-31T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
776708,The Wheatlands,2023-03-31T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-31T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
776708,The Wheatlands,2023-03-31T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-31T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-03-31T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
776708,The Wheatlands,2023-03-31T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.74
776708,The Wheatlands,2023-03-31T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.96
776708,The Wheatlands,2023-03-31T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.86
776708,The Wheatlands,2023-03-31T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
776708,The Wheatlands,2023-03-31T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
776708,The Wheatlands,2023-03-31T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
776708,The Wheatlands,2023-03-31T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
776708,The Wheatlands,2023-03-31T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-03-31T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-03-31T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
776708,The Wheatlands,2023-03-31T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
776708,The Wheatlands,2023-03-31T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
776708,The Wheatlands,2023-03-31T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
776708,The Wheatlands,2023-03-31T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
776708,The Wheatlands,2023-03-31T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
776708,The Wheatlands,2023-03-31T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
776708,The Wheatlands,2023-03-31T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
776708,The Wheatlands,2023-03-31T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-03-31T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-31T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-31T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
776708,The Wheatlands,2023-03-31T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
776708,The Wheatlands,2023-03-31T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
776708,The Wheatlands,2023-03-31T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
776708,The Wheatlands,2023-03-31T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776708,The Wheatlands,2023-03-31T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
776708,The Wheatlands,2023-03-31T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
776708,The Wheatlands,2023-03-31T13:50:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-03-31T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-31T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
776708,The Wheatlands,2023-03-31T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-31T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
776708,The Wheatlands,2023-03-31T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-31T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.93
776708,The Wheatlands,2023-03-31T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-03-31T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
776708,The Wheatlands,2023-03-31T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
776708,The Wheatlands,2023-03-31T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.75
776708,The Wheatlands,2023-03-31T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.04
776708,The Wheatlands,2023-03-31T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.69
776708,The Wheatlands,2023-03-31T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
776708,The Wheatlands,2023-03-31T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
776708,The Wheatlands,2023-03-31T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
776708,The Wheatlands,2023-03-31T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
776708,The Wheatlands,2023-03-31T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
776708,The Wheatlands,2023-03-31T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-31T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-31T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
776708,The Wheatlands,2023-03-31T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
776708,The Wheatlands,2023-03-31T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
776708,The Wheatlands,2023-03-31T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
776708,The Wheatlands,2023-03-31T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
776708,The Wheatlands,2023-03-31T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
776708,The Wheatlands,2023-03-31T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
776708,The Wheatlands,2023-03-31T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-03-31T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-31T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-31T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
776708,The Wheatlands,2023-03-31T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
776708,The Wheatlands,2023-03-31T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
776708,The Wheatlands,2023-03-31T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
776708,The Wheatlands,2023-03-31T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776708,The Wheatlands,2023-03-31T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
776708,The Wheatlands,2023-03-31T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
776708,The Wheatlands,2023-03-31T13:40:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-03-31T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-31T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
776708,The Wheatlands,2023-03-31T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-31T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
776708,The Wheatlands,2023-03-31T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-31T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
776708,The Wheatlands,2023-03-31T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-03-31T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-03-31T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776708,The Wheatlands,2023-03-31T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.69
776708,The Wheatlands,2023-03-31T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.91
776708,The Wheatlands,2023-03-31T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.18
776708,The Wheatlands,2023-03-31T13:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
776708,The Wheatlands,2023-03-31T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
776708,The Wheatlands,2023-03-31T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
776708,The Wheatlands,2023-03-31T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
776708,The Wheatlands,2023-03-31T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-03-31T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-03-31T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-31T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
776708,The Wheatlands,2023-03-31T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
776708,The Wheatlands,2023-03-31T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
776708,The Wheatlands,2023-03-31T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776708,The Wheatlands,2023-03-31T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
776708,The Wheatlands,2023-03-31T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
776708,The Wheatlands,2023-03-31T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776708,The Wheatlands,2023-03-31T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-03-31T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-31T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-31T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
776708,The Wheatlands,2023-03-31T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.55
776708,The Wheatlands,2023-03-31T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
776708,The Wheatlands,2023-03-31T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
776708,The Wheatlands,2023-03-31T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776708,The Wheatlands,2023-03-31T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
776708,The Wheatlands,2023-03-31T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
776708,The Wheatlands,2023-03-31T13:30:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-03-31T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-31T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
776708,The Wheatlands,2023-03-31T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-31T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
776708,The Wheatlands,2023-03-31T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-31T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.55
776708,The Wheatlands,2023-03-31T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-31T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-03-31T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-03-31T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.31
776708,The Wheatlands,2023-03-31T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.38
776708,The Wheatlands,2023-03-31T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.92
776708,The Wheatlands,2023-03-31T13:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
776708,The Wheatlands,2023-03-31T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
776708,The Wheatlands,2023-03-31T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
776708,The Wheatlands,2023-03-31T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
776708,The Wheatlands,2023-03-31T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-31T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-31T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-31T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
776708,The Wheatlands,2023-03-31T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
776708,The Wheatlands,2023-03-31T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
776708,The Wheatlands,2023-03-31T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776708,The Wheatlands,2023-03-31T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776708,The Wheatlands,2023-03-31T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
776708,The Wheatlands,2023-03-31T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
776708,The Wheatlands,2023-03-31T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-03-31T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-31T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-31T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
776708,The Wheatlands,2023-03-31T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
776708,The Wheatlands,2023-03-31T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
776708,The Wheatlands,2023-03-31T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
776708,The Wheatlands,2023-03-31T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
776708,The Wheatlands,2023-03-31T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
776708,The Wheatlands,2023-03-31T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
776708,The Wheatlands,2023-03-31T13:20:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-03-31T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-31T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
776708,The Wheatlands,2023-03-31T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-31T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
776708,The Wheatlands,2023-03-31T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-31T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
776708,The Wheatlands,2023-03-31T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-31T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-03-31T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776708,The Wheatlands,2023-03-31T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.06
776708,The Wheatlands,2023-03-31T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.47
776708,The Wheatlands,2023-03-31T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.53
776708,The Wheatlands,2023-03-31T13:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
776708,The Wheatlands,2023-03-31T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
776708,The Wheatlands,2023-03-31T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
776708,The Wheatlands,2023-03-31T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
776708,The Wheatlands,2023-03-31T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-03-31T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-31T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-31T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
776708,The Wheatlands,2023-03-31T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
776708,The Wheatlands,2023-03-31T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
776708,The Wheatlands,2023-03-31T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
776708,The Wheatlands,2023-03-31T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
776708,The Wheatlands,2023-03-31T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
776708,The Wheatlands,2023-03-31T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
776708,The Wheatlands,2023-03-31T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-03-31T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-31T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-31T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
776708,The Wheatlands,2023-03-31T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
776708,The Wheatlands,2023-03-31T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
776708,The Wheatlands,2023-03-31T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
776708,The Wheatlands,2023-03-31T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
776708,The Wheatlands,2023-03-31T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
776708,The Wheatlands,2023-03-31T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
776708,The Wheatlands,2023-03-31T13:10:00.000+00:00,transformer,,Temperature,C,19.7
776708,The Wheatlands,2023-03-31T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-31T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
776708,The Wheatlands,2023-03-31T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-31T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
776708,The Wheatlands,2023-03-31T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-31T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.6
776708,The Wheatlands,2023-03-31T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-03-31T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-03-31T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-03-31T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.74
776708,The Wheatlands,2023-03-31T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.08
776708,The Wheatlands,2023-03-31T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.69
776708,The Wheatlands,2023-03-31T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
776708,The Wheatlands,2023-03-31T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
776708,The Wheatlands,2023-03-31T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
776708,The Wheatlands,2023-03-31T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
776708,The Wheatlands,2023-03-31T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-31T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-31T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-31T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
776708,The Wheatlands,2023-03-31T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
776708,The Wheatlands,2023-03-31T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
776708,The Wheatlands,2023-03-31T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776708,The Wheatlands,2023-03-31T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
776708,The Wheatlands,2023-03-31T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
776708,The Wheatlands,2023-03-31T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
776708,The Wheatlands,2023-03-31T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-03-31T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-31T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-31T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
776708,The Wheatlands,2023-03-31T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
776708,The Wheatlands,2023-03-31T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
776708,The Wheatlands,2023-03-31T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
776708,The Wheatlands,2023-03-31T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
776708,The Wheatlands,2023-03-31T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
776708,The Wheatlands,2023-03-31T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
776708,The Wheatlands,2023-03-31T13:00:00.000+00:00,transformer,,Temperature,C,19.7
776708,The Wheatlands,2023-03-31T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-31T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
776708,The Wheatlands,2023-03-31T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-31T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
776708,The Wheatlands,2023-03-31T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-31T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
776708,The Wheatlands,2023-03-31T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-31T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-03-31T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-03-31T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.73
776708,The Wheatlands,2023-03-31T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.11
776708,The Wheatlands,2023-03-31T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.31
776708,The Wheatlands,2023-03-31T13:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
776708,The Wheatlands,2023-03-31T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
776708,The Wheatlands,2023-03-31T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
776708,The Wheatlands,2023-03-31T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
776708,The Wheatlands,2023-03-31T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-03-31T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-31T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-31T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
776708,The Wheatlands,2023-03-31T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
776708,The Wheatlands,2023-03-31T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
776708,The Wheatlands,2023-03-31T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
776708,The Wheatlands,2023-03-31T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
776708,The Wheatlands,2023-03-31T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
776708,The Wheatlands,2023-03-31T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
776708,The Wheatlands,2023-03-31T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-03-31T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-31T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-31T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
776708,The Wheatlands,2023-03-31T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
776708,The Wheatlands,2023-03-31T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
776708,The Wheatlands,2023-03-31T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
776708,The Wheatlands,2023-03-31T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
776708,The Wheatlands,2023-03-31T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
776708,The Wheatlands,2023-03-31T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
776708,The Wheatlands,2023-03-31T12:50:00.000+00:00,transformer,,Temperature,C,19.8
776708,The Wheatlands,2023-03-31T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-31T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
776708,The Wheatlands,2023-03-31T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-31T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
776708,The Wheatlands,2023-03-31T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-31T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
776708,The Wheatlands,2023-03-31T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-03-31T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-03-31T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-03-31T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.59
776708,The Wheatlands,2023-03-31T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.72
776708,The Wheatlands,2023-03-31T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.55
776708,The Wheatlands,2023-03-31T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
776708,The Wheatlands,2023-03-31T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
776708,The Wheatlands,2023-03-31T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
776708,The Wheatlands,2023-03-31T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
776708,The Wheatlands,2023-03-31T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-03-31T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-31T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-31T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
776708,The Wheatlands,2023-03-31T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
776708,The Wheatlands,2023-03-31T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
776708,The Wheatlands,2023-03-31T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
776708,The Wheatlands,2023-03-31T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
776708,The Wheatlands,2023-03-31T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
776708,The Wheatlands,2023-03-31T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
776708,The Wheatlands,2023-03-31T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-03-31T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-31T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-31T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
776708,The Wheatlands,2023-03-31T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
776708,The Wheatlands,2023-03-31T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
776708,The Wheatlands,2023-03-31T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
776708,The Wheatlands,2023-03-31T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776708,The Wheatlands,2023-03-31T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
776708,The Wheatlands,2023-03-31T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
776708,The Wheatlands,2023-03-31T12:40:00.000+00:00,transformer,,Temperature,C,19.8
776708,The Wheatlands,2023-03-31T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-31T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
776708,The Wheatlands,2023-03-31T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-31T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
776708,The Wheatlands,2023-03-31T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-31T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
776708,The Wheatlands,2023-03-31T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-31T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-03-31T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-03-31T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.93
776708,The Wheatlands,2023-03-31T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.11
776708,The Wheatlands,2023-03-31T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.35
776708,The Wheatlands,2023-03-31T12:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
776708,The Wheatlands,2023-03-31T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
776708,The Wheatlands,2023-03-31T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
776708,The Wheatlands,2023-03-31T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
776708,The Wheatlands,2023-03-31T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-31T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-03-31T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-31T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
776708,The Wheatlands,2023-03-31T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
776708,The Wheatlands,2023-03-31T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
776708,The Wheatlands,2023-03-31T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776708,The Wheatlands,2023-03-31T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
776708,The Wheatlands,2023-03-31T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
776708,The Wheatlands,2023-03-31T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
776708,The Wheatlands,2023-03-31T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-03-31T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-03-31T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-31T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
776708,The Wheatlands,2023-03-31T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
776708,The Wheatlands,2023-03-31T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
