Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-31T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
776708,The Wheatlands,2023-03-31T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
776708,The Wheatlands,2023-03-31T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-03-31T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-31T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-31T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
776708,The Wheatlands,2023-03-31T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
776708,The Wheatlands,2023-03-31T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
776708,The Wheatlands,2023-03-31T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
776708,The Wheatlands,2023-03-31T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.1
776708,The Wheatlands,2023-03-31T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
776708,The Wheatlands,2023-03-31T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
776708,The Wheatlands,2023-03-31T10:00:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-03-31T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-31T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
776708,The Wheatlands,2023-03-31T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-31T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
776708,The Wheatlands,2023-03-31T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-31T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
776708,The Wheatlands,2023-03-31T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-31T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-03-31T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776708,The Wheatlands,2023-03-31T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.31
776708,The Wheatlands,2023-03-31T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.41
776708,The Wheatlands,2023-03-31T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.17
776708,The Wheatlands,2023-03-31T10:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
776708,The Wheatlands,2023-03-31T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
776708,The Wheatlands,2023-03-31T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
776708,The Wheatlands,2023-03-31T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
776708,The Wheatlands,2023-03-31T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-31T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-31T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-03-31T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
776708,The Wheatlands,2023-03-31T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
776708,The Wheatlands,2023-03-31T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
776708,The Wheatlands,2023-03-31T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776708,The Wheatlands,2023-03-31T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
776708,The Wheatlands,2023-03-31T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
776708,The Wheatlands,2023-03-31T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776708,The Wheatlands,2023-03-31T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
776708,The Wheatlands,2023-03-31T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-31T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-31T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
776708,The Wheatlands,2023-03-31T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
776708,The Wheatlands,2023-03-31T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
776708,The Wheatlands,2023-03-31T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
776708,The Wheatlands,2023-03-31T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
776708,The Wheatlands,2023-03-31T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
776708,The Wheatlands,2023-03-31T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
776708,The Wheatlands,2023-03-31T09:50:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-03-31T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-31T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
776708,The Wheatlands,2023-03-31T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-31T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
776708,The Wheatlands,2023-03-31T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-31T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
776708,The Wheatlands,2023-03-31T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-03-31T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-03-31T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
776708,The Wheatlands,2023-03-31T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.7
776708,The Wheatlands,2023-03-31T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.19
776708,The Wheatlands,2023-03-31T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.26
776708,The Wheatlands,2023-03-31T09:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
776708,The Wheatlands,2023-03-31T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
776708,The Wheatlands,2023-03-31T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
776708,The Wheatlands,2023-03-31T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
776708,The Wheatlands,2023-03-31T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-31T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-31T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-31T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.42
776708,The Wheatlands,2023-03-31T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
776708,The Wheatlands,2023-03-31T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
776708,The Wheatlands,2023-03-31T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
776708,The Wheatlands,2023-03-31T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
776708,The Wheatlands,2023-03-31T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
776708,The Wheatlands,2023-03-31T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
776708,The Wheatlands,2023-03-31T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
776708,The Wheatlands,2023-03-31T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-31T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-31T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
776708,The Wheatlands,2023-03-31T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.98
776708,The Wheatlands,2023-03-31T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
776708,The Wheatlands,2023-03-31T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
776708,The Wheatlands,2023-03-31T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776708,The Wheatlands,2023-03-31T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
776708,The Wheatlands,2023-03-31T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
776708,The Wheatlands,2023-03-31T09:40:00.000+00:00,transformer,,Temperature,C,19.2
776708,The Wheatlands,2023-03-31T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-31T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
776708,The Wheatlands,2023-03-31T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-31T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
776708,The Wheatlands,2023-03-31T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-31T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
776708,The Wheatlands,2023-03-31T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-03-31T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-03-31T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776708,The Wheatlands,2023-03-31T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.97
776708,The Wheatlands,2023-03-31T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.74
776708,The Wheatlands,2023-03-31T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.35
776708,The Wheatlands,2023-03-31T09:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
776708,The Wheatlands,2023-03-31T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
776708,The Wheatlands,2023-03-31T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
776708,The Wheatlands,2023-03-31T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
776708,The Wheatlands,2023-03-31T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-03-31T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-31T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-03-31T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
776708,The Wheatlands,2023-03-31T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
776708,The Wheatlands,2023-03-31T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
776708,The Wheatlands,2023-03-31T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776708,The Wheatlands,2023-03-31T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
776708,The Wheatlands,2023-03-31T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
776708,The Wheatlands,2023-03-31T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
776708,The Wheatlands,2023-03-31T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
776708,The Wheatlands,2023-03-31T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-31T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-31T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
776708,The Wheatlands,2023-03-31T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
776708,The Wheatlands,2023-03-31T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
776708,The Wheatlands,2023-03-31T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
776708,The Wheatlands,2023-03-31T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776708,The Wheatlands,2023-03-31T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
776708,The Wheatlands,2023-03-31T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
776708,The Wheatlands,2023-03-31T09:30:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-03-31T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-31T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
776708,The Wheatlands,2023-03-31T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-31T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
776708,The Wheatlands,2023-03-31T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-31T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
776708,The Wheatlands,2023-03-31T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-03-31T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-03-31T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
776708,The Wheatlands,2023-03-31T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.98
776708,The Wheatlands,2023-03-31T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.8
776708,The Wheatlands,2023-03-31T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.75
776708,The Wheatlands,2023-03-31T09:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
776708,The Wheatlands,2023-03-31T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
776708,The Wheatlands,2023-03-31T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
776708,The Wheatlands,2023-03-31T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
776708,The Wheatlands,2023-03-31T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776708,The Wheatlands,2023-03-31T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-03-31T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-31T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
776708,The Wheatlands,2023-03-31T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
776708,The Wheatlands,2023-03-31T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
776708,The Wheatlands,2023-03-31T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776708,The Wheatlands,2023-03-31T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
776708,The Wheatlands,2023-03-31T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
776708,The Wheatlands,2023-03-31T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
776708,The Wheatlands,2023-03-31T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
776708,The Wheatlands,2023-03-31T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-31T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-03-31T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
776708,The Wheatlands,2023-03-31T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
776708,The Wheatlands,2023-03-31T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
776708,The Wheatlands,2023-03-31T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
776708,The Wheatlands,2023-03-31T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
776708,The Wheatlands,2023-03-31T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
776708,The Wheatlands,2023-03-31T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
776708,The Wheatlands,2023-03-31T09:20:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-03-31T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-31T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
776708,The Wheatlands,2023-03-31T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-31T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
776708,The Wheatlands,2023-03-31T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-31T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
776708,The Wheatlands,2023-03-31T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
776708,The Wheatlands,2023-03-31T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-03-31T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-03-31T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.96
776708,The Wheatlands,2023-03-31T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.58
776708,The Wheatlands,2023-03-31T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.46
776708,The Wheatlands,2023-03-31T09:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
776708,The Wheatlands,2023-03-31T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
776708,The Wheatlands,2023-03-31T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
776708,The Wheatlands,2023-03-31T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
776708,The Wheatlands,2023-03-31T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-03-31T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-31T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-31T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
776708,The Wheatlands,2023-03-31T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
776708,The Wheatlands,2023-03-31T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
776708,The Wheatlands,2023-03-31T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776708,The Wheatlands,2023-03-31T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
776708,The Wheatlands,2023-03-31T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
776708,The Wheatlands,2023-03-31T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776708,The Wheatlands,2023-03-31T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
776708,The Wheatlands,2023-03-31T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-03-31T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-31T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
776708,The Wheatlands,2023-03-31T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
776708,The Wheatlands,2023-03-31T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
776708,The Wheatlands,2023-03-31T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
776708,The Wheatlands,2023-03-31T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776708,The Wheatlands,2023-03-31T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
776708,The Wheatlands,2023-03-31T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
776708,The Wheatlands,2023-03-31T09:10:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-03-31T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-31T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
776708,The Wheatlands,2023-03-31T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-31T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
776708,The Wheatlands,2023-03-31T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-31T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
776708,The Wheatlands,2023-03-31T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
776708,The Wheatlands,2023-03-31T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-03-31T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-03-31T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.66
776708,The Wheatlands,2023-03-31T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.7
776708,The Wheatlands,2023-03-31T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.72
776708,The Wheatlands,2023-03-31T09:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
776708,The Wheatlands,2023-03-31T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
776708,The Wheatlands,2023-03-31T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
776708,The Wheatlands,2023-03-31T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
776708,The Wheatlands,2023-03-31T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-31T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-31T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-31T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
776708,The Wheatlands,2023-03-31T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
776708,The Wheatlands,2023-03-31T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
776708,The Wheatlands,2023-03-31T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
776708,The Wheatlands,2023-03-31T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
776708,The Wheatlands,2023-03-31T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
776708,The Wheatlands,2023-03-31T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
776708,The Wheatlands,2023-03-31T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
776708,The Wheatlands,2023-03-31T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-03-31T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-03-31T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
776708,The Wheatlands,2023-03-31T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
776708,The Wheatlands,2023-03-31T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
776708,The Wheatlands,2023-03-31T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
776708,The Wheatlands,2023-03-31T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
776708,The Wheatlands,2023-03-31T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
776708,The Wheatlands,2023-03-31T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
776708,The Wheatlands,2023-03-31T09:00:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-03-31T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-31T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
776708,The Wheatlands,2023-03-31T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-31T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
776708,The Wheatlands,2023-03-31T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-31T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
776708,The Wheatlands,2023-03-31T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-03-31T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-31T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-31T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.05
776708,The Wheatlands,2023-03-31T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.29
776708,The Wheatlands,2023-03-31T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.36
776708,The Wheatlands,2023-03-31T09:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
776708,The Wheatlands,2023-03-31T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
776708,The Wheatlands,2023-03-31T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
776708,The Wheatlands,2023-03-31T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
776708,The Wheatlands,2023-03-31T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-03-31T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-31T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-31T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
776708,The Wheatlands,2023-03-31T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
776708,The Wheatlands,2023-03-31T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
776708,The Wheatlands,2023-03-31T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
776708,The Wheatlands,2023-03-31T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
776708,The Wheatlands,2023-03-31T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
776708,The Wheatlands,2023-03-31T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
776708,The Wheatlands,2023-03-31T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
776708,The Wheatlands,2023-03-31T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-31T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-31T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
776708,The Wheatlands,2023-03-31T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
776708,The Wheatlands,2023-03-31T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
776708,The Wheatlands,2023-03-31T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
776708,The Wheatlands,2023-03-31T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
776708,The Wheatlands,2023-03-31T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
776708,The Wheatlands,2023-03-31T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
776708,The Wheatlands,2023-03-31T08:50:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-03-31T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-31T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
776708,The Wheatlands,2023-03-31T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-31T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
776708,The Wheatlands,2023-03-31T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-31T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.07
776708,The Wheatlands,2023-03-31T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
776708,The Wheatlands,2023-03-31T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-31T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-03-31T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.99
776708,The Wheatlands,2023-03-31T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.84
776708,The Wheatlands,2023-03-31T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.75
776708,The Wheatlands,2023-03-31T08:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
776708,The Wheatlands,2023-03-31T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
776708,The Wheatlands,2023-03-31T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
776708,The Wheatlands,2023-03-31T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
776708,The Wheatlands,2023-03-31T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-03-31T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-03-31T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-31T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
776708,The Wheatlands,2023-03-31T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
776708,The Wheatlands,2023-03-31T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
776708,The Wheatlands,2023-03-31T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776708,The Wheatlands,2023-03-31T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
776708,The Wheatlands,2023-03-31T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
776708,The Wheatlands,2023-03-31T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
776708,The Wheatlands,2023-03-31T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
776708,The Wheatlands,2023-03-31T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-31T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-31T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
776708,The Wheatlands,2023-03-31T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
776708,The Wheatlands,2023-03-31T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
776708,The Wheatlands,2023-03-31T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
776708,The Wheatlands,2023-03-31T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
776708,The Wheatlands,2023-03-31T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
776708,The Wheatlands,2023-03-31T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
776708,The Wheatlands,2023-03-31T08:40:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-03-31T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-31T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
776708,The Wheatlands,2023-03-31T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-31T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
776708,The Wheatlands,2023-03-31T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-31T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
776708,The Wheatlands,2023-03-31T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-03-31T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-31T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-03-31T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.17
776708,The Wheatlands,2023-03-31T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.11
776708,The Wheatlands,2023-03-31T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.43
776708,The Wheatlands,2023-03-31T08:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
776708,The Wheatlands,2023-03-31T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
776708,The Wheatlands,2023-03-31T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
776708,The Wheatlands,2023-03-31T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
776708,The Wheatlands,2023-03-31T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
776708,The Wheatlands,2023-03-31T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-03-31T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-31T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
776708,The Wheatlands,2023-03-31T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
776708,The Wheatlands,2023-03-31T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.65
776708,The Wheatlands,2023-03-31T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
776708,The Wheatlands,2023-03-31T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
776708,The Wheatlands,2023-03-31T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
776708,The Wheatlands,2023-03-31T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
776708,The Wheatlands,2023-03-31T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
776708,The Wheatlands,2023-03-31T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-31T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-31T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
776708,The Wheatlands,2023-03-31T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
776708,The Wheatlands,2023-03-31T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
776708,The Wheatlands,2023-03-31T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
776708,The Wheatlands,2023-03-31T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-03-31T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
776708,The Wheatlands,2023-03-31T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
776708,The Wheatlands,2023-03-31T08:30:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-03-31T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-31T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
776708,The Wheatlands,2023-03-31T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-31T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
776708,The Wheatlands,2023-03-31T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-31T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
776708,The Wheatlands,2023-03-31T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
776708,The Wheatlands,2023-03-31T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-31T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-03-31T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.24
776708,The Wheatlands,2023-03-31T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.31
776708,The Wheatlands,2023-03-31T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.71
776708,The Wheatlands,2023-03-31T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
776708,The Wheatlands,2023-03-31T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
776708,The Wheatlands,2023-03-31T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
776708,The Wheatlands,2023-03-31T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
776708,The Wheatlands,2023-03-31T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-03-31T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
776708,The Wheatlands,2023-03-31T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-31T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
776708,The Wheatlands,2023-03-31T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
776708,The Wheatlands,2023-03-31T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
776708,The Wheatlands,2023-03-31T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
776708,The Wheatlands,2023-03-31T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
776708,The Wheatlands,2023-03-31T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
776708,The Wheatlands,2023-03-31T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
776708,The Wheatlands,2023-03-31T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-03-31T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-31T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-31T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
776708,The Wheatlands,2023-03-31T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
776708,The Wheatlands,2023-03-31T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
776708,The Wheatlands,2023-03-31T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
776708,The Wheatlands,2023-03-31T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-03-31T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
776708,The Wheatlands,2023-03-31T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
776708,The Wheatlands,2023-03-31T08:20:00.000+00:00,transformer,,Temperature,C,19.0
776708,The Wheatlands,2023-03-31T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-31T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
776708,The Wheatlands,2023-03-31T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-31T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
776708,The Wheatlands,2023-03-31T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-31T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
776708,The Wheatlands,2023-03-31T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-31T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-31T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-03-31T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.84
776708,The Wheatlands,2023-03-31T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.19
776708,The Wheatlands,2023-03-31T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.29
776708,The Wheatlands,2023-03-31T08:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
776708,The Wheatlands,2023-03-31T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
776708,The Wheatlands,2023-03-31T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
776708,The Wheatlands,2023-03-31T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
776708,The Wheatlands,2023-03-31T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776708,The Wheatlands,2023-03-31T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-03-31T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-03-31T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
776708,The Wheatlands,2023-03-31T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
776708,The Wheatlands,2023-03-31T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
776708,The Wheatlands,2023-03-31T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776708,The Wheatlands,2023-03-31T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
776708,The Wheatlands,2023-03-31T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
776708,The Wheatlands,2023-03-31T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
776708,The Wheatlands,2023-03-31T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-03-31T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-31T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-31T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
776708,The Wheatlands,2023-03-31T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
776708,The Wheatlands,2023-03-31T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
776708,The Wheatlands,2023-03-31T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
776708,The Wheatlands,2023-03-31T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776708,The Wheatlands,2023-03-31T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
776708,The Wheatlands,2023-03-31T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
776708,The Wheatlands,2023-03-31T08:10:00.000+00:00,transformer,,Temperature,C,19.0
776708,The Wheatlands,2023-03-31T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-31T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
776708,The Wheatlands,2023-03-31T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-31T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
776708,The Wheatlands,2023-03-31T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-31T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
776708,The Wheatlands,2023-03-31T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-03-31T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-31T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-03-31T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.8
776708,The Wheatlands,2023-03-31T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.9
776708,The Wheatlands,2023-03-31T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.72
776708,The Wheatlands,2023-03-31T08:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
776708,The Wheatlands,2023-03-31T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
776708,The Wheatlands,2023-03-31T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
776708,The Wheatlands,2023-03-31T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
776708,The Wheatlands,2023-03-31T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
776708,The Wheatlands,2023-03-31T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-03-31T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-31T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
776708,The Wheatlands,2023-03-31T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
776708,The Wheatlands,2023-03-31T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
776708,The Wheatlands,2023-03-31T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776708,The Wheatlands,2023-03-31T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
776708,The Wheatlands,2023-03-31T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
776708,The Wheatlands,2023-03-31T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
776708,The Wheatlands,2023-03-31T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
776708,The Wheatlands,2023-03-31T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-31T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-31T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
776708,The Wheatlands,2023-03-31T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
776708,The Wheatlands,2023-03-31T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
776708,The Wheatlands,2023-03-31T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
776708,The Wheatlands,2023-03-31T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
776708,The Wheatlands,2023-03-31T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
776708,The Wheatlands,2023-03-31T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
776708,The Wheatlands,2023-03-31T08:00:00.000+00:00,transformer,,Temperature,C,19.0
776708,The Wheatlands,2023-03-31T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-31T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
776708,The Wheatlands,2023-03-31T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-31T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
776708,The Wheatlands,2023-03-31T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-31T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
776708,The Wheatlands,2023-03-31T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
776708,The Wheatlands,2023-03-31T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-31T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-03-31T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.07
776708,The Wheatlands,2023-03-31T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.15
776708,The Wheatlands,2023-03-31T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.98
776708,The Wheatlands,2023-03-31T08:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
776708,The Wheatlands,2023-03-31T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
776708,The Wheatlands,2023-03-31T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
776708,The Wheatlands,2023-03-31T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
776708,The Wheatlands,2023-03-31T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
776708,The Wheatlands,2023-03-31T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-31T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-03-31T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
776708,The Wheatlands,2023-03-31T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
776708,The Wheatlands,2023-03-31T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
776708,The Wheatlands,2023-03-31T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
776708,The Wheatlands,2023-03-31T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776708,The Wheatlands,2023-03-31T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
776708,The Wheatlands,2023-03-31T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
776708,The Wheatlands,2023-03-31T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-03-31T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-31T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-31T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
776708,The Wheatlands,2023-03-31T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
776708,The Wheatlands,2023-03-31T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
776708,The Wheatlands,2023-03-31T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
776708,The Wheatlands,2023-03-31T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776708,The Wheatlands,2023-03-31T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
776708,The Wheatlands,2023-03-31T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
776708,The Wheatlands,2023-03-31T07:50:00.000+00:00,transformer,,Temperature,C,19.0
776708,The Wheatlands,2023-03-31T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-31T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
776708,The Wheatlands,2023-03-31T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-31T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
776708,The Wheatlands,2023-03-31T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-31T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
776708,The Wheatlands,2023-03-31T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
776708,The Wheatlands,2023-03-31T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-31T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-03-31T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.66
776708,The Wheatlands,2023-03-31T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.29
776708,The Wheatlands,2023-03-31T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.98
776708,The Wheatlands,2023-03-31T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
776708,The Wheatlands,2023-03-31T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
776708,The Wheatlands,2023-03-31T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
776708,The Wheatlands,2023-03-31T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
776708,The Wheatlands,2023-03-31T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
776708,The Wheatlands,2023-03-31T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-03-31T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-31T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
776708,The Wheatlands,2023-03-31T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
776708,The Wheatlands,2023-03-31T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
776708,The Wheatlands,2023-03-31T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776708,The Wheatlands,2023-03-31T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
776708,The Wheatlands,2023-03-31T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
776708,The Wheatlands,2023-03-31T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
776708,The Wheatlands,2023-03-31T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-03-31T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-31T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-31T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
776708,The Wheatlands,2023-03-31T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
776708,The Wheatlands,2023-03-31T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
776708,The Wheatlands,2023-03-31T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
776708,The Wheatlands,2023-03-31T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776708,The Wheatlands,2023-03-31T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
776708,The Wheatlands,2023-03-31T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
776708,The Wheatlands,2023-03-31T07:40:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-03-31T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-31T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
776708,The Wheatlands,2023-03-31T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-31T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
776708,The Wheatlands,2023-03-31T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-31T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
776708,The Wheatlands,2023-03-31T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
776708,The Wheatlands,2023-03-31T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-31T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-03-31T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.34
776708,The Wheatlands,2023-03-31T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.53
776708,The Wheatlands,2023-03-31T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.37
776708,The Wheatlands,2023-03-31T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
776708,The Wheatlands,2023-03-31T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
776708,The Wheatlands,2023-03-31T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
776708,The Wheatlands,2023-03-31T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
