Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.83
776708,The Wheatlands,2023-04-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
776708,The Wheatlands,2023-04-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
776708,The Wheatlands,2023-04-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
776708,The Wheatlands,2023-04-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
776708,The Wheatlands,2023-04-01T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-04-01T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-01T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-01T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.22
776708,The Wheatlands,2023-04-01T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
776708,The Wheatlands,2023-04-01T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
776708,The Wheatlands,2023-04-01T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
776708,The Wheatlands,2023-04-01T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
776708,The Wheatlands,2023-04-01T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
776708,The Wheatlands,2023-04-01T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
776708,The Wheatlands,2023-04-01T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-04-01T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-01T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-01T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
776708,The Wheatlands,2023-04-01T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.39
776708,The Wheatlands,2023-04-01T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
776708,The Wheatlands,2023-04-01T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
776708,The Wheatlands,2023-04-01T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
776708,The Wheatlands,2023-04-01T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
776708,The Wheatlands,2023-04-01T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
776708,The Wheatlands,2023-04-01T19:10:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-04-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
776708,The Wheatlands,2023-04-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
776708,The Wheatlands,2023-04-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-04-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.17
776708,The Wheatlands,2023-04-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-04-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-04-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-04-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.3
776708,The Wheatlands,2023-04-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.06
776708,The Wheatlands,2023-04-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.49
776708,The Wheatlands,2023-04-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
776708,The Wheatlands,2023-04-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
776708,The Wheatlands,2023-04-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
776708,The Wheatlands,2023-04-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
776708,The Wheatlands,2023-04-01T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-01T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-01T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-01T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
776708,The Wheatlands,2023-04-01T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
776708,The Wheatlands,2023-04-01T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.45
776708,The Wheatlands,2023-04-01T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776708,The Wheatlands,2023-04-01T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
776708,The Wheatlands,2023-04-01T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
776708,The Wheatlands,2023-04-01T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
776708,The Wheatlands,2023-04-01T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-04-01T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-01T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-04-01T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
776708,The Wheatlands,2023-04-01T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
776708,The Wheatlands,2023-04-01T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
776708,The Wheatlands,2023-04-01T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
776708,The Wheatlands,2023-04-01T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776708,The Wheatlands,2023-04-01T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
776708,The Wheatlands,2023-04-01T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
776708,The Wheatlands,2023-04-01T19:00:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-04-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
776708,The Wheatlands,2023-04-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
776708,The Wheatlands,2023-04-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.51
776708,The Wheatlands,2023-04-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-04-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-04-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-04-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.87
776708,The Wheatlands,2023-04-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.75
776708,The Wheatlands,2023-04-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.82
776708,The Wheatlands,2023-04-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
776708,The Wheatlands,2023-04-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
776708,The Wheatlands,2023-04-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
776708,The Wheatlands,2023-04-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
776708,The Wheatlands,2023-04-01T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-01T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-01T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-04-01T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
776708,The Wheatlands,2023-04-01T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
776708,The Wheatlands,2023-04-01T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
776708,The Wheatlands,2023-04-01T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776708,The Wheatlands,2023-04-01T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
776708,The Wheatlands,2023-04-01T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
776708,The Wheatlands,2023-04-01T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
776708,The Wheatlands,2023-04-01T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-04-01T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-01T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-04-01T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
776708,The Wheatlands,2023-04-01T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
776708,The Wheatlands,2023-04-01T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
776708,The Wheatlands,2023-04-01T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
776708,The Wheatlands,2023-04-01T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
776708,The Wheatlands,2023-04-01T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
776708,The Wheatlands,2023-04-01T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
776708,The Wheatlands,2023-04-01T18:50:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-04-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-04-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
776708,The Wheatlands,2023-04-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
776708,The Wheatlands,2023-04-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.69
776708,The Wheatlands,2023-04-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-04-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-04-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.77
776708,The Wheatlands,2023-04-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.32
776708,The Wheatlands,2023-04-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.92
776708,The Wheatlands,2023-04-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
776708,The Wheatlands,2023-04-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
776708,The Wheatlands,2023-04-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
776708,The Wheatlands,2023-04-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
776708,The Wheatlands,2023-04-01T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-01T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-01T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-04-01T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
776708,The Wheatlands,2023-04-01T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
776708,The Wheatlands,2023-04-01T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
776708,The Wheatlands,2023-04-01T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776708,The Wheatlands,2023-04-01T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
776708,The Wheatlands,2023-04-01T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
776708,The Wheatlands,2023-04-01T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
776708,The Wheatlands,2023-04-01T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-04-01T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-01T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-01T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
776708,The Wheatlands,2023-04-01T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
776708,The Wheatlands,2023-04-01T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
776708,The Wheatlands,2023-04-01T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
776708,The Wheatlands,2023-04-01T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
776708,The Wheatlands,2023-04-01T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
776708,The Wheatlands,2023-04-01T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
776708,The Wheatlands,2023-04-01T18:40:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-04-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-04-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.4
776708,The Wheatlands,2023-04-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
776708,The Wheatlands,2023-04-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-04-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.84
776708,The Wheatlands,2023-04-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-04-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-04-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-04-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.55
776708,The Wheatlands,2023-04-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.58
776708,The Wheatlands,2023-04-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.56
776708,The Wheatlands,2023-04-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
776708,The Wheatlands,2023-04-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
776708,The Wheatlands,2023-04-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
776708,The Wheatlands,2023-04-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
776708,The Wheatlands,2023-04-01T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-04-01T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-04-01T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-01T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
776708,The Wheatlands,2023-04-01T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
776708,The Wheatlands,2023-04-01T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
776708,The Wheatlands,2023-04-01T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776708,The Wheatlands,2023-04-01T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
776708,The Wheatlands,2023-04-01T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
776708,The Wheatlands,2023-04-01T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
776708,The Wheatlands,2023-04-01T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-04-01T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-04-01T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-04-01T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
776708,The Wheatlands,2023-04-01T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
776708,The Wheatlands,2023-04-01T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
776708,The Wheatlands,2023-04-01T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
776708,The Wheatlands,2023-04-01T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
776708,The Wheatlands,2023-04-01T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
776708,The Wheatlands,2023-04-01T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
776708,The Wheatlands,2023-04-01T18:30:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-04-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-04-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
776708,The Wheatlands,2023-04-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
776708,The Wheatlands,2023-04-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.18
776708,The Wheatlands,2023-04-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-04-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-04-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-04-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.81
776708,The Wheatlands,2023-04-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.3
776708,The Wheatlands,2023-04-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.43
776708,The Wheatlands,2023-04-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
776708,The Wheatlands,2023-04-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
776708,The Wheatlands,2023-04-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
776708,The Wheatlands,2023-04-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
776708,The Wheatlands,2023-04-01T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-01T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-01T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-01T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.49
776708,The Wheatlands,2023-04-01T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
776708,The Wheatlands,2023-04-01T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
776708,The Wheatlands,2023-04-01T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
776708,The Wheatlands,2023-04-01T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
776708,The Wheatlands,2023-04-01T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
776708,The Wheatlands,2023-04-01T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
776708,The Wheatlands,2023-04-01T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-04-01T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-04-01T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-01T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
776708,The Wheatlands,2023-04-01T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
776708,The Wheatlands,2023-04-01T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
776708,The Wheatlands,2023-04-01T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
776708,The Wheatlands,2023-04-01T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776708,The Wheatlands,2023-04-01T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
776708,The Wheatlands,2023-04-01T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
776708,The Wheatlands,2023-04-01T18:20:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-04-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-04-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.16
776708,The Wheatlands,2023-04-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
776708,The Wheatlands,2023-04-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-04-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.11
776708,The Wheatlands,2023-04-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-04-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-04-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.99
776708,The Wheatlands,2023-04-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.31
776708,The Wheatlands,2023-04-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,10.51
776708,The Wheatlands,2023-04-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
776708,The Wheatlands,2023-04-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
776708,The Wheatlands,2023-04-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
776708,The Wheatlands,2023-04-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
776708,The Wheatlands,2023-04-01T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-01T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-01T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-01T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
776708,The Wheatlands,2023-04-01T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
776708,The Wheatlands,2023-04-01T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
776708,The Wheatlands,2023-04-01T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
776708,The Wheatlands,2023-04-01T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
776708,The Wheatlands,2023-04-01T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
776708,The Wheatlands,2023-04-01T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776708,The Wheatlands,2023-04-01T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-04-01T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-04-01T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-04-01T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
776708,The Wheatlands,2023-04-01T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
776708,The Wheatlands,2023-04-01T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
776708,The Wheatlands,2023-04-01T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
776708,The Wheatlands,2023-04-01T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
776708,The Wheatlands,2023-04-01T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
776708,The Wheatlands,2023-04-01T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
776708,The Wheatlands,2023-04-01T18:10:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-04-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-04-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.17
776708,The Wheatlands,2023-04-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
776708,The Wheatlands,2023-04-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.95
776708,The Wheatlands,2023-04-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-04-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-04-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-04-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.75
776708,The Wheatlands,2023-04-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.58
776708,The Wheatlands,2023-04-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,12.09
776708,The Wheatlands,2023-04-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
776708,The Wheatlands,2023-04-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
776708,The Wheatlands,2023-04-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
776708,The Wheatlands,2023-04-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
776708,The Wheatlands,2023-04-01T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-04-01T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-01T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-01T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.36
776708,The Wheatlands,2023-04-01T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.92
776708,The Wheatlands,2023-04-01T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
776708,The Wheatlands,2023-04-01T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776708,The Wheatlands,2023-04-01T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
776708,The Wheatlands,2023-04-01T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
776708,The Wheatlands,2023-04-01T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
776708,The Wheatlands,2023-04-01T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-04-01T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-04-01T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-04-01T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
776708,The Wheatlands,2023-04-01T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
776708,The Wheatlands,2023-04-01T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
776708,The Wheatlands,2023-04-01T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
776708,The Wheatlands,2023-04-01T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776708,The Wheatlands,2023-04-01T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
776708,The Wheatlands,2023-04-01T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
776708,The Wheatlands,2023-04-01T18:00:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-04-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-04-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.98
776708,The Wheatlands,2023-04-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
776708,The Wheatlands,2023-04-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-04-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.35
776708,The Wheatlands,2023-04-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-04-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-04-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-04-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.71
776708,The Wheatlands,2023-04-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.3
776708,The Wheatlands,2023-04-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.08
776708,The Wheatlands,2023-04-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
776708,The Wheatlands,2023-04-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
776708,The Wheatlands,2023-04-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
776708,The Wheatlands,2023-04-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
776708,The Wheatlands,2023-04-01T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-04-01T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-04-01T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-01T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
776708,The Wheatlands,2023-04-01T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.15
776708,The Wheatlands,2023-04-01T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
776708,The Wheatlands,2023-04-01T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776708,The Wheatlands,2023-04-01T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
776708,The Wheatlands,2023-04-01T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
776708,The Wheatlands,2023-04-01T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
776708,The Wheatlands,2023-04-01T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
776708,The Wheatlands,2023-04-01T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-04-01T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-01T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
776708,The Wheatlands,2023-04-01T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
776708,The Wheatlands,2023-04-01T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
776708,The Wheatlands,2023-04-01T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
776708,The Wheatlands,2023-04-01T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
776708,The Wheatlands,2023-04-01T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
776708,The Wheatlands,2023-04-01T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
776708,The Wheatlands,2023-04-01T17:50:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-04-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-04-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.17
776708,The Wheatlands,2023-04-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-04-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
776708,The Wheatlands,2023-04-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-04-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.4
776708,The Wheatlands,2023-04-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-04-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-04-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-04-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.42
776708,The Wheatlands,2023-04-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.88
776708,The Wheatlands,2023-04-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.94
776708,The Wheatlands,2023-04-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
776708,The Wheatlands,2023-04-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
776708,The Wheatlands,2023-04-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
776708,The Wheatlands,2023-04-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
776708,The Wheatlands,2023-04-01T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-04-01T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-01T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-04-01T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.65
776708,The Wheatlands,2023-04-01T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
776708,The Wheatlands,2023-04-01T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.08
776708,The Wheatlands,2023-04-01T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
776708,The Wheatlands,2023-04-01T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
776708,The Wheatlands,2023-04-01T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
776708,The Wheatlands,2023-04-01T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
776708,The Wheatlands,2023-04-01T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-04-01T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-04-01T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-01T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
776708,The Wheatlands,2023-04-01T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
776708,The Wheatlands,2023-04-01T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
776708,The Wheatlands,2023-04-01T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
776708,The Wheatlands,2023-04-01T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
776708,The Wheatlands,2023-04-01T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
776708,The Wheatlands,2023-04-01T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
776708,The Wheatlands,2023-04-01T17:40:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-04-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-04-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.34
776708,The Wheatlands,2023-04-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
776708,The Wheatlands,2023-04-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.73
776708,The Wheatlands,2023-04-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-04-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-04-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
776708,The Wheatlands,2023-04-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.14
776708,The Wheatlands,2023-04-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.96
776708,The Wheatlands,2023-04-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.47
776708,The Wheatlands,2023-04-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
776708,The Wheatlands,2023-04-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
776708,The Wheatlands,2023-04-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
776708,The Wheatlands,2023-04-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
776708,The Wheatlands,2023-04-01T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-01T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-04-01T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-04-01T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.11
776708,The Wheatlands,2023-04-01T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
776708,The Wheatlands,2023-04-01T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.77
776708,The Wheatlands,2023-04-01T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
776708,The Wheatlands,2023-04-01T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
776708,The Wheatlands,2023-04-01T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
776708,The Wheatlands,2023-04-01T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
776708,The Wheatlands,2023-04-01T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-04-01T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-04-01T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-01T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
776708,The Wheatlands,2023-04-01T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
776708,The Wheatlands,2023-04-01T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
776708,The Wheatlands,2023-04-01T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
776708,The Wheatlands,2023-04-01T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
776708,The Wheatlands,2023-04-01T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
776708,The Wheatlands,2023-04-01T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
776708,The Wheatlands,2023-04-01T17:30:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-04-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-04-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.11
776708,The Wheatlands,2023-04-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
776708,The Wheatlands,2023-04-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.25
776708,The Wheatlands,2023-04-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-04-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776708,The Wheatlands,2023-04-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.37
776708,The Wheatlands,2023-04-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.83
776708,The Wheatlands,2023-04-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.49
776708,The Wheatlands,2023-04-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
776708,The Wheatlands,2023-04-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
776708,The Wheatlands,2023-04-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
776708,The Wheatlands,2023-04-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
776708,The Wheatlands,2023-04-01T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-01T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-01T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-01T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
776708,The Wheatlands,2023-04-01T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
776708,The Wheatlands,2023-04-01T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
776708,The Wheatlands,2023-04-01T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
776708,The Wheatlands,2023-04-01T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
776708,The Wheatlands,2023-04-01T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
776708,The Wheatlands,2023-04-01T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
776708,The Wheatlands,2023-04-01T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-04-01T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-04-01T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-01T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.02
776708,The Wheatlands,2023-04-01T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.37
776708,The Wheatlands,2023-04-01T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
776708,The Wheatlands,2023-04-01T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
776708,The Wheatlands,2023-04-01T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
776708,The Wheatlands,2023-04-01T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
776708,The Wheatlands,2023-04-01T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
776708,The Wheatlands,2023-04-01T17:20:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-04-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-04-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.76
776708,The Wheatlands,2023-04-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.83
776708,The Wheatlands,2023-04-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.19
776708,The Wheatlands,2023-04-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-04-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.16
776708,The Wheatlands,2023-04-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.85
776708,The Wheatlands,2023-04-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.79
776708,The Wheatlands,2023-04-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
776708,The Wheatlands,2023-04-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
776708,The Wheatlands,2023-04-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
776708,The Wheatlands,2023-04-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
776708,The Wheatlands,2023-04-01T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-01T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-01T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-04-01T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.18
776708,The Wheatlands,2023-04-01T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
776708,The Wheatlands,2023-04-01T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
776708,The Wheatlands,2023-04-01T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
776708,The Wheatlands,2023-04-01T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
776708,The Wheatlands,2023-04-01T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
776708,The Wheatlands,2023-04-01T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
776708,The Wheatlands,2023-04-01T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-04-01T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-04-01T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-01T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
776708,The Wheatlands,2023-04-01T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.28
776708,The Wheatlands,2023-04-01T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
776708,The Wheatlands,2023-04-01T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.1
776708,The Wheatlands,2023-04-01T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
776708,The Wheatlands,2023-04-01T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.9
776708,The Wheatlands,2023-04-01T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
776708,The Wheatlands,2023-04-01T17:10:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-04-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-04-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.03
776708,The Wheatlands,2023-04-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
776708,The Wheatlands,2023-04-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.72
776708,The Wheatlands,2023-04-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-04-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776708,The Wheatlands,2023-04-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.64
776708,The Wheatlands,2023-04-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.61
776708,The Wheatlands,2023-04-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.07
776708,The Wheatlands,2023-04-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
776708,The Wheatlands,2023-04-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
776708,The Wheatlands,2023-04-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
776708,The Wheatlands,2023-04-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
776708,The Wheatlands,2023-04-01T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-01T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-01T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-04-01T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
776708,The Wheatlands,2023-04-01T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
776708,The Wheatlands,2023-04-01T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
776708,The Wheatlands,2023-04-01T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
776708,The Wheatlands,2023-04-01T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
776708,The Wheatlands,2023-04-01T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
776708,The Wheatlands,2023-04-01T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
776708,The Wheatlands,2023-04-01T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-04-01T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-04-01T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-01T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
776708,The Wheatlands,2023-04-01T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.42
776708,The Wheatlands,2023-04-01T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
776708,The Wheatlands,2023-04-01T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
776708,The Wheatlands,2023-04-01T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
776708,The Wheatlands,2023-04-01T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
776708,The Wheatlands,2023-04-01T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
776708,The Wheatlands,2023-04-01T17:00:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-04-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-04-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
776708,The Wheatlands,2023-04-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
776708,The Wheatlands,2023-04-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.44
776708,The Wheatlands,2023-04-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
776708,The Wheatlands,2023-04-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.95
776708,The Wheatlands,2023-04-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.29
776708,The Wheatlands,2023-04-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.71
776708,The Wheatlands,2023-04-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
776708,The Wheatlands,2023-04-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
776708,The Wheatlands,2023-04-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
776708,The Wheatlands,2023-04-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
776708,The Wheatlands,2023-04-01T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-01T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-01T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-01T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
776708,The Wheatlands,2023-04-01T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
776708,The Wheatlands,2023-04-01T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
776708,The Wheatlands,2023-04-01T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776708,The Wheatlands,2023-04-01T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
776708,The Wheatlands,2023-04-01T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
776708,The Wheatlands,2023-04-01T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
776708,The Wheatlands,2023-04-01T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
776708,The Wheatlands,2023-04-01T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-04-01T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-04-01T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
776708,The Wheatlands,2023-04-01T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
776708,The Wheatlands,2023-04-01T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
776708,The Wheatlands,2023-04-01T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
776708,The Wheatlands,2023-04-01T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
776708,The Wheatlands,2023-04-01T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
776708,The Wheatlands,2023-04-01T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
776708,The Wheatlands,2023-04-01T16:50:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-04-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-04-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.87
