Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-04-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
776708,The Wheatlands,2023-04-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-04-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.5
776708,The Wheatlands,2023-04-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-04-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.68
776708,The Wheatlands,2023-04-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.32
776708,The Wheatlands,2023-04-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.13
776708,The Wheatlands,2023-04-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
776708,The Wheatlands,2023-04-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
776708,The Wheatlands,2023-04-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
776708,The Wheatlands,2023-04-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
776708,The Wheatlands,2023-04-01T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-01T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-04-01T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-01T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
776708,The Wheatlands,2023-04-01T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
776708,The Wheatlands,2023-04-01T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
776708,The Wheatlands,2023-04-01T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
776708,The Wheatlands,2023-04-01T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
776708,The Wheatlands,2023-04-01T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
776708,The Wheatlands,2023-04-01T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
776708,The Wheatlands,2023-04-01T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-04-01T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
776708,The Wheatlands,2023-04-01T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-04-01T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
776708,The Wheatlands,2023-04-01T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
776708,The Wheatlands,2023-04-01T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
776708,The Wheatlands,2023-04-01T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
776708,The Wheatlands,2023-04-01T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776708,The Wheatlands,2023-04-01T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
776708,The Wheatlands,2023-04-01T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
776708,The Wheatlands,2023-04-01T16:40:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-04-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-04-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
776708,The Wheatlands,2023-04-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-04-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
776708,The Wheatlands,2023-04-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.59
776708,The Wheatlands,2023-04-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-04-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-04-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.73
776708,The Wheatlands,2023-04-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.46
776708,The Wheatlands,2023-04-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.38
776708,The Wheatlands,2023-04-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
776708,The Wheatlands,2023-04-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
776708,The Wheatlands,2023-04-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
776708,The Wheatlands,2023-04-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
776708,The Wheatlands,2023-04-01T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-01T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-01T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-04-01T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
776708,The Wheatlands,2023-04-01T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
776708,The Wheatlands,2023-04-01T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.28
776708,The Wheatlands,2023-04-01T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
776708,The Wheatlands,2023-04-01T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
776708,The Wheatlands,2023-04-01T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
776708,The Wheatlands,2023-04-01T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
776708,The Wheatlands,2023-04-01T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-04-01T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-04-01T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-04-01T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
776708,The Wheatlands,2023-04-01T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.14
776708,The Wheatlands,2023-04-01T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
776708,The Wheatlands,2023-04-01T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
776708,The Wheatlands,2023-04-01T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
776708,The Wheatlands,2023-04-01T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
776708,The Wheatlands,2023-04-01T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
776708,The Wheatlands,2023-04-01T16:30:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-04-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-04-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.69
776708,The Wheatlands,2023-04-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
776708,The Wheatlands,2023-04-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-04-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.04
776708,The Wheatlands,2023-04-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-04-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-04-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.21
776708,The Wheatlands,2023-04-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.35
776708,The Wheatlands,2023-04-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.93
776708,The Wheatlands,2023-04-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
776708,The Wheatlands,2023-04-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
776708,The Wheatlands,2023-04-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
776708,The Wheatlands,2023-04-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
776708,The Wheatlands,2023-04-01T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-04-01T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-01T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-01T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.68
776708,The Wheatlands,2023-04-01T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
776708,The Wheatlands,2023-04-01T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.93
776708,The Wheatlands,2023-04-01T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
776708,The Wheatlands,2023-04-01T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
776708,The Wheatlands,2023-04-01T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
776708,The Wheatlands,2023-04-01T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
776708,The Wheatlands,2023-04-01T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-04-01T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-04-01T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-04-01T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
776708,The Wheatlands,2023-04-01T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.48
776708,The Wheatlands,2023-04-01T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
776708,The Wheatlands,2023-04-01T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
776708,The Wheatlands,2023-04-01T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
776708,The Wheatlands,2023-04-01T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
776708,The Wheatlands,2023-04-01T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
776708,The Wheatlands,2023-04-01T16:20:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-04-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-04-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.6
776708,The Wheatlands,2023-04-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
776708,The Wheatlands,2023-04-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.67
776708,The Wheatlands,2023-04-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-04-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-04-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-04-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.18
776708,The Wheatlands,2023-04-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.45
776708,The Wheatlands,2023-04-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.12
776708,The Wheatlands,2023-04-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
776708,The Wheatlands,2023-04-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
776708,The Wheatlands,2023-04-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
776708,The Wheatlands,2023-04-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
776708,The Wheatlands,2023-04-01T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
776708,The Wheatlands,2023-04-01T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-04-01T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-01T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
776708,The Wheatlands,2023-04-01T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
776708,The Wheatlands,2023-04-01T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.81
776708,The Wheatlands,2023-04-01T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
776708,The Wheatlands,2023-04-01T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
776708,The Wheatlands,2023-04-01T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
776708,The Wheatlands,2023-04-01T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.9
776708,The Wheatlands,2023-04-01T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-04-01T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-04-01T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-04-01T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
776708,The Wheatlands,2023-04-01T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
776708,The Wheatlands,2023-04-01T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
776708,The Wheatlands,2023-04-01T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
776708,The Wheatlands,2023-04-01T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
776708,The Wheatlands,2023-04-01T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
776708,The Wheatlands,2023-04-01T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
776708,The Wheatlands,2023-04-01T16:10:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-04-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-04-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.53
776708,The Wheatlands,2023-04-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
776708,The Wheatlands,2023-04-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-04-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.63
776708,The Wheatlands,2023-04-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
776708,The Wheatlands,2023-04-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-04-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-04-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.12
776708,The Wheatlands,2023-04-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.7
776708,The Wheatlands,2023-04-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.08
776708,The Wheatlands,2023-04-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
776708,The Wheatlands,2023-04-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
776708,The Wheatlands,2023-04-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
776708,The Wheatlands,2023-04-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
776708,The Wheatlands,2023-04-01T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
776708,The Wheatlands,2023-04-01T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-04-01T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-04-01T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
776708,The Wheatlands,2023-04-01T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
776708,The Wheatlands,2023-04-01T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.34
776708,The Wheatlands,2023-04-01T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,77.5
776708,The Wheatlands,2023-04-01T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
776708,The Wheatlands,2023-04-01T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
776708,The Wheatlands,2023-04-01T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.7
776708,The Wheatlands,2023-04-01T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-04-01T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-04-01T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-01T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
776708,The Wheatlands,2023-04-01T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.73
776708,The Wheatlands,2023-04-01T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
776708,The Wheatlands,2023-04-01T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
776708,The Wheatlands,2023-04-01T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776708,The Wheatlands,2023-04-01T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
776708,The Wheatlands,2023-04-01T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
776708,The Wheatlands,2023-04-01T16:00:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-04-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-04-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.26
776708,The Wheatlands,2023-04-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
776708,The Wheatlands,2023-04-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-04-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.28
776708,The Wheatlands,2023-04-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-04-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-04-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-04-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.54
776708,The Wheatlands,2023-04-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.49
776708,The Wheatlands,2023-04-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.33
776708,The Wheatlands,2023-04-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
776708,The Wheatlands,2023-04-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
776708,The Wheatlands,2023-04-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
776708,The Wheatlands,2023-04-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
776708,The Wheatlands,2023-04-01T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-04-01T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-04-01T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-04-01T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
776708,The Wheatlands,2023-04-01T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
776708,The Wheatlands,2023-04-01T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.01
776708,The Wheatlands,2023-04-01T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
776708,The Wheatlands,2023-04-01T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
776708,The Wheatlands,2023-04-01T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
776708,The Wheatlands,2023-04-01T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
776708,The Wheatlands,2023-04-01T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-04-01T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-04-01T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-01T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
776708,The Wheatlands,2023-04-01T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.41
776708,The Wheatlands,2023-04-01T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
776708,The Wheatlands,2023-04-01T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
776708,The Wheatlands,2023-04-01T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
776708,The Wheatlands,2023-04-01T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
776708,The Wheatlands,2023-04-01T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
776708,The Wheatlands,2023-04-01T15:50:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-04-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-04-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
776708,The Wheatlands,2023-04-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
776708,The Wheatlands,2023-04-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.9
776708,The Wheatlands,2023-04-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-04-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-04-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
776708,The Wheatlands,2023-04-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,6.97
776708,The Wheatlands,2023-04-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.91
776708,The Wheatlands,2023-04-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.48
776708,The Wheatlands,2023-04-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
776708,The Wheatlands,2023-04-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
776708,The Wheatlands,2023-04-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
776708,The Wheatlands,2023-04-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
776708,The Wheatlands,2023-04-01T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-04-01T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-04-01T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-04-01T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
776708,The Wheatlands,2023-04-01T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
776708,The Wheatlands,2023-04-01T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.81
776708,The Wheatlands,2023-04-01T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
776708,The Wheatlands,2023-04-01T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
776708,The Wheatlands,2023-04-01T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
776708,The Wheatlands,2023-04-01T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
776708,The Wheatlands,2023-04-01T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-04-01T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-04-01T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-04-01T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
776708,The Wheatlands,2023-04-01T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.63
776708,The Wheatlands,2023-04-01T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
776708,The Wheatlands,2023-04-01T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
776708,The Wheatlands,2023-04-01T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
776708,The Wheatlands,2023-04-01T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
776708,The Wheatlands,2023-04-01T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
776708,The Wheatlands,2023-04-01T15:40:00.000+00:00,transformer,,Temperature,C,18.2
776708,The Wheatlands,2023-04-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-04-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
776708,The Wheatlands,2023-04-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
776708,The Wheatlands,2023-04-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-04-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.27
776708,The Wheatlands,2023-04-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-04-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
776708,The Wheatlands,2023-04-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
776708,The Wheatlands,2023-04-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.18
776708,The Wheatlands,2023-04-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.04
776708,The Wheatlands,2023-04-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
776708,The Wheatlands,2023-04-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
776708,The Wheatlands,2023-04-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
776708,The Wheatlands,2023-04-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
776708,The Wheatlands,2023-04-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
776708,The Wheatlands,2023-04-01T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-04-01T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-01T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-01T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
776708,The Wheatlands,2023-04-01T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
776708,The Wheatlands,2023-04-01T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.3
776708,The Wheatlands,2023-04-01T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
776708,The Wheatlands,2023-04-01T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
776708,The Wheatlands,2023-04-01T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
776708,The Wheatlands,2023-04-01T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
776708,The Wheatlands,2023-04-01T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-04-01T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-04-01T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-04-01T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
776708,The Wheatlands,2023-04-01T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.05
776708,The Wheatlands,2023-04-01T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
776708,The Wheatlands,2023-04-01T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
776708,The Wheatlands,2023-04-01T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776708,The Wheatlands,2023-04-01T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
776708,The Wheatlands,2023-04-01T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
776708,The Wheatlands,2023-04-01T15:30:00.000+00:00,transformer,,Temperature,C,18.2
776708,The Wheatlands,2023-04-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
776708,The Wheatlands,2023-04-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
776708,The Wheatlands,2023-04-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-04-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
776708,The Wheatlands,2023-04-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-04-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-04-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-04-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.87
776708,The Wheatlands,2023-04-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.02
776708,The Wheatlands,2023-04-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.63
776708,The Wheatlands,2023-04-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
776708,The Wheatlands,2023-04-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
776708,The Wheatlands,2023-04-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
776708,The Wheatlands,2023-04-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
776708,The Wheatlands,2023-04-01T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-01T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-01T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-04-01T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
776708,The Wheatlands,2023-04-01T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
776708,The Wheatlands,2023-04-01T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
776708,The Wheatlands,2023-04-01T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
776708,The Wheatlands,2023-04-01T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
776708,The Wheatlands,2023-04-01T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
776708,The Wheatlands,2023-04-01T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
776708,The Wheatlands,2023-04-01T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-04-01T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-01T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-04-01T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
776708,The Wheatlands,2023-04-01T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.94
776708,The Wheatlands,2023-04-01T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
776708,The Wheatlands,2023-04-01T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
776708,The Wheatlands,2023-04-01T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776708,The Wheatlands,2023-04-01T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
776708,The Wheatlands,2023-04-01T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
776708,The Wheatlands,2023-04-01T15:20:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-04-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
776708,The Wheatlands,2023-04-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
776708,The Wheatlands,2023-04-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-04-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.69
776708,The Wheatlands,2023-04-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-04-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776708,The Wheatlands,2023-04-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.8
776708,The Wheatlands,2023-04-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.53
776708,The Wheatlands,2023-04-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.85
776708,The Wheatlands,2023-04-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
776708,The Wheatlands,2023-04-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
776708,The Wheatlands,2023-04-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
776708,The Wheatlands,2023-04-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
776708,The Wheatlands,2023-04-01T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-04-01T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-04-01T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-04-01T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
776708,The Wheatlands,2023-04-01T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
776708,The Wheatlands,2023-04-01T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
776708,The Wheatlands,2023-04-01T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776708,The Wheatlands,2023-04-01T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
776708,The Wheatlands,2023-04-01T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
776708,The Wheatlands,2023-04-01T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
776708,The Wheatlands,2023-04-01T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-04-01T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-01T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-04-01T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
776708,The Wheatlands,2023-04-01T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
776708,The Wheatlands,2023-04-01T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
776708,The Wheatlands,2023-04-01T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
776708,The Wheatlands,2023-04-01T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776708,The Wheatlands,2023-04-01T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
776708,The Wheatlands,2023-04-01T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
776708,The Wheatlands,2023-04-01T15:10:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-04-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-04-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
776708,The Wheatlands,2023-04-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
776708,The Wheatlands,2023-04-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-04-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
776708,The Wheatlands,2023-04-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-04-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-04-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.27
776708,The Wheatlands,2023-04-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.48
776708,The Wheatlands,2023-04-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.33
776708,The Wheatlands,2023-04-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
776708,The Wheatlands,2023-04-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
776708,The Wheatlands,2023-04-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
776708,The Wheatlands,2023-04-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
776708,The Wheatlands,2023-04-01T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-04-01T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-01T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-04-01T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
776708,The Wheatlands,2023-04-01T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
776708,The Wheatlands,2023-04-01T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
776708,The Wheatlands,2023-04-01T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776708,The Wheatlands,2023-04-01T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
776708,The Wheatlands,2023-04-01T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
776708,The Wheatlands,2023-04-01T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
776708,The Wheatlands,2023-04-01T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-01T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-01T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-01T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
776708,The Wheatlands,2023-04-01T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
776708,The Wheatlands,2023-04-01T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
776708,The Wheatlands,2023-04-01T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
776708,The Wheatlands,2023-04-01T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
776708,The Wheatlands,2023-04-01T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
776708,The Wheatlands,2023-04-01T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
776708,The Wheatlands,2023-04-01T15:00:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-04-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-04-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
776708,The Wheatlands,2023-04-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
776708,The Wheatlands,2023-04-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.21
776708,The Wheatlands,2023-04-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-04-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-04-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776708,The Wheatlands,2023-04-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.69
776708,The Wheatlands,2023-04-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.61
776708,The Wheatlands,2023-04-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.24
776708,The Wheatlands,2023-04-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
776708,The Wheatlands,2023-04-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
776708,The Wheatlands,2023-04-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
776708,The Wheatlands,2023-04-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
776708,The Wheatlands,2023-04-01T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-04-01T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-01T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-04-01T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
776708,The Wheatlands,2023-04-01T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
776708,The Wheatlands,2023-04-01T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
776708,The Wheatlands,2023-04-01T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776708,The Wheatlands,2023-04-01T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
776708,The Wheatlands,2023-04-01T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
776708,The Wheatlands,2023-04-01T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
776708,The Wheatlands,2023-04-01T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-04-01T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-04-01T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-01T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
776708,The Wheatlands,2023-04-01T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.28
776708,The Wheatlands,2023-04-01T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
776708,The Wheatlands,2023-04-01T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
776708,The Wheatlands,2023-04-01T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776708,The Wheatlands,2023-04-01T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
776708,The Wheatlands,2023-04-01T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
776708,The Wheatlands,2023-04-01T14:50:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-04-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-04-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
776708,The Wheatlands,2023-04-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
776708,The Wheatlands,2023-04-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
776708,The Wheatlands,2023-04-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-04-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776708,The Wheatlands,2023-04-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.82
776708,The Wheatlands,2023-04-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.36
776708,The Wheatlands,2023-04-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.08
776708,The Wheatlands,2023-04-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
776708,The Wheatlands,2023-04-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
776708,The Wheatlands,2023-04-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
776708,The Wheatlands,2023-04-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
776708,The Wheatlands,2023-04-01T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-01T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-04-01T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-04-01T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
776708,The Wheatlands,2023-04-01T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
776708,The Wheatlands,2023-04-01T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
776708,The Wheatlands,2023-04-01T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776708,The Wheatlands,2023-04-01T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
776708,The Wheatlands,2023-04-01T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
776708,The Wheatlands,2023-04-01T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
776708,The Wheatlands,2023-04-01T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-04-01T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-01T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-01T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
776708,The Wheatlands,2023-04-01T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.36
776708,The Wheatlands,2023-04-01T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
776708,The Wheatlands,2023-04-01T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
776708,The Wheatlands,2023-04-01T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
776708,The Wheatlands,2023-04-01T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
776708,The Wheatlands,2023-04-01T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
776708,The Wheatlands,2023-04-01T14:40:00.000+00:00,transformer,,Temperature,C,18.4
776708,The Wheatlands,2023-04-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
776708,The Wheatlands,2023-04-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
776708,The Wheatlands,2023-04-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
776708,The Wheatlands,2023-04-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
776708,The Wheatlands,2023-04-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776708,The Wheatlands,2023-04-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.65
776708,The Wheatlands,2023-04-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.52
776708,The Wheatlands,2023-04-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.3
776708,The Wheatlands,2023-04-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
776708,The Wheatlands,2023-04-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
776708,The Wheatlands,2023-04-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
776708,The Wheatlands,2023-04-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
776708,The Wheatlands,2023-04-01T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-04-01T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-01T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-04-01T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
776708,The Wheatlands,2023-04-01T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
776708,The Wheatlands,2023-04-01T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
776708,The Wheatlands,2023-04-01T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776708,The Wheatlands,2023-04-01T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
776708,The Wheatlands,2023-04-01T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
776708,The Wheatlands,2023-04-01T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
776708,The Wheatlands,2023-04-01T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-04-01T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-04-01T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-01T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
776708,The Wheatlands,2023-04-01T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
776708,The Wheatlands,2023-04-01T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
776708,The Wheatlands,2023-04-01T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
776708,The Wheatlands,2023-04-01T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776708,The Wheatlands,2023-04-01T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
776708,The Wheatlands,2023-04-01T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
776708,The Wheatlands,2023-04-01T14:30:00.000+00:00,transformer,,Temperature,C,18.4
776708,The Wheatlands,2023-04-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
776708,The Wheatlands,2023-04-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
776708,The Wheatlands,2023-04-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
776708,The Wheatlands,2023-04-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-04-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
776708,The Wheatlands,2023-04-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.12
776708,The Wheatlands,2023-04-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.46
776708,The Wheatlands,2023-04-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.52
776708,The Wheatlands,2023-04-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
776708,The Wheatlands,2023-04-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
776708,The Wheatlands,2023-04-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
776708,The Wheatlands,2023-04-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
776708,The Wheatlands,2023-04-01T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-04-01T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-01T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-04-01T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
776708,The Wheatlands,2023-04-01T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
776708,The Wheatlands,2023-04-01T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
776708,The Wheatlands,2023-04-01T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776708,The Wheatlands,2023-04-01T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
776708,The Wheatlands,2023-04-01T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
776708,The Wheatlands,2023-04-01T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
776708,The Wheatlands,2023-04-01T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-04-01T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-04-01T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-01T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
