Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-01T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.83
776708,The Wheatlands,2023-04-01T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
776708,The Wheatlands,2023-04-01T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
776708,The Wheatlands,2023-04-01T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776708,The Wheatlands,2023-04-01T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
776708,The Wheatlands,2023-04-01T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
776708,The Wheatlands,2023-04-01T14:20:00.000+00:00,transformer,,Temperature,C,18.4
776708,The Wheatlands,2023-04-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
776708,The Wheatlands,2023-04-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
776708,The Wheatlands,2023-04-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
776708,The Wheatlands,2023-04-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-04-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-04-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-04-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.44
776708,The Wheatlands,2023-04-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.65
776708,The Wheatlands,2023-04-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.28
776708,The Wheatlands,2023-04-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
776708,The Wheatlands,2023-04-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
776708,The Wheatlands,2023-04-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
776708,The Wheatlands,2023-04-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
776708,The Wheatlands,2023-04-01T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-04-01T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-04-01T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-01T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
776708,The Wheatlands,2023-04-01T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
776708,The Wheatlands,2023-04-01T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
776708,The Wheatlands,2023-04-01T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776708,The Wheatlands,2023-04-01T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
776708,The Wheatlands,2023-04-01T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
776708,The Wheatlands,2023-04-01T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
776708,The Wheatlands,2023-04-01T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-01T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-01T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-04-01T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
776708,The Wheatlands,2023-04-01T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.7
776708,The Wheatlands,2023-04-01T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
776708,The Wheatlands,2023-04-01T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
776708,The Wheatlands,2023-04-01T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
776708,The Wheatlands,2023-04-01T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
776708,The Wheatlands,2023-04-01T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
776708,The Wheatlands,2023-04-01T14:10:00.000+00:00,transformer,,Temperature,C,18.4
776708,The Wheatlands,2023-04-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.75
776708,The Wheatlands,2023-04-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
776708,The Wheatlands,2023-04-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.58
776708,The Wheatlands,2023-04-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-04-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-04-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-04-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.11
776708,The Wheatlands,2023-04-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.03
776708,The Wheatlands,2023-04-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.69
776708,The Wheatlands,2023-04-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
776708,The Wheatlands,2023-04-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
776708,The Wheatlands,2023-04-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
776708,The Wheatlands,2023-04-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
776708,The Wheatlands,2023-04-01T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-04-01T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-01T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-01T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
776708,The Wheatlands,2023-04-01T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
776708,The Wheatlands,2023-04-01T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
776708,The Wheatlands,2023-04-01T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776708,The Wheatlands,2023-04-01T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
776708,The Wheatlands,2023-04-01T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
776708,The Wheatlands,2023-04-01T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
776708,The Wheatlands,2023-04-01T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-04-01T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-04-01T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-04-01T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
776708,The Wheatlands,2023-04-01T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.35
776708,The Wheatlands,2023-04-01T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
776708,The Wheatlands,2023-04-01T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
776708,The Wheatlands,2023-04-01T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
776708,The Wheatlands,2023-04-01T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
776708,The Wheatlands,2023-04-01T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
776708,The Wheatlands,2023-04-01T14:00:00.000+00:00,transformer,,Temperature,C,18.4
776708,The Wheatlands,2023-04-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.73
776708,The Wheatlands,2023-04-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
776708,The Wheatlands,2023-04-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-04-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.48
776708,The Wheatlands,2023-04-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-04-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-04-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.8
776708,The Wheatlands,2023-04-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.88
776708,The Wheatlands,2023-04-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.96
776708,The Wheatlands,2023-04-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
776708,The Wheatlands,2023-04-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
776708,The Wheatlands,2023-04-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
776708,The Wheatlands,2023-04-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
776708,The Wheatlands,2023-04-01T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-04-01T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-01T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-01T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
776708,The Wheatlands,2023-04-01T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
776708,The Wheatlands,2023-04-01T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.33
776708,The Wheatlands,2023-04-01T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776708,The Wheatlands,2023-04-01T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776708,The Wheatlands,2023-04-01T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
776708,The Wheatlands,2023-04-01T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
776708,The Wheatlands,2023-04-01T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-04-01T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-04-01T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-04-01T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
776708,The Wheatlands,2023-04-01T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
776708,The Wheatlands,2023-04-01T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
776708,The Wheatlands,2023-04-01T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
776708,The Wheatlands,2023-04-01T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776708,The Wheatlands,2023-04-01T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
776708,The Wheatlands,2023-04-01T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
776708,The Wheatlands,2023-04-01T13:50:00.000+00:00,transformer,,Temperature,C,18.4
776708,The Wheatlands,2023-04-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
776708,The Wheatlands,2023-04-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
776708,The Wheatlands,2023-04-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-04-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.64
776708,The Wheatlands,2023-04-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-04-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-04-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.42
776708,The Wheatlands,2023-04-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.44
776708,The Wheatlands,2023-04-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.94
776708,The Wheatlands,2023-04-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
776708,The Wheatlands,2023-04-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
776708,The Wheatlands,2023-04-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
776708,The Wheatlands,2023-04-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
776708,The Wheatlands,2023-04-01T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-04-01T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-04-01T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-01T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
776708,The Wheatlands,2023-04-01T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
776708,The Wheatlands,2023-04-01T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
776708,The Wheatlands,2023-04-01T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776708,The Wheatlands,2023-04-01T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
776708,The Wheatlands,2023-04-01T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
776708,The Wheatlands,2023-04-01T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
776708,The Wheatlands,2023-04-01T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-04-01T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-01T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-01T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
776708,The Wheatlands,2023-04-01T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
776708,The Wheatlands,2023-04-01T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
776708,The Wheatlands,2023-04-01T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
776708,The Wheatlands,2023-04-01T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776708,The Wheatlands,2023-04-01T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
776708,The Wheatlands,2023-04-01T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
776708,The Wheatlands,2023-04-01T13:40:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-04-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
776708,The Wheatlands,2023-04-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
776708,The Wheatlands,2023-04-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-04-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
776708,The Wheatlands,2023-04-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-04-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-04-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.73
776708,The Wheatlands,2023-04-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.13
776708,The Wheatlands,2023-04-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.46
776708,The Wheatlands,2023-04-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
776708,The Wheatlands,2023-04-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
776708,The Wheatlands,2023-04-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
776708,The Wheatlands,2023-04-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
776708,The Wheatlands,2023-04-01T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-04-01T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-01T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-04-01T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
776708,The Wheatlands,2023-04-01T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
776708,The Wheatlands,2023-04-01T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
776708,The Wheatlands,2023-04-01T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776708,The Wheatlands,2023-04-01T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
776708,The Wheatlands,2023-04-01T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
776708,The Wheatlands,2023-04-01T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
776708,The Wheatlands,2023-04-01T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-04-01T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-04-01T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-04-01T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.95
776708,The Wheatlands,2023-04-01T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
776708,The Wheatlands,2023-04-01T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
776708,The Wheatlands,2023-04-01T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
776708,The Wheatlands,2023-04-01T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
776708,The Wheatlands,2023-04-01T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
776708,The Wheatlands,2023-04-01T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
776708,The Wheatlands,2023-04-01T13:30:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-04-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
776708,The Wheatlands,2023-04-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
776708,The Wheatlands,2023-04-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.7
776708,The Wheatlands,2023-04-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-04-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-04-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.09
776708,The Wheatlands,2023-04-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.67
776708,The Wheatlands,2023-04-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.9
776708,The Wheatlands,2023-04-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
776708,The Wheatlands,2023-04-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
776708,The Wheatlands,2023-04-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
776708,The Wheatlands,2023-04-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
776708,The Wheatlands,2023-04-01T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-04-01T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-01T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-01T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
776708,The Wheatlands,2023-04-01T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
776708,The Wheatlands,2023-04-01T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
776708,The Wheatlands,2023-04-01T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776708,The Wheatlands,2023-04-01T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
776708,The Wheatlands,2023-04-01T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
776708,The Wheatlands,2023-04-01T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
776708,The Wheatlands,2023-04-01T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-04-01T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-01T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-01T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
776708,The Wheatlands,2023-04-01T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.24
776708,The Wheatlands,2023-04-01T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
776708,The Wheatlands,2023-04-01T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
776708,The Wheatlands,2023-04-01T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-04-01T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
776708,The Wheatlands,2023-04-01T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
776708,The Wheatlands,2023-04-01T13:20:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-04-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
776708,The Wheatlands,2023-04-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
776708,The Wheatlands,2023-04-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-04-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
776708,The Wheatlands,2023-04-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-04-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-04-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776708,The Wheatlands,2023-04-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.5
776708,The Wheatlands,2023-04-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.75
776708,The Wheatlands,2023-04-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.11
776708,The Wheatlands,2023-04-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
776708,The Wheatlands,2023-04-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
776708,The Wheatlands,2023-04-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
776708,The Wheatlands,2023-04-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
776708,The Wheatlands,2023-04-01T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-04-01T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-01T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-01T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
776708,The Wheatlands,2023-04-01T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.95
776708,The Wheatlands,2023-04-01T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
776708,The Wheatlands,2023-04-01T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776708,The Wheatlands,2023-04-01T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
776708,The Wheatlands,2023-04-01T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
776708,The Wheatlands,2023-04-01T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
776708,The Wheatlands,2023-04-01T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-04-01T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-01T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-01T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
776708,The Wheatlands,2023-04-01T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.67
776708,The Wheatlands,2023-04-01T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
776708,The Wheatlands,2023-04-01T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
776708,The Wheatlands,2023-04-01T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-04-01T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
776708,The Wheatlands,2023-04-01T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
776708,The Wheatlands,2023-04-01T13:10:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-04-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-04-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
776708,The Wheatlands,2023-04-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-04-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
776708,The Wheatlands,2023-04-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.29
776708,The Wheatlands,2023-04-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-04-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-04-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.48
776708,The Wheatlands,2023-04-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.62
776708,The Wheatlands,2023-04-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.15
776708,The Wheatlands,2023-04-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
776708,The Wheatlands,2023-04-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
776708,The Wheatlands,2023-04-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
776708,The Wheatlands,2023-04-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
776708,The Wheatlands,2023-04-01T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-04-01T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-01T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-01T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
776708,The Wheatlands,2023-04-01T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
776708,The Wheatlands,2023-04-01T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
776708,The Wheatlands,2023-04-01T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776708,The Wheatlands,2023-04-01T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
776708,The Wheatlands,2023-04-01T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
776708,The Wheatlands,2023-04-01T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
776708,The Wheatlands,2023-04-01T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-04-01T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-01T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-01T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
776708,The Wheatlands,2023-04-01T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.89
776708,The Wheatlands,2023-04-01T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
776708,The Wheatlands,2023-04-01T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
776708,The Wheatlands,2023-04-01T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776708,The Wheatlands,2023-04-01T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
776708,The Wheatlands,2023-04-01T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
776708,The Wheatlands,2023-04-01T13:00:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-04-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
776708,The Wheatlands,2023-04-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
776708,The Wheatlands,2023-04-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.66
776708,The Wheatlands,2023-04-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-04-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-04-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776708,The Wheatlands,2023-04-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.04
776708,The Wheatlands,2023-04-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.3
776708,The Wheatlands,2023-04-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.73
776708,The Wheatlands,2023-04-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
776708,The Wheatlands,2023-04-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
776708,The Wheatlands,2023-04-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
776708,The Wheatlands,2023-04-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
776708,The Wheatlands,2023-04-01T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776708,The Wheatlands,2023-04-01T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-01T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-01T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
776708,The Wheatlands,2023-04-01T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
776708,The Wheatlands,2023-04-01T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
776708,The Wheatlands,2023-04-01T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
776708,The Wheatlands,2023-04-01T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
776708,The Wheatlands,2023-04-01T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
776708,The Wheatlands,2023-04-01T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
776708,The Wheatlands,2023-04-01T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-04-01T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-01T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-01T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
776708,The Wheatlands,2023-04-01T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.4
776708,The Wheatlands,2023-04-01T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
776708,The Wheatlands,2023-04-01T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
776708,The Wheatlands,2023-04-01T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776708,The Wheatlands,2023-04-01T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
776708,The Wheatlands,2023-04-01T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
776708,The Wheatlands,2023-04-01T12:50:00.000+00:00,transformer,,Temperature,C,18.2
776708,The Wheatlands,2023-04-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-04-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
776708,The Wheatlands,2023-04-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
776708,The Wheatlands,2023-04-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
776708,The Wheatlands,2023-04-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-04-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-04-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-04-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.25
776708,The Wheatlands,2023-04-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.6
776708,The Wheatlands,2023-04-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.07
776708,The Wheatlands,2023-04-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
776708,The Wheatlands,2023-04-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
776708,The Wheatlands,2023-04-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
776708,The Wheatlands,2023-04-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
776708,The Wheatlands,2023-04-01T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-04-01T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-04-01T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-01T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
776708,The Wheatlands,2023-04-01T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
776708,The Wheatlands,2023-04-01T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
776708,The Wheatlands,2023-04-01T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
776708,The Wheatlands,2023-04-01T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
776708,The Wheatlands,2023-04-01T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
776708,The Wheatlands,2023-04-01T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
776708,The Wheatlands,2023-04-01T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-04-01T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-01T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-01T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
776708,The Wheatlands,2023-04-01T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.23
776708,The Wheatlands,2023-04-01T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
776708,The Wheatlands,2023-04-01T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
776708,The Wheatlands,2023-04-01T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
776708,The Wheatlands,2023-04-01T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
776708,The Wheatlands,2023-04-01T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
776708,The Wheatlands,2023-04-01T12:40:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-04-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-04-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
776708,The Wheatlands,2023-04-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-04-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
776708,The Wheatlands,2023-04-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-04-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
776708,The Wheatlands,2023-04-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-04-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-04-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-04-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.03
776708,The Wheatlands,2023-04-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.43
776708,The Wheatlands,2023-04-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.96
776708,The Wheatlands,2023-04-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
776708,The Wheatlands,2023-04-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
776708,The Wheatlands,2023-04-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
776708,The Wheatlands,2023-04-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
776708,The Wheatlands,2023-04-01T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776708,The Wheatlands,2023-04-01T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-04-01T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-04-01T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
776708,The Wheatlands,2023-04-01T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
776708,The Wheatlands,2023-04-01T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
776708,The Wheatlands,2023-04-01T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776708,The Wheatlands,2023-04-01T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
776708,The Wheatlands,2023-04-01T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
776708,The Wheatlands,2023-04-01T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
776708,The Wheatlands,2023-04-01T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-04-01T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-01T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-01T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
776708,The Wheatlands,2023-04-01T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
776708,The Wheatlands,2023-04-01T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
776708,The Wheatlands,2023-04-01T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
776708,The Wheatlands,2023-04-01T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
776708,The Wheatlands,2023-04-01T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
776708,The Wheatlands,2023-04-01T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
776708,The Wheatlands,2023-04-01T12:30:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-04-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-04-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
776708,The Wheatlands,2023-04-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-04-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
776708,The Wheatlands,2023-04-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
776708,The Wheatlands,2023-04-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-04-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-04-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-04-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.03
776708,The Wheatlands,2023-04-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.78
776708,The Wheatlands,2023-04-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.44
776708,The Wheatlands,2023-04-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
776708,The Wheatlands,2023-04-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
776708,The Wheatlands,2023-04-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
776708,The Wheatlands,2023-04-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
776708,The Wheatlands,2023-04-01T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-04-01T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-01T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-04-01T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
776708,The Wheatlands,2023-04-01T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.14
776708,The Wheatlands,2023-04-01T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
776708,The Wheatlands,2023-04-01T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776708,The Wheatlands,2023-04-01T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
776708,The Wheatlands,2023-04-01T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
776708,The Wheatlands,2023-04-01T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
776708,The Wheatlands,2023-04-01T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-04-01T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-01T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-04-01T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
776708,The Wheatlands,2023-04-01T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
776708,The Wheatlands,2023-04-01T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
776708,The Wheatlands,2023-04-01T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
776708,The Wheatlands,2023-04-01T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
776708,The Wheatlands,2023-04-01T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
776708,The Wheatlands,2023-04-01T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
776708,The Wheatlands,2023-04-01T12:20:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-04-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-04-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
776708,The Wheatlands,2023-04-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-04-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
776708,The Wheatlands,2023-04-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
776708,The Wheatlands,2023-04-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-04-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-04-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.67
776708,The Wheatlands,2023-04-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.85
776708,The Wheatlands,2023-04-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.7
776708,The Wheatlands,2023-04-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
776708,The Wheatlands,2023-04-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
776708,The Wheatlands,2023-04-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
776708,The Wheatlands,2023-04-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
776708,The Wheatlands,2023-04-01T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-04-01T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-04-01T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-04-01T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
776708,The Wheatlands,2023-04-01T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
776708,The Wheatlands,2023-04-01T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
776708,The Wheatlands,2023-04-01T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776708,The Wheatlands,2023-04-01T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
776708,The Wheatlands,2023-04-01T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
776708,The Wheatlands,2023-04-01T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
776708,The Wheatlands,2023-04-01T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
776708,The Wheatlands,2023-04-01T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-04-01T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-04-01T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
776708,The Wheatlands,2023-04-01T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
776708,The Wheatlands,2023-04-01T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
776708,The Wheatlands,2023-04-01T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
776708,The Wheatlands,2023-04-01T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
776708,The Wheatlands,2023-04-01T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
776708,The Wheatlands,2023-04-01T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
776708,The Wheatlands,2023-04-01T12:10:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-04-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-04-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
776708,The Wheatlands,2023-04-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-04-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
776708,The Wheatlands,2023-04-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
776708,The Wheatlands,2023-04-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-04-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-04-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-04-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.58
776708,The Wheatlands,2023-04-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.47
776708,The Wheatlands,2023-04-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.8
776708,The Wheatlands,2023-04-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
776708,The Wheatlands,2023-04-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
776708,The Wheatlands,2023-04-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
776708,The Wheatlands,2023-04-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
776708,The Wheatlands,2023-04-01T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776708,The Wheatlands,2023-04-01T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-04-01T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-01T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.58
776708,The Wheatlands,2023-04-01T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
776708,The Wheatlands,2023-04-01T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
776708,The Wheatlands,2023-04-01T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776708,The Wheatlands,2023-04-01T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
776708,The Wheatlands,2023-04-01T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
776708,The Wheatlands,2023-04-01T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
776708,The Wheatlands,2023-04-01T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-04-01T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-04-01T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-04-01T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
776708,The Wheatlands,2023-04-01T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
776708,The Wheatlands,2023-04-01T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.64
776708,The Wheatlands,2023-04-01T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
776708,The Wheatlands,2023-04-01T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
776708,The Wheatlands,2023-04-01T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
776708,The Wheatlands,2023-04-01T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
776708,The Wheatlands,2023-04-01T12:00:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-04-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-04-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.31
776708,The Wheatlands,2023-04-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-04-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
776708,The Wheatlands,2023-04-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-04-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.01
776708,The Wheatlands,2023-04-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-04-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-04-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.5
776708,The Wheatlands,2023-04-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.79
776708,The Wheatlands,2023-04-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.34
776708,The Wheatlands,2023-04-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
776708,The Wheatlands,2023-04-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
776708,The Wheatlands,2023-04-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
776708,The Wheatlands,2023-04-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
776708,The Wheatlands,2023-04-01T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-04-01T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
776708,The Wheatlands,2023-04-01T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-04-01T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.2
776708,The Wheatlands,2023-04-01T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.51
776708,The Wheatlands,2023-04-01T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
