Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
776708,The Wheatlands,2023-04-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
776708,The Wheatlands,2023-04-01T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-04-01T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-01T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-04-01T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
776708,The Wheatlands,2023-04-01T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
776708,The Wheatlands,2023-04-01T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
776708,The Wheatlands,2023-04-01T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
776708,The Wheatlands,2023-04-01T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
776708,The Wheatlands,2023-04-01T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
776708,The Wheatlands,2023-04-01T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
776708,The Wheatlands,2023-04-01T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-04-01T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-01T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-04-01T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
776708,The Wheatlands,2023-04-01T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
776708,The Wheatlands,2023-04-01T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
776708,The Wheatlands,2023-04-01T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
776708,The Wheatlands,2023-04-01T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
776708,The Wheatlands,2023-04-01T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
776708,The Wheatlands,2023-04-01T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
776708,The Wheatlands,2023-04-01T09:20:00.000+00:00,transformer,,Temperature,C,17.4
776708,The Wheatlands,2023-04-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-04-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.47
776708,The Wheatlands,2023-04-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-04-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.15
776708,The Wheatlands,2023-04-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.35
776708,The Wheatlands,2023-04-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
776708,The Wheatlands,2023-04-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-04-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.35
776708,The Wheatlands,2023-04-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.7
776708,The Wheatlands,2023-04-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.57
776708,The Wheatlands,2023-04-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
776708,The Wheatlands,2023-04-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
776708,The Wheatlands,2023-04-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
776708,The Wheatlands,2023-04-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
776708,The Wheatlands,2023-04-01T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-04-01T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-01T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-04-01T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
776708,The Wheatlands,2023-04-01T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
776708,The Wheatlands,2023-04-01T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
776708,The Wheatlands,2023-04-01T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776708,The Wheatlands,2023-04-01T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
776708,The Wheatlands,2023-04-01T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
776708,The Wheatlands,2023-04-01T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
776708,The Wheatlands,2023-04-01T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-04-01T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-04-01T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-01T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
776708,The Wheatlands,2023-04-01T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
776708,The Wheatlands,2023-04-01T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
776708,The Wheatlands,2023-04-01T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
776708,The Wheatlands,2023-04-01T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-04-01T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
776708,The Wheatlands,2023-04-01T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
776708,The Wheatlands,2023-04-01T09:10:00.000+00:00,transformer,,Temperature,C,17.5
776708,The Wheatlands,2023-04-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776708,The Wheatlands,2023-04-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.09
776708,The Wheatlands,2023-04-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-04-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
776708,The Wheatlands,2023-04-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.56
776708,The Wheatlands,2023-04-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-04-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-04-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-04-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.16
776708,The Wheatlands,2023-04-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.19
776708,The Wheatlands,2023-04-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.13
776708,The Wheatlands,2023-04-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
776708,The Wheatlands,2023-04-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
776708,The Wheatlands,2023-04-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
776708,The Wheatlands,2023-04-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
776708,The Wheatlands,2023-04-01T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-01T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-04-01T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-01T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
776708,The Wheatlands,2023-04-01T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
776708,The Wheatlands,2023-04-01T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.36
776708,The Wheatlands,2023-04-01T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
776708,The Wheatlands,2023-04-01T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
776708,The Wheatlands,2023-04-01T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
776708,The Wheatlands,2023-04-01T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
776708,The Wheatlands,2023-04-01T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-04-01T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-01T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-04-01T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
776708,The Wheatlands,2023-04-01T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
776708,The Wheatlands,2023-04-01T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
776708,The Wheatlands,2023-04-01T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
776708,The Wheatlands,2023-04-01T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
776708,The Wheatlands,2023-04-01T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
776708,The Wheatlands,2023-04-01T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
776708,The Wheatlands,2023-04-01T09:00:00.000+00:00,transformer,,Temperature,C,17.5
776708,The Wheatlands,2023-04-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776708,The Wheatlands,2023-04-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
776708,The Wheatlands,2023-04-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-04-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
776708,The Wheatlands,2023-04-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.83
776708,The Wheatlands,2023-04-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-04-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
776708,The Wheatlands,2023-04-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.8
776708,The Wheatlands,2023-04-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.47
776708,The Wheatlands,2023-04-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.58
776708,The Wheatlands,2023-04-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
776708,The Wheatlands,2023-04-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
776708,The Wheatlands,2023-04-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
776708,The Wheatlands,2023-04-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
776708,The Wheatlands,2023-04-01T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-01T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-04-01T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-01T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.87
776708,The Wheatlands,2023-04-01T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
776708,The Wheatlands,2023-04-01T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.31
776708,The Wheatlands,2023-04-01T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
776708,The Wheatlands,2023-04-01T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
776708,The Wheatlands,2023-04-01T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
776708,The Wheatlands,2023-04-01T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
776708,The Wheatlands,2023-04-01T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-04-01T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-01T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-04-01T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
776708,The Wheatlands,2023-04-01T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
776708,The Wheatlands,2023-04-01T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
776708,The Wheatlands,2023-04-01T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
776708,The Wheatlands,2023-04-01T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776708,The Wheatlands,2023-04-01T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
776708,The Wheatlands,2023-04-01T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
776708,The Wheatlands,2023-04-01T08:50:00.000+00:00,transformer,,Temperature,C,17.5
776708,The Wheatlands,2023-04-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-04-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
776708,The Wheatlands,2023-04-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-04-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
776708,The Wheatlands,2023-04-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
776708,The Wheatlands,2023-04-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
776708,The Wheatlands,2023-04-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-04-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.82
776708,The Wheatlands,2023-04-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
776708,The Wheatlands,2023-04-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.09
776708,The Wheatlands,2023-04-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
776708,The Wheatlands,2023-04-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
776708,The Wheatlands,2023-04-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
776708,The Wheatlands,2023-04-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
776708,The Wheatlands,2023-04-01T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-04-01T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-01T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-04-01T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.38
776708,The Wheatlands,2023-04-01T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
776708,The Wheatlands,2023-04-01T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
776708,The Wheatlands,2023-04-01T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
776708,The Wheatlands,2023-04-01T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
776708,The Wheatlands,2023-04-01T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
776708,The Wheatlands,2023-04-01T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
776708,The Wheatlands,2023-04-01T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-04-01T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-01T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-04-01T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
776708,The Wheatlands,2023-04-01T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.55
776708,The Wheatlands,2023-04-01T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
776708,The Wheatlands,2023-04-01T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
776708,The Wheatlands,2023-04-01T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
776708,The Wheatlands,2023-04-01T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
776708,The Wheatlands,2023-04-01T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
776708,The Wheatlands,2023-04-01T08:40:00.000+00:00,transformer,,Temperature,C,17.5
776708,The Wheatlands,2023-04-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776708,The Wheatlands,2023-04-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
776708,The Wheatlands,2023-04-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-04-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
776708,The Wheatlands,2023-04-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
776708,The Wheatlands,2023-04-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-04-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-04-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.6
776708,The Wheatlands,2023-04-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.89
776708,The Wheatlands,2023-04-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.55
776708,The Wheatlands,2023-04-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
776708,The Wheatlands,2023-04-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
776708,The Wheatlands,2023-04-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
776708,The Wheatlands,2023-04-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
776708,The Wheatlands,2023-04-01T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-01T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-01T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-01T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
776708,The Wheatlands,2023-04-01T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
776708,The Wheatlands,2023-04-01T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.89
776708,The Wheatlands,2023-04-01T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
776708,The Wheatlands,2023-04-01T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
776708,The Wheatlands,2023-04-01T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
776708,The Wheatlands,2023-04-01T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
776708,The Wheatlands,2023-04-01T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-04-01T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-01T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-01T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
776708,The Wheatlands,2023-04-01T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
776708,The Wheatlands,2023-04-01T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
776708,The Wheatlands,2023-04-01T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
776708,The Wheatlands,2023-04-01T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
776708,The Wheatlands,2023-04-01T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
776708,The Wheatlands,2023-04-01T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
776708,The Wheatlands,2023-04-01T08:30:00.000+00:00,transformer,,Temperature,C,17.5
776708,The Wheatlands,2023-04-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-04-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
776708,The Wheatlands,2023-04-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-04-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
776708,The Wheatlands,2023-04-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
776708,The Wheatlands,2023-04-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-04-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-04-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.66
776708,The Wheatlands,2023-04-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.93
776708,The Wheatlands,2023-04-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.24
776708,The Wheatlands,2023-04-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
776708,The Wheatlands,2023-04-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
776708,The Wheatlands,2023-04-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
776708,The Wheatlands,2023-04-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
776708,The Wheatlands,2023-04-01T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-04-01T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-04-01T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-04-01T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
776708,The Wheatlands,2023-04-01T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
776708,The Wheatlands,2023-04-01T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.44
776708,The Wheatlands,2023-04-01T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
776708,The Wheatlands,2023-04-01T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
776708,The Wheatlands,2023-04-01T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
776708,The Wheatlands,2023-04-01T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
776708,The Wheatlands,2023-04-01T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-04-01T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-04-01T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-01T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
776708,The Wheatlands,2023-04-01T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
776708,The Wheatlands,2023-04-01T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
776708,The Wheatlands,2023-04-01T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
776708,The Wheatlands,2023-04-01T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776708,The Wheatlands,2023-04-01T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
776708,The Wheatlands,2023-04-01T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
776708,The Wheatlands,2023-04-01T08:20:00.000+00:00,transformer,,Temperature,C,17.5
776708,The Wheatlands,2023-04-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-04-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
776708,The Wheatlands,2023-04-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-04-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
776708,The Wheatlands,2023-04-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
776708,The Wheatlands,2023-04-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-04-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-04-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-04-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.91
776708,The Wheatlands,2023-04-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.79
776708,The Wheatlands,2023-04-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.89
776708,The Wheatlands,2023-04-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
776708,The Wheatlands,2023-04-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
776708,The Wheatlands,2023-04-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
776708,The Wheatlands,2023-04-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
776708,The Wheatlands,2023-04-01T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-04-01T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-04-01T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-01T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
776708,The Wheatlands,2023-04-01T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
776708,The Wheatlands,2023-04-01T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.28
776708,The Wheatlands,2023-04-01T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
776708,The Wheatlands,2023-04-01T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
776708,The Wheatlands,2023-04-01T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
776708,The Wheatlands,2023-04-01T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
776708,The Wheatlands,2023-04-01T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-04-01T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-04-01T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-01T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
776708,The Wheatlands,2023-04-01T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
776708,The Wheatlands,2023-04-01T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
776708,The Wheatlands,2023-04-01T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
776708,The Wheatlands,2023-04-01T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
776708,The Wheatlands,2023-04-01T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
776708,The Wheatlands,2023-04-01T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
776708,The Wheatlands,2023-04-01T08:10:00.000+00:00,transformer,,Temperature,C,17.5
776708,The Wheatlands,2023-04-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
776708,The Wheatlands,2023-04-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
776708,The Wheatlands,2023-04-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-04-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
776708,The Wheatlands,2023-04-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.12
776708,The Wheatlands,2023-04-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-04-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-04-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
776708,The Wheatlands,2023-04-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.38
776708,The Wheatlands,2023-04-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.67
776708,The Wheatlands,2023-04-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.01
776708,The Wheatlands,2023-04-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
776708,The Wheatlands,2023-04-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
776708,The Wheatlands,2023-04-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
776708,The Wheatlands,2023-04-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
776708,The Wheatlands,2023-04-01T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-04-01T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-01T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-01T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
776708,The Wheatlands,2023-04-01T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.08
776708,The Wheatlands,2023-04-01T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.04
776708,The Wheatlands,2023-04-01T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
776708,The Wheatlands,2023-04-01T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
776708,The Wheatlands,2023-04-01T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
776708,The Wheatlands,2023-04-01T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
776708,The Wheatlands,2023-04-01T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-04-01T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-04-01T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-01T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
776708,The Wheatlands,2023-04-01T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
776708,The Wheatlands,2023-04-01T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
776708,The Wheatlands,2023-04-01T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
776708,The Wheatlands,2023-04-01T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776708,The Wheatlands,2023-04-01T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
776708,The Wheatlands,2023-04-01T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
776708,The Wheatlands,2023-04-01T08:00:00.000+00:00,transformer,,Temperature,C,17.5
776708,The Wheatlands,2023-04-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776708,The Wheatlands,2023-04-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
776708,The Wheatlands,2023-04-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-04-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
776708,The Wheatlands,2023-04-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
776708,The Wheatlands,2023-04-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-04-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-04-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.07
776708,The Wheatlands,2023-04-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.06
776708,The Wheatlands,2023-04-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.73
776708,The Wheatlands,2023-04-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
776708,The Wheatlands,2023-04-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
776708,The Wheatlands,2023-04-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
776708,The Wheatlands,2023-04-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
776708,The Wheatlands,2023-04-01T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-01T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-01T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-04-01T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
776708,The Wheatlands,2023-04-01T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.68
776708,The Wheatlands,2023-04-01T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.75
776708,The Wheatlands,2023-04-01T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
776708,The Wheatlands,2023-04-01T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
776708,The Wheatlands,2023-04-01T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
776708,The Wheatlands,2023-04-01T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
776708,The Wheatlands,2023-04-01T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-04-01T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-01T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-01T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
776708,The Wheatlands,2023-04-01T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
776708,The Wheatlands,2023-04-01T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
776708,The Wheatlands,2023-04-01T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
776708,The Wheatlands,2023-04-01T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
776708,The Wheatlands,2023-04-01T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
776708,The Wheatlands,2023-04-01T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
776708,The Wheatlands,2023-04-01T07:50:00.000+00:00,transformer,,Temperature,C,17.5
776708,The Wheatlands,2023-04-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776708,The Wheatlands,2023-04-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
776708,The Wheatlands,2023-04-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-04-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
776708,The Wheatlands,2023-04-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.14
776708,The Wheatlands,2023-04-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-04-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-04-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.76
776708,The Wheatlands,2023-04-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.59
776708,The Wheatlands,2023-04-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.99
776708,The Wheatlands,2023-04-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
776708,The Wheatlands,2023-04-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
776708,The Wheatlands,2023-04-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
776708,The Wheatlands,2023-04-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
776708,The Wheatlands,2023-04-01T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-01T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-04-01T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-04-01T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
776708,The Wheatlands,2023-04-01T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.49
776708,The Wheatlands,2023-04-01T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.72
776708,The Wheatlands,2023-04-01T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
776708,The Wheatlands,2023-04-01T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776708,The Wheatlands,2023-04-01T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
776708,The Wheatlands,2023-04-01T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
776708,The Wheatlands,2023-04-01T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-04-01T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-04-01T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-01T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
776708,The Wheatlands,2023-04-01T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
776708,The Wheatlands,2023-04-01T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
776708,The Wheatlands,2023-04-01T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
776708,The Wheatlands,2023-04-01T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776708,The Wheatlands,2023-04-01T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
776708,The Wheatlands,2023-04-01T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
776708,The Wheatlands,2023-04-01T07:40:00.000+00:00,transformer,,Temperature,C,17.5
776708,The Wheatlands,2023-04-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-04-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
776708,The Wheatlands,2023-04-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
776708,The Wheatlands,2023-04-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.01
776708,The Wheatlands,2023-04-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-04-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-04-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.5
776708,The Wheatlands,2023-04-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.62
776708,The Wheatlands,2023-04-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.1
776708,The Wheatlands,2023-04-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
776708,The Wheatlands,2023-04-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
776708,The Wheatlands,2023-04-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
776708,The Wheatlands,2023-04-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
776708,The Wheatlands,2023-04-01T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-04-01T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-01T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-04-01T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
776708,The Wheatlands,2023-04-01T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
776708,The Wheatlands,2023-04-01T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.9
776708,The Wheatlands,2023-04-01T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
776708,The Wheatlands,2023-04-01T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
776708,The Wheatlands,2023-04-01T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
776708,The Wheatlands,2023-04-01T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
776708,The Wheatlands,2023-04-01T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-04-01T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-04-01T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-01T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
776708,The Wheatlands,2023-04-01T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
776708,The Wheatlands,2023-04-01T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
776708,The Wheatlands,2023-04-01T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
776708,The Wheatlands,2023-04-01T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
776708,The Wheatlands,2023-04-01T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
776708,The Wheatlands,2023-04-01T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
776708,The Wheatlands,2023-04-01T07:30:00.000+00:00,transformer,,Temperature,C,17.5
776708,The Wheatlands,2023-04-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-04-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
776708,The Wheatlands,2023-04-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
776708,The Wheatlands,2023-04-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
776708,The Wheatlands,2023-04-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-04-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.14
776708,The Wheatlands,2023-04-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.59
776708,The Wheatlands,2023-04-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.19
776708,The Wheatlands,2023-04-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
776708,The Wheatlands,2023-04-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
776708,The Wheatlands,2023-04-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
776708,The Wheatlands,2023-04-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
776708,The Wheatlands,2023-04-01T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-04-01T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-01T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-04-01T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
776708,The Wheatlands,2023-04-01T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
776708,The Wheatlands,2023-04-01T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.1
776708,The Wheatlands,2023-04-01T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
776708,The Wheatlands,2023-04-01T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
776708,The Wheatlands,2023-04-01T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
776708,The Wheatlands,2023-04-01T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
776708,The Wheatlands,2023-04-01T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-04-01T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-01T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-01T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
776708,The Wheatlands,2023-04-01T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
776708,The Wheatlands,2023-04-01T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
776708,The Wheatlands,2023-04-01T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
776708,The Wheatlands,2023-04-01T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776708,The Wheatlands,2023-04-01T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
776708,The Wheatlands,2023-04-01T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
776708,The Wheatlands,2023-04-01T07:20:00.000+00:00,transformer,,Temperature,C,17.5
776708,The Wheatlands,2023-04-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-04-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.05
776708,The Wheatlands,2023-04-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-04-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
776708,The Wheatlands,2023-04-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.54
776708,The Wheatlands,2023-04-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-04-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-04-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-04-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.26
776708,The Wheatlands,2023-04-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.46
776708,The Wheatlands,2023-04-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.12
776708,The Wheatlands,2023-04-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
776708,The Wheatlands,2023-04-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
776708,The Wheatlands,2023-04-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
776708,The Wheatlands,2023-04-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
776708,The Wheatlands,2023-04-01T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-04-01T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-04-01T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-04-01T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
776708,The Wheatlands,2023-04-01T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
776708,The Wheatlands,2023-04-01T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
776708,The Wheatlands,2023-04-01T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
776708,The Wheatlands,2023-04-01T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
776708,The Wheatlands,2023-04-01T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
776708,The Wheatlands,2023-04-01T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
776708,The Wheatlands,2023-04-01T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-04-01T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-01T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-01T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
776708,The Wheatlands,2023-04-01T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
776708,The Wheatlands,2023-04-01T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
776708,The Wheatlands,2023-04-01T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
776708,The Wheatlands,2023-04-01T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
776708,The Wheatlands,2023-04-01T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
776708,The Wheatlands,2023-04-01T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
776708,The Wheatlands,2023-04-01T07:10:00.000+00:00,transformer,,Temperature,C,17.5
776708,The Wheatlands,2023-04-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-04-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.44
776708,The Wheatlands,2023-04-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-04-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
776708,The Wheatlands,2023-04-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.74
776708,The Wheatlands,2023-04-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-04-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.48
776708,The Wheatlands,2023-04-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.73
776708,The Wheatlands,2023-04-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.81
776708,The Wheatlands,2023-04-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
776708,The Wheatlands,2023-04-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
776708,The Wheatlands,2023-04-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
776708,The Wheatlands,2023-04-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
776708,The Wheatlands,2023-04-01T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-04-01T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-01T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-01T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
776708,The Wheatlands,2023-04-01T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
776708,The Wheatlands,2023-04-01T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
776708,The Wheatlands,2023-04-01T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
776708,The Wheatlands,2023-04-01T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
776708,The Wheatlands,2023-04-01T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
776708,The Wheatlands,2023-04-01T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
776708,The Wheatlands,2023-04-01T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-04-01T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-01T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-01T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
776708,The Wheatlands,2023-04-01T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
776708,The Wheatlands,2023-04-01T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
776708,The Wheatlands,2023-04-01T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
776708,The Wheatlands,2023-04-01T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776708,The Wheatlands,2023-04-01T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
776708,The Wheatlands,2023-04-01T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
776708,The Wheatlands,2023-04-01T07:00:00.000+00:00,transformer,,Temperature,C,17.5
776708,The Wheatlands,2023-04-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-04-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
776708,The Wheatlands,2023-04-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-04-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
776708,The Wheatlands,2023-04-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
