Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.56
776708,The Wheatlands,2023-04-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-04-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-04-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.7
776708,The Wheatlands,2023-04-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.8
776708,The Wheatlands,2023-04-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.83
776708,The Wheatlands,2023-04-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
776708,The Wheatlands,2023-04-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
776708,The Wheatlands,2023-04-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
776708,The Wheatlands,2023-04-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
776708,The Wheatlands,2023-04-01T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-01T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-04-01T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-01T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
776708,The Wheatlands,2023-04-01T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
776708,The Wheatlands,2023-04-01T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
776708,The Wheatlands,2023-04-01T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776708,The Wheatlands,2023-04-01T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
776708,The Wheatlands,2023-04-01T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
776708,The Wheatlands,2023-04-01T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
776708,The Wheatlands,2023-04-01T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-04-01T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-01T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-04-01T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
776708,The Wheatlands,2023-04-01T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
776708,The Wheatlands,2023-04-01T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
776708,The Wheatlands,2023-04-01T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
776708,The Wheatlands,2023-04-01T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776708,The Wheatlands,2023-04-01T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
776708,The Wheatlands,2023-04-01T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
776708,The Wheatlands,2023-04-01T06:50:00.000+00:00,transformer,,Temperature,C,17.5
776708,The Wheatlands,2023-04-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
776708,The Wheatlands,2023-04-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
776708,The Wheatlands,2023-04-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
776708,The Wheatlands,2023-04-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-04-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.35
776708,The Wheatlands,2023-04-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.22
776708,The Wheatlands,2023-04-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.47
776708,The Wheatlands,2023-04-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
776708,The Wheatlands,2023-04-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
776708,The Wheatlands,2023-04-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
776708,The Wheatlands,2023-04-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
776708,The Wheatlands,2023-04-01T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-01T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-01T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-04-01T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
776708,The Wheatlands,2023-04-01T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
776708,The Wheatlands,2023-04-01T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
776708,The Wheatlands,2023-04-01T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776708,The Wheatlands,2023-04-01T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
776708,The Wheatlands,2023-04-01T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
776708,The Wheatlands,2023-04-01T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
776708,The Wheatlands,2023-04-01T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-04-01T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-01T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-01T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
776708,The Wheatlands,2023-04-01T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
776708,The Wheatlands,2023-04-01T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
776708,The Wheatlands,2023-04-01T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
776708,The Wheatlands,2023-04-01T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
776708,The Wheatlands,2023-04-01T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
776708,The Wheatlands,2023-04-01T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
776708,The Wheatlands,2023-04-01T06:40:00.000+00:00,transformer,,Temperature,C,17.5
776708,The Wheatlands,2023-04-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
776708,The Wheatlands,2023-04-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
776708,The Wheatlands,2023-04-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.5
776708,The Wheatlands,2023-04-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-04-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776708,The Wheatlands,2023-04-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.68
776708,The Wheatlands,2023-04-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.27
776708,The Wheatlands,2023-04-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.45
776708,The Wheatlands,2023-04-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
776708,The Wheatlands,2023-04-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
776708,The Wheatlands,2023-04-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
776708,The Wheatlands,2023-04-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
776708,The Wheatlands,2023-04-01T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-04-01T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-01T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-04-01T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
776708,The Wheatlands,2023-04-01T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
776708,The Wheatlands,2023-04-01T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
776708,The Wheatlands,2023-04-01T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776708,The Wheatlands,2023-04-01T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
776708,The Wheatlands,2023-04-01T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
776708,The Wheatlands,2023-04-01T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
776708,The Wheatlands,2023-04-01T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
776708,The Wheatlands,2023-04-01T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-01T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-04-01T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
776708,The Wheatlands,2023-04-01T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
776708,The Wheatlands,2023-04-01T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
776708,The Wheatlands,2023-04-01T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
776708,The Wheatlands,2023-04-01T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776708,The Wheatlands,2023-04-01T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
776708,The Wheatlands,2023-04-01T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
776708,The Wheatlands,2023-04-01T06:30:00.000+00:00,transformer,,Temperature,C,17.5
776708,The Wheatlands,2023-04-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
776708,The Wheatlands,2023-04-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
776708,The Wheatlands,2023-04-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
776708,The Wheatlands,2023-04-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-04-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-04-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-04-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.86
776708,The Wheatlands,2023-04-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.14
776708,The Wheatlands,2023-04-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.7
776708,The Wheatlands,2023-04-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
776708,The Wheatlands,2023-04-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
776708,The Wheatlands,2023-04-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
776708,The Wheatlands,2023-04-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
776708,The Wheatlands,2023-04-01T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-01T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-01T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-04-01T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.52
776708,The Wheatlands,2023-04-01T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
776708,The Wheatlands,2023-04-01T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
776708,The Wheatlands,2023-04-01T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776708,The Wheatlands,2023-04-01T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
776708,The Wheatlands,2023-04-01T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
776708,The Wheatlands,2023-04-01T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
776708,The Wheatlands,2023-04-01T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-04-01T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-01T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-01T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
776708,The Wheatlands,2023-04-01T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
776708,The Wheatlands,2023-04-01T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
776708,The Wheatlands,2023-04-01T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
776708,The Wheatlands,2023-04-01T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
776708,The Wheatlands,2023-04-01T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
776708,The Wheatlands,2023-04-01T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
776708,The Wheatlands,2023-04-01T06:20:00.000+00:00,transformer,,Temperature,C,17.6
776708,The Wheatlands,2023-04-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
776708,The Wheatlands,2023-04-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
776708,The Wheatlands,2023-04-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-04-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
776708,The Wheatlands,2023-04-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-04-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776708,The Wheatlands,2023-04-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.69
776708,The Wheatlands,2023-04-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.82
776708,The Wheatlands,2023-04-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.83
776708,The Wheatlands,2023-04-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
776708,The Wheatlands,2023-04-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
776708,The Wheatlands,2023-04-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
776708,The Wheatlands,2023-04-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
776708,The Wheatlands,2023-04-01T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-01T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-01T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-04-01T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
776708,The Wheatlands,2023-04-01T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
776708,The Wheatlands,2023-04-01T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
776708,The Wheatlands,2023-04-01T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776708,The Wheatlands,2023-04-01T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
776708,The Wheatlands,2023-04-01T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
776708,The Wheatlands,2023-04-01T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
776708,The Wheatlands,2023-04-01T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-04-01T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-01T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-04-01T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
776708,The Wheatlands,2023-04-01T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
776708,The Wheatlands,2023-04-01T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
776708,The Wheatlands,2023-04-01T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
776708,The Wheatlands,2023-04-01T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
776708,The Wheatlands,2023-04-01T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
776708,The Wheatlands,2023-04-01T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
776708,The Wheatlands,2023-04-01T06:10:00.000+00:00,transformer,,Temperature,C,17.6
776708,The Wheatlands,2023-04-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
776708,The Wheatlands,2023-04-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
776708,The Wheatlands,2023-04-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
776708,The Wheatlands,2023-04-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-04-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-04-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.83
776708,The Wheatlands,2023-04-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.74
776708,The Wheatlands,2023-04-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.47
776708,The Wheatlands,2023-04-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
776708,The Wheatlands,2023-04-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
776708,The Wheatlands,2023-04-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
776708,The Wheatlands,2023-04-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
776708,The Wheatlands,2023-04-01T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-01T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-01T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-01T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
776708,The Wheatlands,2023-04-01T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
776708,The Wheatlands,2023-04-01T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
776708,The Wheatlands,2023-04-01T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776708,The Wheatlands,2023-04-01T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
776708,The Wheatlands,2023-04-01T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
776708,The Wheatlands,2023-04-01T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
776708,The Wheatlands,2023-04-01T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-04-01T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-01T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-01T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
776708,The Wheatlands,2023-04-01T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
776708,The Wheatlands,2023-04-01T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
776708,The Wheatlands,2023-04-01T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
776708,The Wheatlands,2023-04-01T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
776708,The Wheatlands,2023-04-01T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
776708,The Wheatlands,2023-04-01T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
776708,The Wheatlands,2023-04-01T06:00:00.000+00:00,transformer,,Temperature,C,17.6
776708,The Wheatlands,2023-04-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
776708,The Wheatlands,2023-04-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
776708,The Wheatlands,2023-04-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
776708,The Wheatlands,2023-04-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-04-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-04-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.96
776708,The Wheatlands,2023-04-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.51
776708,The Wheatlands,2023-04-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.75
776708,The Wheatlands,2023-04-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
776708,The Wheatlands,2023-04-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
776708,The Wheatlands,2023-04-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
776708,The Wheatlands,2023-04-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
776708,The Wheatlands,2023-04-01T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-01T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-01T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-04-01T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
776708,The Wheatlands,2023-04-01T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
776708,The Wheatlands,2023-04-01T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
776708,The Wheatlands,2023-04-01T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
776708,The Wheatlands,2023-04-01T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
776708,The Wheatlands,2023-04-01T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
776708,The Wheatlands,2023-04-01T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
776708,The Wheatlands,2023-04-01T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-04-01T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-01T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-01T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
776708,The Wheatlands,2023-04-01T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
776708,The Wheatlands,2023-04-01T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
776708,The Wheatlands,2023-04-01T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
776708,The Wheatlands,2023-04-01T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
776708,The Wheatlands,2023-04-01T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
776708,The Wheatlands,2023-04-01T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
776708,The Wheatlands,2023-04-01T05:50:00.000+00:00,transformer,,Temperature,C,17.6
776708,The Wheatlands,2023-04-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
776708,The Wheatlands,2023-04-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
776708,The Wheatlands,2023-04-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-04-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
776708,The Wheatlands,2023-04-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-04-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776708,The Wheatlands,2023-04-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.89
776708,The Wheatlands,2023-04-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.58
776708,The Wheatlands,2023-04-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.91
776708,The Wheatlands,2023-04-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
776708,The Wheatlands,2023-04-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
776708,The Wheatlands,2023-04-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
776708,The Wheatlands,2023-04-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
776708,The Wheatlands,2023-04-01T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-01T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-04-01T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-01T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
776708,The Wheatlands,2023-04-01T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
776708,The Wheatlands,2023-04-01T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
776708,The Wheatlands,2023-04-01T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776708,The Wheatlands,2023-04-01T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
776708,The Wheatlands,2023-04-01T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
776708,The Wheatlands,2023-04-01T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
776708,The Wheatlands,2023-04-01T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
776708,The Wheatlands,2023-04-01T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-01T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-01T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
776708,The Wheatlands,2023-04-01T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
776708,The Wheatlands,2023-04-01T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
776708,The Wheatlands,2023-04-01T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
776708,The Wheatlands,2023-04-01T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776708,The Wheatlands,2023-04-01T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
776708,The Wheatlands,2023-04-01T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
776708,The Wheatlands,2023-04-01T05:40:00.000+00:00,transformer,,Temperature,C,17.6
776708,The Wheatlands,2023-04-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
776708,The Wheatlands,2023-04-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
776708,The Wheatlands,2023-04-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-04-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
776708,The Wheatlands,2023-04-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
776708,The Wheatlands,2023-04-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-04-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.9
776708,The Wheatlands,2023-04-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.02
776708,The Wheatlands,2023-04-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.13
776708,The Wheatlands,2023-04-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
776708,The Wheatlands,2023-04-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
776708,The Wheatlands,2023-04-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
776708,The Wheatlands,2023-04-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
776708,The Wheatlands,2023-04-01T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-04-01T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-01T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-01T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
776708,The Wheatlands,2023-04-01T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
776708,The Wheatlands,2023-04-01T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
776708,The Wheatlands,2023-04-01T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776708,The Wheatlands,2023-04-01T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
776708,The Wheatlands,2023-04-01T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
776708,The Wheatlands,2023-04-01T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
776708,The Wheatlands,2023-04-01T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-04-01T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-01T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-01T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
776708,The Wheatlands,2023-04-01T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
776708,The Wheatlands,2023-04-01T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
776708,The Wheatlands,2023-04-01T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
776708,The Wheatlands,2023-04-01T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
776708,The Wheatlands,2023-04-01T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
776708,The Wheatlands,2023-04-01T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
776708,The Wheatlands,2023-04-01T05:30:00.000+00:00,transformer,,Temperature,C,17.7
776708,The Wheatlands,2023-04-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
776708,The Wheatlands,2023-04-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776708,The Wheatlands,2023-04-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
776708,The Wheatlands,2023-04-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-04-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
776708,The Wheatlands,2023-04-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-04-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-04-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.76
776708,The Wheatlands,2023-04-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.32
776708,The Wheatlands,2023-04-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.22
776708,The Wheatlands,2023-04-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
776708,The Wheatlands,2023-04-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
776708,The Wheatlands,2023-04-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
776708,The Wheatlands,2023-04-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
776708,The Wheatlands,2023-04-01T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-01T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-01T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-01T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
776708,The Wheatlands,2023-04-01T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
776708,The Wheatlands,2023-04-01T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.3
776708,The Wheatlands,2023-04-01T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776708,The Wheatlands,2023-04-01T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
776708,The Wheatlands,2023-04-01T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
776708,The Wheatlands,2023-04-01T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
776708,The Wheatlands,2023-04-01T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-04-01T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-04-01T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-01T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
776708,The Wheatlands,2023-04-01T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
776708,The Wheatlands,2023-04-01T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
776708,The Wheatlands,2023-04-01T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
776708,The Wheatlands,2023-04-01T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776708,The Wheatlands,2023-04-01T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
776708,The Wheatlands,2023-04-01T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
776708,The Wheatlands,2023-04-01T05:20:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-04-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.85
776708,The Wheatlands,2023-04-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776708,The Wheatlands,2023-04-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
776708,The Wheatlands,2023-04-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776708,The Wheatlands,2023-04-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.77
776708,The Wheatlands,2023-04-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-04-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776708,The Wheatlands,2023-04-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.34
776708,The Wheatlands,2023-04-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
776708,The Wheatlands,2023-04-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.21
776708,The Wheatlands,2023-04-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
776708,The Wheatlands,2023-04-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
776708,The Wheatlands,2023-04-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
776708,The Wheatlands,2023-04-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
776708,The Wheatlands,2023-04-01T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-01T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-01T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-01T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
776708,The Wheatlands,2023-04-01T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
776708,The Wheatlands,2023-04-01T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
776708,The Wheatlands,2023-04-01T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
776708,The Wheatlands,2023-04-01T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
776708,The Wheatlands,2023-04-01T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
776708,The Wheatlands,2023-04-01T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
776708,The Wheatlands,2023-04-01T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-04-01T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-01T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-01T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
776708,The Wheatlands,2023-04-01T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
776708,The Wheatlands,2023-04-01T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
776708,The Wheatlands,2023-04-01T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
776708,The Wheatlands,2023-04-01T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776708,The Wheatlands,2023-04-01T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776708,The Wheatlands,2023-04-01T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
776708,The Wheatlands,2023-04-01T05:10:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-04-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776708,The Wheatlands,2023-04-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
776708,The Wheatlands,2023-04-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776708,The Wheatlands,2023-04-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
776708,The Wheatlands,2023-04-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776708,The Wheatlands,2023-04-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.27
776708,The Wheatlands,2023-04-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-04-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-04-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-04-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.5
776708,The Wheatlands,2023-04-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.8
776708,The Wheatlands,2023-04-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.74
776708,The Wheatlands,2023-04-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,19.0
776708,The Wheatlands,2023-04-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
776708,The Wheatlands,2023-04-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
776708,The Wheatlands,2023-04-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
776708,The Wheatlands,2023-04-01T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-01T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-01T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-04-01T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
776708,The Wheatlands,2023-04-01T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
776708,The Wheatlands,2023-04-01T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
776708,The Wheatlands,2023-04-01T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
776708,The Wheatlands,2023-04-01T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
776708,The Wheatlands,2023-04-01T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
776708,The Wheatlands,2023-04-01T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
776708,The Wheatlands,2023-04-01T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-04-01T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-01T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-04-01T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
776708,The Wheatlands,2023-04-01T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
776708,The Wheatlands,2023-04-01T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
776708,The Wheatlands,2023-04-01T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
776708,The Wheatlands,2023-04-01T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
776708,The Wheatlands,2023-04-01T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776708,The Wheatlands,2023-04-01T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
776708,The Wheatlands,2023-04-01T05:00:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-04-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776708,The Wheatlands,2023-04-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
776708,The Wheatlands,2023-04-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776708,The Wheatlands,2023-04-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
776708,The Wheatlands,2023-04-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776708,The Wheatlands,2023-04-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
776708,The Wheatlands,2023-04-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-04-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-04-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.3
776708,The Wheatlands,2023-04-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.53
776708,The Wheatlands,2023-04-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.73
776708,The Wheatlands,2023-04-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,19.2
776708,The Wheatlands,2023-04-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
776708,The Wheatlands,2023-04-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
776708,The Wheatlands,2023-04-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
776708,The Wheatlands,2023-04-01T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-01T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-01T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-01T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
776708,The Wheatlands,2023-04-01T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
776708,The Wheatlands,2023-04-01T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
776708,The Wheatlands,2023-04-01T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
776708,The Wheatlands,2023-04-01T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776708,The Wheatlands,2023-04-01T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
776708,The Wheatlands,2023-04-01T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
776708,The Wheatlands,2023-04-01T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
776708,The Wheatlands,2023-04-01T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-04-01T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-01T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
776708,The Wheatlands,2023-04-01T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
776708,The Wheatlands,2023-04-01T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
776708,The Wheatlands,2023-04-01T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
776708,The Wheatlands,2023-04-01T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776708,The Wheatlands,2023-04-01T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
776708,The Wheatlands,2023-04-01T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
776708,The Wheatlands,2023-04-01T04:50:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-04-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776708,The Wheatlands,2023-04-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
776708,The Wheatlands,2023-04-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776708,The Wheatlands,2023-04-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
776708,The Wheatlands,2023-04-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776708,The Wheatlands,2023-04-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
776708,The Wheatlands,2023-04-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-04-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776708,The Wheatlands,2023-04-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.46
776708,The Wheatlands,2023-04-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.32
776708,The Wheatlands,2023-04-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.03
776708,The Wheatlands,2023-04-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,19.1
776708,The Wheatlands,2023-04-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
776708,The Wheatlands,2023-04-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
776708,The Wheatlands,2023-04-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
776708,The Wheatlands,2023-04-01T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-01T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-04-01T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-04-01T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
776708,The Wheatlands,2023-04-01T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
776708,The Wheatlands,2023-04-01T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
776708,The Wheatlands,2023-04-01T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776708,The Wheatlands,2023-04-01T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
776708,The Wheatlands,2023-04-01T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
776708,The Wheatlands,2023-04-01T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
776708,The Wheatlands,2023-04-01T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
776708,The Wheatlands,2023-04-01T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-01T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-01T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
776708,The Wheatlands,2023-04-01T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
776708,The Wheatlands,2023-04-01T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
776708,The Wheatlands,2023-04-01T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
776708,The Wheatlands,2023-04-01T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776708,The Wheatlands,2023-04-01T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
776708,The Wheatlands,2023-04-01T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
776708,The Wheatlands,2023-04-01T04:40:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-04-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776708,The Wheatlands,2023-04-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
776708,The Wheatlands,2023-04-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776708,The Wheatlands,2023-04-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
776708,The Wheatlands,2023-04-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776708,The Wheatlands,2023-04-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
776708,The Wheatlands,2023-04-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-04-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776708,The Wheatlands,2023-04-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.29
776708,The Wheatlands,2023-04-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.21
776708,The Wheatlands,2023-04-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.1
776708,The Wheatlands,2023-04-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,20.5
776708,The Wheatlands,2023-04-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
776708,The Wheatlands,2023-04-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
776708,The Wheatlands,2023-04-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
776708,The Wheatlands,2023-04-01T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-01T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-01T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-04-01T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
776708,The Wheatlands,2023-04-01T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
776708,The Wheatlands,2023-04-01T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.77
776708,The Wheatlands,2023-04-01T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776708,The Wheatlands,2023-04-01T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776708,The Wheatlands,2023-04-01T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
776708,The Wheatlands,2023-04-01T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
776708,The Wheatlands,2023-04-01T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-04-01T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-01T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-01T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
776708,The Wheatlands,2023-04-01T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
776708,The Wheatlands,2023-04-01T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
776708,The Wheatlands,2023-04-01T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
776708,The Wheatlands,2023-04-01T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
