Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.93
776708,The Wheatlands,2023-04-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.35
776708,The Wheatlands,2023-04-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.66
776708,The Wheatlands,2023-04-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-04-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-04-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
776708,The Wheatlands,2023-04-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.6
776708,The Wheatlands,2023-04-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.73
776708,The Wheatlands,2023-04-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.88
776708,The Wheatlands,2023-04-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
776708,The Wheatlands,2023-04-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
776708,The Wheatlands,2023-04-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
776708,The Wheatlands,2023-04-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
776708,The Wheatlands,2023-04-02T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-04-02T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-02T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-04-02T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.61
776708,The Wheatlands,2023-04-02T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
776708,The Wheatlands,2023-04-02T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.74
776708,The Wheatlands,2023-04-02T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
776708,The Wheatlands,2023-04-02T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
776708,The Wheatlands,2023-04-02T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
776708,The Wheatlands,2023-04-02T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
776708,The Wheatlands,2023-04-02T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-04-02T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-04-02T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-04-02T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
776708,The Wheatlands,2023-04-02T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
776708,The Wheatlands,2023-04-02T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
776708,The Wheatlands,2023-04-02T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
776708,The Wheatlands,2023-04-02T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
776708,The Wheatlands,2023-04-02T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
776708,The Wheatlands,2023-04-02T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
776708,The Wheatlands,2023-04-02T18:30:00.000+00:00,transformer,,Temperature,C,17.4
776708,The Wheatlands,2023-04-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.35
776708,The Wheatlands,2023-04-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.83
776708,The Wheatlands,2023-04-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.04
776708,The Wheatlands,2023-04-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-04-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
776708,The Wheatlands,2023-04-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.71
776708,The Wheatlands,2023-04-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.68
776708,The Wheatlands,2023-04-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.42
776708,The Wheatlands,2023-04-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
776708,The Wheatlands,2023-04-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
776708,The Wheatlands,2023-04-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
776708,The Wheatlands,2023-04-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
776708,The Wheatlands,2023-04-02T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-04-02T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-02T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-04-02T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.74
776708,The Wheatlands,2023-04-02T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
776708,The Wheatlands,2023-04-02T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.26
776708,The Wheatlands,2023-04-02T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
776708,The Wheatlands,2023-04-02T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
776708,The Wheatlands,2023-04-02T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
776708,The Wheatlands,2023-04-02T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
776708,The Wheatlands,2023-04-02T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-04-02T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
776708,The Wheatlands,2023-04-02T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-02T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
776708,The Wheatlands,2023-04-02T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
776708,The Wheatlands,2023-04-02T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
776708,The Wheatlands,2023-04-02T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
776708,The Wheatlands,2023-04-02T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
776708,The Wheatlands,2023-04-02T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
776708,The Wheatlands,2023-04-02T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
776708,The Wheatlands,2023-04-02T18:20:00.000+00:00,transformer,,Temperature,C,17.4
776708,The Wheatlands,2023-04-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
776708,The Wheatlands,2023-04-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
776708,The Wheatlands,2023-04-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.29
776708,The Wheatlands,2023-04-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-04-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-04-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-04-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.25
776708,The Wheatlands,2023-04-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.2
776708,The Wheatlands,2023-04-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.23
776708,The Wheatlands,2023-04-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
776708,The Wheatlands,2023-04-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
776708,The Wheatlands,2023-04-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
776708,The Wheatlands,2023-04-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
776708,The Wheatlands,2023-04-02T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-04-02T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-04-02T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-04-02T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.92
776708,The Wheatlands,2023-04-02T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
776708,The Wheatlands,2023-04-02T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.21
776708,The Wheatlands,2023-04-02T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
776708,The Wheatlands,2023-04-02T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
776708,The Wheatlands,2023-04-02T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
776708,The Wheatlands,2023-04-02T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
776708,The Wheatlands,2023-04-02T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-04-02T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
776708,The Wheatlands,2023-04-02T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-02T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
776708,The Wheatlands,2023-04-02T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.85
776708,The Wheatlands,2023-04-02T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
776708,The Wheatlands,2023-04-02T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
776708,The Wheatlands,2023-04-02T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
776708,The Wheatlands,2023-04-02T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
776708,The Wheatlands,2023-04-02T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
776708,The Wheatlands,2023-04-02T18:10:00.000+00:00,transformer,,Temperature,C,17.4
776708,The Wheatlands,2023-04-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
776708,The Wheatlands,2023-04-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
776708,The Wheatlands,2023-04-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.0
776708,The Wheatlands,2023-04-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776708,The Wheatlands,2023-04-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.21
776708,The Wheatlands,2023-04-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.88
776708,The Wheatlands,2023-04-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.47
776708,The Wheatlands,2023-04-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
776708,The Wheatlands,2023-04-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
776708,The Wheatlands,2023-04-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
776708,The Wheatlands,2023-04-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
776708,The Wheatlands,2023-04-02T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-04-02T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-02T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-04-02T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.13
776708,The Wheatlands,2023-04-02T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
776708,The Wheatlands,2023-04-02T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.59
776708,The Wheatlands,2023-04-02T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
776708,The Wheatlands,2023-04-02T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
776708,The Wheatlands,2023-04-02T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
776708,The Wheatlands,2023-04-02T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
776708,The Wheatlands,2023-04-02T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-04-02T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
776708,The Wheatlands,2023-04-02T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-02T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
776708,The Wheatlands,2023-04-02T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.42
776708,The Wheatlands,2023-04-02T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
776708,The Wheatlands,2023-04-02T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
776708,The Wheatlands,2023-04-02T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
776708,The Wheatlands,2023-04-02T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
776708,The Wheatlands,2023-04-02T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
776708,The Wheatlands,2023-04-02T18:00:00.000+00:00,transformer,,Temperature,C,17.4
776708,The Wheatlands,2023-04-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
776708,The Wheatlands,2023-04-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
776708,The Wheatlands,2023-04-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.89
776708,The Wheatlands,2023-04-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-04-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
776708,The Wheatlands,2023-04-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.79
776708,The Wheatlands,2023-04-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.58
776708,The Wheatlands,2023-04-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.15
776708,The Wheatlands,2023-04-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
776708,The Wheatlands,2023-04-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
776708,The Wheatlands,2023-04-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
776708,The Wheatlands,2023-04-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
776708,The Wheatlands,2023-04-02T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-04-02T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-02T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-04-02T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.15
776708,The Wheatlands,2023-04-02T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
776708,The Wheatlands,2023-04-02T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.03
776708,The Wheatlands,2023-04-02T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
776708,The Wheatlands,2023-04-02T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
776708,The Wheatlands,2023-04-02T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
776708,The Wheatlands,2023-04-02T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
776708,The Wheatlands,2023-04-02T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-04-02T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
776708,The Wheatlands,2023-04-02T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-02T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
776708,The Wheatlands,2023-04-02T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
776708,The Wheatlands,2023-04-02T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.43
776708,The Wheatlands,2023-04-02T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
776708,The Wheatlands,2023-04-02T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
776708,The Wheatlands,2023-04-02T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
776708,The Wheatlands,2023-04-02T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
776708,The Wheatlands,2023-04-02T17:50:00.000+00:00,transformer,,Temperature,C,17.4
776708,The Wheatlands,2023-04-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
776708,The Wheatlands,2023-04-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
776708,The Wheatlands,2023-04-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.17
776708,The Wheatlands,2023-04-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-04-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
776708,The Wheatlands,2023-04-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.22
776708,The Wheatlands,2023-04-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.06
776708,The Wheatlands,2023-04-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.47
776708,The Wheatlands,2023-04-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
776708,The Wheatlands,2023-04-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
776708,The Wheatlands,2023-04-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
776708,The Wheatlands,2023-04-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
776708,The Wheatlands,2023-04-02T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-02T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-02T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-04-02T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
776708,The Wheatlands,2023-04-02T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
776708,The Wheatlands,2023-04-02T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.37
776708,The Wheatlands,2023-04-02T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
776708,The Wheatlands,2023-04-02T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
776708,The Wheatlands,2023-04-02T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
776708,The Wheatlands,2023-04-02T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
776708,The Wheatlands,2023-04-02T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-04-02T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
776708,The Wheatlands,2023-04-02T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-02T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
776708,The Wheatlands,2023-04-02T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
776708,The Wheatlands,2023-04-02T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.67
776708,The Wheatlands,2023-04-02T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
776708,The Wheatlands,2023-04-02T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776708,The Wheatlands,2023-04-02T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
776708,The Wheatlands,2023-04-02T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
776708,The Wheatlands,2023-04-02T17:40:00.000+00:00,transformer,,Temperature,C,17.4
776708,The Wheatlands,2023-04-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
776708,The Wheatlands,2023-04-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
776708,The Wheatlands,2023-04-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-04-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.09
776708,The Wheatlands,2023-04-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
776708,The Wheatlands,2023-04-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.95
776708,The Wheatlands,2023-04-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.44
776708,The Wheatlands,2023-04-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.04
776708,The Wheatlands,2023-04-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
776708,The Wheatlands,2023-04-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
776708,The Wheatlands,2023-04-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
776708,The Wheatlands,2023-04-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
776708,The Wheatlands,2023-04-02T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-04-02T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-02T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-04-02T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.91
776708,The Wheatlands,2023-04-02T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
776708,The Wheatlands,2023-04-02T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.12
776708,The Wheatlands,2023-04-02T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
776708,The Wheatlands,2023-04-02T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
776708,The Wheatlands,2023-04-02T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
776708,The Wheatlands,2023-04-02T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
776708,The Wheatlands,2023-04-02T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
776708,The Wheatlands,2023-04-02T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
776708,The Wheatlands,2023-04-02T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-02T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
776708,The Wheatlands,2023-04-02T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.94
776708,The Wheatlands,2023-04-02T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.74
776708,The Wheatlands,2023-04-02T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
776708,The Wheatlands,2023-04-02T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776708,The Wheatlands,2023-04-02T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
776708,The Wheatlands,2023-04-02T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
776708,The Wheatlands,2023-04-02T17:30:00.000+00:00,transformer,,Temperature,C,17.4
776708,The Wheatlands,2023-04-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
776708,The Wheatlands,2023-04-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
776708,The Wheatlands,2023-04-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-04-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.22
776708,The Wheatlands,2023-04-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-04-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-04-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
776708,The Wheatlands,2023-04-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.18
776708,The Wheatlands,2023-04-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.9
776708,The Wheatlands,2023-04-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.87
776708,The Wheatlands,2023-04-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
776708,The Wheatlands,2023-04-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
776708,The Wheatlands,2023-04-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
776708,The Wheatlands,2023-04-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
776708,The Wheatlands,2023-04-02T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-04-02T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-02T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-04-02T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
776708,The Wheatlands,2023-04-02T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
776708,The Wheatlands,2023-04-02T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.03
776708,The Wheatlands,2023-04-02T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
776708,The Wheatlands,2023-04-02T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
776708,The Wheatlands,2023-04-02T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
776708,The Wheatlands,2023-04-02T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
776708,The Wheatlands,2023-04-02T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-04-02T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
776708,The Wheatlands,2023-04-02T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-04-02T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
776708,The Wheatlands,2023-04-02T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
776708,The Wheatlands,2023-04-02T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.56
776708,The Wheatlands,2023-04-02T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
776708,The Wheatlands,2023-04-02T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
776708,The Wheatlands,2023-04-02T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
776708,The Wheatlands,2023-04-02T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
776708,The Wheatlands,2023-04-02T17:20:00.000+00:00,transformer,,Temperature,C,17.4
776708,The Wheatlands,2023-04-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
776708,The Wheatlands,2023-04-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
776708,The Wheatlands,2023-04-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
776708,The Wheatlands,2023-04-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-04-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776708,The Wheatlands,2023-04-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,12.8
776708,The Wheatlands,2023-04-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.31
776708,The Wheatlands,2023-04-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.59
776708,The Wheatlands,2023-04-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
776708,The Wheatlands,2023-04-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
776708,The Wheatlands,2023-04-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
776708,The Wheatlands,2023-04-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
776708,The Wheatlands,2023-04-02T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
776708,The Wheatlands,2023-04-02T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-02T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-04-02T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
776708,The Wheatlands,2023-04-02T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
776708,The Wheatlands,2023-04-02T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.6
776708,The Wheatlands,2023-04-02T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
776708,The Wheatlands,2023-04-02T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
776708,The Wheatlands,2023-04-02T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
776708,The Wheatlands,2023-04-02T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
776708,The Wheatlands,2023-04-02T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-04-02T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
776708,The Wheatlands,2023-04-02T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-02T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
776708,The Wheatlands,2023-04-02T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
776708,The Wheatlands,2023-04-02T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.46
776708,The Wheatlands,2023-04-02T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
776708,The Wheatlands,2023-04-02T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776708,The Wheatlands,2023-04-02T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
776708,The Wheatlands,2023-04-02T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
776708,The Wheatlands,2023-04-02T17:10:00.000+00:00,transformer,,Temperature,C,17.4
776708,The Wheatlands,2023-04-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
776708,The Wheatlands,2023-04-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
776708,The Wheatlands,2023-04-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-04-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
776708,The Wheatlands,2023-04-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-04-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-04-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776708,The Wheatlands,2023-04-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,10.01
776708,The Wheatlands,2023-04-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.23
776708,The Wheatlands,2023-04-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.05
776708,The Wheatlands,2023-04-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
776708,The Wheatlands,2023-04-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
776708,The Wheatlands,2023-04-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
776708,The Wheatlands,2023-04-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
776708,The Wheatlands,2023-04-02T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-04-02T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-04-02T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-02T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
776708,The Wheatlands,2023-04-02T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
776708,The Wheatlands,2023-04-02T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.83
776708,The Wheatlands,2023-04-02T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
776708,The Wheatlands,2023-04-02T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
776708,The Wheatlands,2023-04-02T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
776708,The Wheatlands,2023-04-02T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
776708,The Wheatlands,2023-04-02T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-04-02T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
776708,The Wheatlands,2023-04-02T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-02T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
776708,The Wheatlands,2023-04-02T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
776708,The Wheatlands,2023-04-02T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.91
776708,The Wheatlands,2023-04-02T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
776708,The Wheatlands,2023-04-02T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
776708,The Wheatlands,2023-04-02T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
776708,The Wheatlands,2023-04-02T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
776708,The Wheatlands,2023-04-02T17:00:00.000+00:00,transformer,,Temperature,C,17.4
776708,The Wheatlands,2023-04-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
776708,The Wheatlands,2023-04-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
776708,The Wheatlands,2023-04-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
776708,The Wheatlands,2023-04-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-04-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
776708,The Wheatlands,2023-04-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.66
776708,The Wheatlands,2023-04-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.99
776708,The Wheatlands,2023-04-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.75
776708,The Wheatlands,2023-04-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
776708,The Wheatlands,2023-04-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
776708,The Wheatlands,2023-04-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
776708,The Wheatlands,2023-04-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
776708,The Wheatlands,2023-04-02T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-02T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-04-02T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-04-02T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
776708,The Wheatlands,2023-04-02T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.2
776708,The Wheatlands,2023-04-02T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.79
776708,The Wheatlands,2023-04-02T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
776708,The Wheatlands,2023-04-02T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
776708,The Wheatlands,2023-04-02T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
776708,The Wheatlands,2023-04-02T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
776708,The Wheatlands,2023-04-02T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
776708,The Wheatlands,2023-04-02T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
776708,The Wheatlands,2023-04-02T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-02T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
776708,The Wheatlands,2023-04-02T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
776708,The Wheatlands,2023-04-02T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.58
776708,The Wheatlands,2023-04-02T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
776708,The Wheatlands,2023-04-02T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
776708,The Wheatlands,2023-04-02T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
776708,The Wheatlands,2023-04-02T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
776708,The Wheatlands,2023-04-02T16:50:00.000+00:00,transformer,,Temperature,C,17.5
776708,The Wheatlands,2023-04-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
776708,The Wheatlands,2023-04-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
776708,The Wheatlands,2023-04-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
776708,The Wheatlands,2023-04-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-04-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
776708,The Wheatlands,2023-04-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.87
776708,The Wheatlands,2023-04-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.13
776708,The Wheatlands,2023-04-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.36
776708,The Wheatlands,2023-04-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,89.7
776708,The Wheatlands,2023-04-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
776708,The Wheatlands,2023-04-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
776708,The Wheatlands,2023-04-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
776708,The Wheatlands,2023-04-02T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-04-02T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-04-02T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-02T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
776708,The Wheatlands,2023-04-02T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
776708,The Wheatlands,2023-04-02T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.22
776708,The Wheatlands,2023-04-02T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
776708,The Wheatlands,2023-04-02T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
776708,The Wheatlands,2023-04-02T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
776708,The Wheatlands,2023-04-02T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.3
776708,The Wheatlands,2023-04-02T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
776708,The Wheatlands,2023-04-02T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-04-02T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-04-02T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
776708,The Wheatlands,2023-04-02T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.15
776708,The Wheatlands,2023-04-02T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.6
776708,The Wheatlands,2023-04-02T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
776708,The Wheatlands,2023-04-02T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
776708,The Wheatlands,2023-04-02T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
776708,The Wheatlands,2023-04-02T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
776708,The Wheatlands,2023-04-02T16:40:00.000+00:00,transformer,,Temperature,C,17.5
776708,The Wheatlands,2023-04-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
776708,The Wheatlands,2023-04-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
776708,The Wheatlands,2023-04-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
776708,The Wheatlands,2023-04-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
776708,The Wheatlands,2023-04-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-04-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-04-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.46
776708,The Wheatlands,2023-04-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.02
776708,The Wheatlands,2023-04-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.82
776708,The Wheatlands,2023-04-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,97.1
776708,The Wheatlands,2023-04-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
776708,The Wheatlands,2023-04-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
776708,The Wheatlands,2023-04-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
776708,The Wheatlands,2023-04-02T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-04-02T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-04-02T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-02T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
776708,The Wheatlands,2023-04-02T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
776708,The Wheatlands,2023-04-02T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.5
776708,The Wheatlands,2023-04-02T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
776708,The Wheatlands,2023-04-02T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
776708,The Wheatlands,2023-04-02T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
776708,The Wheatlands,2023-04-02T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
776708,The Wheatlands,2023-04-02T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-04-02T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-02T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-04-02T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
776708,The Wheatlands,2023-04-02T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.74
776708,The Wheatlands,2023-04-02T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.76
776708,The Wheatlands,2023-04-02T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
776708,The Wheatlands,2023-04-02T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
776708,The Wheatlands,2023-04-02T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
776708,The Wheatlands,2023-04-02T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
776708,The Wheatlands,2023-04-02T16:30:00.000+00:00,transformer,,Temperature,C,17.5
776708,The Wheatlands,2023-04-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
776708,The Wheatlands,2023-04-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
776708,The Wheatlands,2023-04-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-04-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.33
776708,The Wheatlands,2023-04-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-04-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-04-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
776708,The Wheatlands,2023-04-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.68
776708,The Wheatlands,2023-04-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.55
776708,The Wheatlands,2023-04-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.26
776708,The Wheatlands,2023-04-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
776708,The Wheatlands,2023-04-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
776708,The Wheatlands,2023-04-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
776708,The Wheatlands,2023-04-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
776708,The Wheatlands,2023-04-02T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
776708,The Wheatlands,2023-04-02T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-02T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-02T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.02
776708,The Wheatlands,2023-04-02T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
776708,The Wheatlands,2023-04-02T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.83
776708,The Wheatlands,2023-04-02T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
776708,The Wheatlands,2023-04-02T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
776708,The Wheatlands,2023-04-02T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
776708,The Wheatlands,2023-04-02T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.7
776708,The Wheatlands,2023-04-02T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-04-02T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-02T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-04-02T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
776708,The Wheatlands,2023-04-02T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.67
776708,The Wheatlands,2023-04-02T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.3
776708,The Wheatlands,2023-04-02T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
776708,The Wheatlands,2023-04-02T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
776708,The Wheatlands,2023-04-02T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
776708,The Wheatlands,2023-04-02T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
776708,The Wheatlands,2023-04-02T16:20:00.000+00:00,transformer,,Temperature,C,17.5
776708,The Wheatlands,2023-04-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
776708,The Wheatlands,2023-04-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
776708,The Wheatlands,2023-04-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-04-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.75
776708,The Wheatlands,2023-04-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
776708,The Wheatlands,2023-04-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-04-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
776708,The Wheatlands,2023-04-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.82
776708,The Wheatlands,2023-04-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.24
776708,The Wheatlands,2023-04-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.13
776708,The Wheatlands,2023-04-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
776708,The Wheatlands,2023-04-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
776708,The Wheatlands,2023-04-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
776708,The Wheatlands,2023-04-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
776708,The Wheatlands,2023-04-02T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
776708,The Wheatlands,2023-04-02T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-02T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-02T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
776708,The Wheatlands,2023-04-02T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
776708,The Wheatlands,2023-04-02T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.4
776708,The Wheatlands,2023-04-02T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
776708,The Wheatlands,2023-04-02T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
776708,The Wheatlands,2023-04-02T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
776708,The Wheatlands,2023-04-02T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
776708,The Wheatlands,2023-04-02T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-04-02T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-04-02T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
