Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-02T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
776708,The Wheatlands,2023-04-02T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.53
776708,The Wheatlands,2023-04-02T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.42
776708,The Wheatlands,2023-04-02T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
776708,The Wheatlands,2023-04-02T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776708,The Wheatlands,2023-04-02T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
776708,The Wheatlands,2023-04-02T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
776708,The Wheatlands,2023-04-02T16:10:00.000+00:00,transformer,,Temperature,C,17.5
776708,The Wheatlands,2023-04-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
776708,The Wheatlands,2023-04-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
776708,The Wheatlands,2023-04-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-04-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.95
776708,The Wheatlands,2023-04-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
776708,The Wheatlands,2023-04-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-04-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
776708,The Wheatlands,2023-04-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.32
776708,The Wheatlands,2023-04-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.49
776708,The Wheatlands,2023-04-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.81
776708,The Wheatlands,2023-04-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
776708,The Wheatlands,2023-04-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
776708,The Wheatlands,2023-04-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
776708,The Wheatlands,2023-04-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
776708,The Wheatlands,2023-04-02T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776708,The Wheatlands,2023-04-02T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-04-02T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-02T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
776708,The Wheatlands,2023-04-02T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
776708,The Wheatlands,2023-04-02T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.32
776708,The Wheatlands,2023-04-02T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
776708,The Wheatlands,2023-04-02T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
776708,The Wheatlands,2023-04-02T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
776708,The Wheatlands,2023-04-02T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
776708,The Wheatlands,2023-04-02T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-04-02T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-04-02T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-04-02T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
776708,The Wheatlands,2023-04-02T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.54
776708,The Wheatlands,2023-04-02T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.67
776708,The Wheatlands,2023-04-02T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
776708,The Wheatlands,2023-04-02T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
776708,The Wheatlands,2023-04-02T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
776708,The Wheatlands,2023-04-02T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
776708,The Wheatlands,2023-04-02T16:00:00.000+00:00,transformer,,Temperature,C,17.5
776708,The Wheatlands,2023-04-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
776708,The Wheatlands,2023-04-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
776708,The Wheatlands,2023-04-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-04-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
776708,The Wheatlands,2023-04-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
776708,The Wheatlands,2023-04-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-04-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
776708,The Wheatlands,2023-04-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.77
776708,The Wheatlands,2023-04-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.75
776708,The Wheatlands,2023-04-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.99
776708,The Wheatlands,2023-04-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,91.3
776708,The Wheatlands,2023-04-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
776708,The Wheatlands,2023-04-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
776708,The Wheatlands,2023-04-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
776708,The Wheatlands,2023-04-02T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-04-02T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-04-02T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-02T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
776708,The Wheatlands,2023-04-02T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
776708,The Wheatlands,2023-04-02T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
776708,The Wheatlands,2023-04-02T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
776708,The Wheatlands,2023-04-02T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
776708,The Wheatlands,2023-04-02T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
776708,The Wheatlands,2023-04-02T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
776708,The Wheatlands,2023-04-02T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-04-02T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-04-02T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-04-02T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
776708,The Wheatlands,2023-04-02T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.99
776708,The Wheatlands,2023-04-02T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.97
776708,The Wheatlands,2023-04-02T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
776708,The Wheatlands,2023-04-02T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
776708,The Wheatlands,2023-04-02T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
776708,The Wheatlands,2023-04-02T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
776708,The Wheatlands,2023-04-02T15:50:00.000+00:00,transformer,,Temperature,C,17.6
776708,The Wheatlands,2023-04-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-04-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
776708,The Wheatlands,2023-04-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
776708,The Wheatlands,2023-04-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.17
776708,The Wheatlands,2023-04-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-04-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-04-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-04-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.92
776708,The Wheatlands,2023-04-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.96
776708,The Wheatlands,2023-04-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.97
776708,The Wheatlands,2023-04-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
776708,The Wheatlands,2023-04-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
776708,The Wheatlands,2023-04-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
776708,The Wheatlands,2023-04-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
776708,The Wheatlands,2023-04-02T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-04-02T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-02T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-04-02T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
776708,The Wheatlands,2023-04-02T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
776708,The Wheatlands,2023-04-02T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
776708,The Wheatlands,2023-04-02T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
776708,The Wheatlands,2023-04-02T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
776708,The Wheatlands,2023-04-02T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
776708,The Wheatlands,2023-04-02T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
776708,The Wheatlands,2023-04-02T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-04-02T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-04-02T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-02T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
776708,The Wheatlands,2023-04-02T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.38
776708,The Wheatlands,2023-04-02T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.18
776708,The Wheatlands,2023-04-02T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
776708,The Wheatlands,2023-04-02T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776708,The Wheatlands,2023-04-02T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
776708,The Wheatlands,2023-04-02T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
776708,The Wheatlands,2023-04-02T15:40:00.000+00:00,transformer,,Temperature,C,17.7
776708,The Wheatlands,2023-04-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
776708,The Wheatlands,2023-04-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
776708,The Wheatlands,2023-04-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-04-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
776708,The Wheatlands,2023-04-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-04-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
776708,The Wheatlands,2023-04-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.34
776708,The Wheatlands,2023-04-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.42
776708,The Wheatlands,2023-04-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.54
776708,The Wheatlands,2023-04-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
776708,The Wheatlands,2023-04-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
776708,The Wheatlands,2023-04-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
776708,The Wheatlands,2023-04-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
776708,The Wheatlands,2023-04-02T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-04-02T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-04-02T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-02T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
776708,The Wheatlands,2023-04-02T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
776708,The Wheatlands,2023-04-02T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
776708,The Wheatlands,2023-04-02T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776708,The Wheatlands,2023-04-02T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
776708,The Wheatlands,2023-04-02T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
776708,The Wheatlands,2023-04-02T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776708,The Wheatlands,2023-04-02T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-04-02T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-04-02T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-02T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
776708,The Wheatlands,2023-04-02T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.21
776708,The Wheatlands,2023-04-02T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.2
776708,The Wheatlands,2023-04-02T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
776708,The Wheatlands,2023-04-02T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-04-02T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
776708,The Wheatlands,2023-04-02T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
776708,The Wheatlands,2023-04-02T15:30:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-04-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
776708,The Wheatlands,2023-04-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
776708,The Wheatlands,2023-04-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
776708,The Wheatlands,2023-04-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-04-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-04-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.74
776708,The Wheatlands,2023-04-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.97
776708,The Wheatlands,2023-04-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.7
776708,The Wheatlands,2023-04-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
776708,The Wheatlands,2023-04-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
776708,The Wheatlands,2023-04-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
776708,The Wheatlands,2023-04-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
776708,The Wheatlands,2023-04-02T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-02T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-04-02T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-04-02T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
776708,The Wheatlands,2023-04-02T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
776708,The Wheatlands,2023-04-02T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
776708,The Wheatlands,2023-04-02T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
776708,The Wheatlands,2023-04-02T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
776708,The Wheatlands,2023-04-02T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
776708,The Wheatlands,2023-04-02T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776708,The Wheatlands,2023-04-02T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-04-02T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
776708,The Wheatlands,2023-04-02T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-02T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
776708,The Wheatlands,2023-04-02T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
776708,The Wheatlands,2023-04-02T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.08
776708,The Wheatlands,2023-04-02T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
776708,The Wheatlands,2023-04-02T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
776708,The Wheatlands,2023-04-02T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
776708,The Wheatlands,2023-04-02T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
776708,The Wheatlands,2023-04-02T15:20:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-04-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
776708,The Wheatlands,2023-04-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
776708,The Wheatlands,2023-04-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-04-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
776708,The Wheatlands,2023-04-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776708,The Wheatlands,2023-04-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.51
776708,The Wheatlands,2023-04-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.17
776708,The Wheatlands,2023-04-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.81
776708,The Wheatlands,2023-04-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
776708,The Wheatlands,2023-04-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
776708,The Wheatlands,2023-04-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
776708,The Wheatlands,2023-04-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
776708,The Wheatlands,2023-04-02T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-04-02T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-02T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-02T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
776708,The Wheatlands,2023-04-02T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
776708,The Wheatlands,2023-04-02T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
776708,The Wheatlands,2023-04-02T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
776708,The Wheatlands,2023-04-02T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
776708,The Wheatlands,2023-04-02T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
776708,The Wheatlands,2023-04-02T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
776708,The Wheatlands,2023-04-02T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-04-02T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
776708,The Wheatlands,2023-04-02T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-04-02T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
776708,The Wheatlands,2023-04-02T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
776708,The Wheatlands,2023-04-02T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
776708,The Wheatlands,2023-04-02T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
776708,The Wheatlands,2023-04-02T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-04-02T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
776708,The Wheatlands,2023-04-02T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
776708,The Wheatlands,2023-04-02T15:10:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-04-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
776708,The Wheatlands,2023-04-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
776708,The Wheatlands,2023-04-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-04-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
776708,The Wheatlands,2023-04-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-04-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-04-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.16
776708,The Wheatlands,2023-04-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.51
776708,The Wheatlands,2023-04-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.42
776708,The Wheatlands,2023-04-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
776708,The Wheatlands,2023-04-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
776708,The Wheatlands,2023-04-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
776708,The Wheatlands,2023-04-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
776708,The Wheatlands,2023-04-02T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-04-02T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-04-02T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-02T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
776708,The Wheatlands,2023-04-02T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
776708,The Wheatlands,2023-04-02T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.58
776708,The Wheatlands,2023-04-02T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
776708,The Wheatlands,2023-04-02T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
776708,The Wheatlands,2023-04-02T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
776708,The Wheatlands,2023-04-02T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
776708,The Wheatlands,2023-04-02T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-04-02T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
776708,The Wheatlands,2023-04-02T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-02T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
776708,The Wheatlands,2023-04-02T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
776708,The Wheatlands,2023-04-02T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
776708,The Wheatlands,2023-04-02T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
776708,The Wheatlands,2023-04-02T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776708,The Wheatlands,2023-04-02T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
776708,The Wheatlands,2023-04-02T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
776708,The Wheatlands,2023-04-02T15:00:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-04-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
776708,The Wheatlands,2023-04-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
776708,The Wheatlands,2023-04-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
776708,The Wheatlands,2023-04-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-04-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-04-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.38
776708,The Wheatlands,2023-04-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.65
776708,The Wheatlands,2023-04-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
776708,The Wheatlands,2023-04-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
776708,The Wheatlands,2023-04-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
776708,The Wheatlands,2023-04-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
776708,The Wheatlands,2023-04-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
776708,The Wheatlands,2023-04-02T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-04-02T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-04-02T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-02T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
776708,The Wheatlands,2023-04-02T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
776708,The Wheatlands,2023-04-02T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
776708,The Wheatlands,2023-04-02T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
776708,The Wheatlands,2023-04-02T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
776708,The Wheatlands,2023-04-02T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
776708,The Wheatlands,2023-04-02T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
776708,The Wheatlands,2023-04-02T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-04-02T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-04-02T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-02T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
776708,The Wheatlands,2023-04-02T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
776708,The Wheatlands,2023-04-02T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
776708,The Wheatlands,2023-04-02T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
776708,The Wheatlands,2023-04-02T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776708,The Wheatlands,2023-04-02T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
776708,The Wheatlands,2023-04-02T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
776708,The Wheatlands,2023-04-02T14:50:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-04-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
776708,The Wheatlands,2023-04-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
776708,The Wheatlands,2023-04-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-04-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
776708,The Wheatlands,2023-04-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-04-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-04-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.25
776708,The Wheatlands,2023-04-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.29
776708,The Wheatlands,2023-04-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.84
776708,The Wheatlands,2023-04-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
776708,The Wheatlands,2023-04-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
776708,The Wheatlands,2023-04-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
776708,The Wheatlands,2023-04-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
776708,The Wheatlands,2023-04-02T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-04-02T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-02T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-02T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
776708,The Wheatlands,2023-04-02T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
776708,The Wheatlands,2023-04-02T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.91
776708,The Wheatlands,2023-04-02T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
776708,The Wheatlands,2023-04-02T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
776708,The Wheatlands,2023-04-02T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
776708,The Wheatlands,2023-04-02T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
776708,The Wheatlands,2023-04-02T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-04-02T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-04-02T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-02T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.42
776708,The Wheatlands,2023-04-02T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
776708,The Wheatlands,2023-04-02T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
776708,The Wheatlands,2023-04-02T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
776708,The Wheatlands,2023-04-02T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
776708,The Wheatlands,2023-04-02T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
776708,The Wheatlands,2023-04-02T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
776708,The Wheatlands,2023-04-02T14:40:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-04-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
776708,The Wheatlands,2023-04-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
776708,The Wheatlands,2023-04-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-04-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
776708,The Wheatlands,2023-04-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-04-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-04-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.78
776708,The Wheatlands,2023-04-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.8
776708,The Wheatlands,2023-04-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.29
776708,The Wheatlands,2023-04-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
776708,The Wheatlands,2023-04-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
776708,The Wheatlands,2023-04-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
776708,The Wheatlands,2023-04-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
776708,The Wheatlands,2023-04-02T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-04-02T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-04-02T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-02T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
776708,The Wheatlands,2023-04-02T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
776708,The Wheatlands,2023-04-02T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.2
776708,The Wheatlands,2023-04-02T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
776708,The Wheatlands,2023-04-02T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
776708,The Wheatlands,2023-04-02T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
776708,The Wheatlands,2023-04-02T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
776708,The Wheatlands,2023-04-02T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-04-02T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-04-02T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-02T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
776708,The Wheatlands,2023-04-02T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
776708,The Wheatlands,2023-04-02T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
776708,The Wheatlands,2023-04-02T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
776708,The Wheatlands,2023-04-02T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
776708,The Wheatlands,2023-04-02T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
776708,The Wheatlands,2023-04-02T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
776708,The Wheatlands,2023-04-02T14:30:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-04-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
776708,The Wheatlands,2023-04-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
776708,The Wheatlands,2023-04-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
776708,The Wheatlands,2023-04-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-04-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-04-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-04-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.76
776708,The Wheatlands,2023-04-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.25
776708,The Wheatlands,2023-04-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.19
776708,The Wheatlands,2023-04-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
776708,The Wheatlands,2023-04-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
776708,The Wheatlands,2023-04-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
776708,The Wheatlands,2023-04-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
776708,The Wheatlands,2023-04-02T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-04-02T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-04-02T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-04-02T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
776708,The Wheatlands,2023-04-02T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
776708,The Wheatlands,2023-04-02T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.88
776708,The Wheatlands,2023-04-02T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
776708,The Wheatlands,2023-04-02T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
776708,The Wheatlands,2023-04-02T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
776708,The Wheatlands,2023-04-02T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
776708,The Wheatlands,2023-04-02T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
776708,The Wheatlands,2023-04-02T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-04-02T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-02T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
776708,The Wheatlands,2023-04-02T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
776708,The Wheatlands,2023-04-02T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
776708,The Wheatlands,2023-04-02T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
776708,The Wheatlands,2023-04-02T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
776708,The Wheatlands,2023-04-02T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
776708,The Wheatlands,2023-04-02T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
776708,The Wheatlands,2023-04-02T14:20:00.000+00:00,transformer,,Temperature,C,17.7
776708,The Wheatlands,2023-04-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
776708,The Wheatlands,2023-04-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
776708,The Wheatlands,2023-04-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-04-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
776708,The Wheatlands,2023-04-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-04-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-04-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-04-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.64
776708,The Wheatlands,2023-04-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.81
776708,The Wheatlands,2023-04-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.72
776708,The Wheatlands,2023-04-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
776708,The Wheatlands,2023-04-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
776708,The Wheatlands,2023-04-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
776708,The Wheatlands,2023-04-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
776708,The Wheatlands,2023-04-02T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-04-02T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-04-02T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-04-02T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
776708,The Wheatlands,2023-04-02T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.63
776708,The Wheatlands,2023-04-02T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
776708,The Wheatlands,2023-04-02T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
776708,The Wheatlands,2023-04-02T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776708,The Wheatlands,2023-04-02T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
776708,The Wheatlands,2023-04-02T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
776708,The Wheatlands,2023-04-02T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-04-02T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-04-02T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-02T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
776708,The Wheatlands,2023-04-02T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
776708,The Wheatlands,2023-04-02T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
776708,The Wheatlands,2023-04-02T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
776708,The Wheatlands,2023-04-02T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-04-02T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
776708,The Wheatlands,2023-04-02T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
776708,The Wheatlands,2023-04-02T14:10:00.000+00:00,transformer,,Temperature,C,17.6
776708,The Wheatlands,2023-04-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
776708,The Wheatlands,2023-04-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
776708,The Wheatlands,2023-04-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-04-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
776708,The Wheatlands,2023-04-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-04-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-04-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-04-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.5
776708,The Wheatlands,2023-04-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.07
776708,The Wheatlands,2023-04-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.69
776708,The Wheatlands,2023-04-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
776708,The Wheatlands,2023-04-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
776708,The Wheatlands,2023-04-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
776708,The Wheatlands,2023-04-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
776708,The Wheatlands,2023-04-02T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776708,The Wheatlands,2023-04-02T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-02T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-04-02T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
776708,The Wheatlands,2023-04-02T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
776708,The Wheatlands,2023-04-02T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.86
776708,The Wheatlands,2023-04-02T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
776708,The Wheatlands,2023-04-02T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
776708,The Wheatlands,2023-04-02T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
776708,The Wheatlands,2023-04-02T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
776708,The Wheatlands,2023-04-02T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-04-02T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-04-02T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-04-02T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
776708,The Wheatlands,2023-04-02T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
776708,The Wheatlands,2023-04-02T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
776708,The Wheatlands,2023-04-02T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
776708,The Wheatlands,2023-04-02T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-04-02T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
776708,The Wheatlands,2023-04-02T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
776708,The Wheatlands,2023-04-02T14:00:00.000+00:00,transformer,,Temperature,C,17.5
776708,The Wheatlands,2023-04-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
776708,The Wheatlands,2023-04-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
776708,The Wheatlands,2023-04-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
776708,The Wheatlands,2023-04-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-04-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-04-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.37
776708,The Wheatlands,2023-04-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.84
776708,The Wheatlands,2023-04-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.59
776708,The Wheatlands,2023-04-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
776708,The Wheatlands,2023-04-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
776708,The Wheatlands,2023-04-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
776708,The Wheatlands,2023-04-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
776708,The Wheatlands,2023-04-02T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
776708,The Wheatlands,2023-04-02T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-02T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-04-02T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
776708,The Wheatlands,2023-04-02T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
776708,The Wheatlands,2023-04-02T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.2
776708,The Wheatlands,2023-04-02T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
776708,The Wheatlands,2023-04-02T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
776708,The Wheatlands,2023-04-02T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
776708,The Wheatlands,2023-04-02T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
776708,The Wheatlands,2023-04-02T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-04-02T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-04-02T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-04-02T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.36
776708,The Wheatlands,2023-04-02T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
776708,The Wheatlands,2023-04-02T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
776708,The Wheatlands,2023-04-02T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
776708,The Wheatlands,2023-04-02T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776708,The Wheatlands,2023-04-02T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
776708,The Wheatlands,2023-04-02T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
776708,The Wheatlands,2023-04-02T13:50:00.000+00:00,transformer,,Temperature,C,17.5
776708,The Wheatlands,2023-04-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-04-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
776708,The Wheatlands,2023-04-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
776708,The Wheatlands,2023-04-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
776708,The Wheatlands,2023-04-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
776708,The Wheatlands,2023-04-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-04-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.99
776708,The Wheatlands,2023-04-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.62
776708,The Wheatlands,2023-04-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.14
776708,The Wheatlands,2023-04-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
776708,The Wheatlands,2023-04-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
776708,The Wheatlands,2023-04-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
776708,The Wheatlands,2023-04-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
776708,The Wheatlands,2023-04-02T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-04-02T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-04-02T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-04-02T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
776708,The Wheatlands,2023-04-02T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
