Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-02T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
776708,The Wheatlands,2023-04-02T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
776708,The Wheatlands,2023-04-02T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
776708,The Wheatlands,2023-04-02T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
776708,The Wheatlands,2023-04-02T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
776708,The Wheatlands,2023-04-02T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-04-02T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-04-02T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-04-02T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
776708,The Wheatlands,2023-04-02T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
776708,The Wheatlands,2023-04-02T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
776708,The Wheatlands,2023-04-02T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
776708,The Wheatlands,2023-04-02T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
776708,The Wheatlands,2023-04-02T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
776708,The Wheatlands,2023-04-02T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
776708,The Wheatlands,2023-04-02T13:40:00.000+00:00,transformer,,Temperature,C,17.4
776708,The Wheatlands,2023-04-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-04-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
776708,The Wheatlands,2023-04-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
776708,The Wheatlands,2023-04-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
776708,The Wheatlands,2023-04-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-04-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-04-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.36
776708,The Wheatlands,2023-04-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.9
776708,The Wheatlands,2023-04-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.3
776708,The Wheatlands,2023-04-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
776708,The Wheatlands,2023-04-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
776708,The Wheatlands,2023-04-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
776708,The Wheatlands,2023-04-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
776708,The Wheatlands,2023-04-02T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-04-02T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-04-02T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-04-02T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.12
776708,The Wheatlands,2023-04-02T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
776708,The Wheatlands,2023-04-02T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
776708,The Wheatlands,2023-04-02T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
776708,The Wheatlands,2023-04-02T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
776708,The Wheatlands,2023-04-02T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
776708,The Wheatlands,2023-04-02T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
776708,The Wheatlands,2023-04-02T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-04-02T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-04-02T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-04-02T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.89
776708,The Wheatlands,2023-04-02T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
776708,The Wheatlands,2023-04-02T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
776708,The Wheatlands,2023-04-02T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
776708,The Wheatlands,2023-04-02T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
776708,The Wheatlands,2023-04-02T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
776708,The Wheatlands,2023-04-02T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
776708,The Wheatlands,2023-04-02T13:30:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-04-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-04-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
776708,The Wheatlands,2023-04-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
776708,The Wheatlands,2023-04-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
776708,The Wheatlands,2023-04-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-04-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.01
776708,The Wheatlands,2023-04-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.08
776708,The Wheatlands,2023-04-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.75
776708,The Wheatlands,2023-04-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
776708,The Wheatlands,2023-04-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
776708,The Wheatlands,2023-04-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
776708,The Wheatlands,2023-04-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
776708,The Wheatlands,2023-04-02T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776708,The Wheatlands,2023-04-02T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-02T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-02T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
776708,The Wheatlands,2023-04-02T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
776708,The Wheatlands,2023-04-02T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
776708,The Wheatlands,2023-04-02T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
776708,The Wheatlands,2023-04-02T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
776708,The Wheatlands,2023-04-02T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
776708,The Wheatlands,2023-04-02T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
776708,The Wheatlands,2023-04-02T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-04-02T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-04-02T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-02T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
776708,The Wheatlands,2023-04-02T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
776708,The Wheatlands,2023-04-02T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
776708,The Wheatlands,2023-04-02T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
776708,The Wheatlands,2023-04-02T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776708,The Wheatlands,2023-04-02T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
776708,The Wheatlands,2023-04-02T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
776708,The Wheatlands,2023-04-02T13:20:00.000+00:00,transformer,,Temperature,C,17.2
776708,The Wheatlands,2023-04-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-04-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
776708,The Wheatlands,2023-04-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
776708,The Wheatlands,2023-04-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.92
776708,The Wheatlands,2023-04-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-04-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.12
776708,The Wheatlands,2023-04-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.64
776708,The Wheatlands,2023-04-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.33
776708,The Wheatlands,2023-04-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
776708,The Wheatlands,2023-04-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
776708,The Wheatlands,2023-04-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
776708,The Wheatlands,2023-04-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
776708,The Wheatlands,2023-04-02T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-02T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-04-02T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-02T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
776708,The Wheatlands,2023-04-02T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
776708,The Wheatlands,2023-04-02T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
776708,The Wheatlands,2023-04-02T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
776708,The Wheatlands,2023-04-02T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
776708,The Wheatlands,2023-04-02T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
776708,The Wheatlands,2023-04-02T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
776708,The Wheatlands,2023-04-02T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-04-02T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
776708,The Wheatlands,2023-04-02T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-04-02T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
776708,The Wheatlands,2023-04-02T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
776708,The Wheatlands,2023-04-02T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
776708,The Wheatlands,2023-04-02T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
776708,The Wheatlands,2023-04-02T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776708,The Wheatlands,2023-04-02T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
776708,The Wheatlands,2023-04-02T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
776708,The Wheatlands,2023-04-02T13:10:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-04-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-04-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
776708,The Wheatlands,2023-04-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
776708,The Wheatlands,2023-04-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
776708,The Wheatlands,2023-04-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-04-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-04-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-04-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.94
776708,The Wheatlands,2023-04-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.14
776708,The Wheatlands,2023-04-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.49
776708,The Wheatlands,2023-04-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
776708,The Wheatlands,2023-04-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
776708,The Wheatlands,2023-04-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
776708,The Wheatlands,2023-04-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
776708,The Wheatlands,2023-04-02T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-04-02T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-02T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-02T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
776708,The Wheatlands,2023-04-02T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
776708,The Wheatlands,2023-04-02T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
776708,The Wheatlands,2023-04-02T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
776708,The Wheatlands,2023-04-02T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
776708,The Wheatlands,2023-04-02T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
776708,The Wheatlands,2023-04-02T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
776708,The Wheatlands,2023-04-02T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-02T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
776708,The Wheatlands,2023-04-02T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-04-02T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
776708,The Wheatlands,2023-04-02T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.01
776708,The Wheatlands,2023-04-02T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
776708,The Wheatlands,2023-04-02T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
776708,The Wheatlands,2023-04-02T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776708,The Wheatlands,2023-04-02T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
776708,The Wheatlands,2023-04-02T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
776708,The Wheatlands,2023-04-02T13:00:00.000+00:00,transformer,,Temperature,C,17.0
776708,The Wheatlands,2023-04-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-04-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
776708,The Wheatlands,2023-04-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
776708,The Wheatlands,2023-04-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
776708,The Wheatlands,2023-04-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-04-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-04-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-04-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.88
776708,The Wheatlands,2023-04-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.07
776708,The Wheatlands,2023-04-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.14
776708,The Wheatlands,2023-04-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
776708,The Wheatlands,2023-04-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
776708,The Wheatlands,2023-04-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
776708,The Wheatlands,2023-04-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
776708,The Wheatlands,2023-04-02T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
776708,The Wheatlands,2023-04-02T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-04-02T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-02T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
776708,The Wheatlands,2023-04-02T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
776708,The Wheatlands,2023-04-02T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.51
776708,The Wheatlands,2023-04-02T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
776708,The Wheatlands,2023-04-02T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
776708,The Wheatlands,2023-04-02T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
776708,The Wheatlands,2023-04-02T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
776708,The Wheatlands,2023-04-02T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-04-02T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-04-02T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-02T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
776708,The Wheatlands,2023-04-02T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.43
776708,The Wheatlands,2023-04-02T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
776708,The Wheatlands,2023-04-02T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
776708,The Wheatlands,2023-04-02T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776708,The Wheatlands,2023-04-02T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
776708,The Wheatlands,2023-04-02T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
776708,The Wheatlands,2023-04-02T12:50:00.000+00:00,transformer,,Temperature,C,16.9
776708,The Wheatlands,2023-04-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-04-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
776708,The Wheatlands,2023-04-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
776708,The Wheatlands,2023-04-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
776708,The Wheatlands,2023-04-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-04-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-04-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-04-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.38
776708,The Wheatlands,2023-04-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.38
776708,The Wheatlands,2023-04-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.49
776708,The Wheatlands,2023-04-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
776708,The Wheatlands,2023-04-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
776708,The Wheatlands,2023-04-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
776708,The Wheatlands,2023-04-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
776708,The Wheatlands,2023-04-02T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
776708,The Wheatlands,2023-04-02T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-04-02T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-02T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
776708,The Wheatlands,2023-04-02T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.14
776708,The Wheatlands,2023-04-02T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.45
776708,The Wheatlands,2023-04-02T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
776708,The Wheatlands,2023-04-02T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
776708,The Wheatlands,2023-04-02T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
776708,The Wheatlands,2023-04-02T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
776708,The Wheatlands,2023-04-02T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-04-02T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-04-02T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-02T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
776708,The Wheatlands,2023-04-02T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
776708,The Wheatlands,2023-04-02T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
776708,The Wheatlands,2023-04-02T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
776708,The Wheatlands,2023-04-02T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776708,The Wheatlands,2023-04-02T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
776708,The Wheatlands,2023-04-02T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
776708,The Wheatlands,2023-04-02T12:40:00.000+00:00,transformer,,Temperature,C,16.9
776708,The Wheatlands,2023-04-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-04-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
776708,The Wheatlands,2023-04-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
776708,The Wheatlands,2023-04-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
776708,The Wheatlands,2023-04-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
776708,The Wheatlands,2023-04-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
776708,The Wheatlands,2023-04-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-04-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.22
776708,The Wheatlands,2023-04-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.55
776708,The Wheatlands,2023-04-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.52
776708,The Wheatlands,2023-04-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
776708,The Wheatlands,2023-04-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
776708,The Wheatlands,2023-04-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
776708,The Wheatlands,2023-04-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
776708,The Wheatlands,2023-04-02T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
776708,The Wheatlands,2023-04-02T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-04-02T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-02T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
776708,The Wheatlands,2023-04-02T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
776708,The Wheatlands,2023-04-02T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.75
776708,The Wheatlands,2023-04-02T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
776708,The Wheatlands,2023-04-02T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
776708,The Wheatlands,2023-04-02T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
776708,The Wheatlands,2023-04-02T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
776708,The Wheatlands,2023-04-02T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
776708,The Wheatlands,2023-04-02T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-04-02T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-02T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
776708,The Wheatlands,2023-04-02T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
776708,The Wheatlands,2023-04-02T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
776708,The Wheatlands,2023-04-02T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
776708,The Wheatlands,2023-04-02T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
776708,The Wheatlands,2023-04-02T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
776708,The Wheatlands,2023-04-02T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
776708,The Wheatlands,2023-04-02T12:30:00.000+00:00,transformer,,Temperature,C,16.9
776708,The Wheatlands,2023-04-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-04-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
776708,The Wheatlands,2023-04-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
776708,The Wheatlands,2023-04-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
776708,The Wheatlands,2023-04-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
776708,The Wheatlands,2023-04-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-04-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-04-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.03
776708,The Wheatlands,2023-04-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.95
776708,The Wheatlands,2023-04-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.88
776708,The Wheatlands,2023-04-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
776708,The Wheatlands,2023-04-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
776708,The Wheatlands,2023-04-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
776708,The Wheatlands,2023-04-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
776708,The Wheatlands,2023-04-02T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
776708,The Wheatlands,2023-04-02T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-02T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-04-02T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.14
776708,The Wheatlands,2023-04-02T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
776708,The Wheatlands,2023-04-02T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.62
776708,The Wheatlands,2023-04-02T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
776708,The Wheatlands,2023-04-02T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
776708,The Wheatlands,2023-04-02T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
776708,The Wheatlands,2023-04-02T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
776708,The Wheatlands,2023-04-02T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-04-02T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-04-02T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-02T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
776708,The Wheatlands,2023-04-02T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
776708,The Wheatlands,2023-04-02T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
776708,The Wheatlands,2023-04-02T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
776708,The Wheatlands,2023-04-02T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776708,The Wheatlands,2023-04-02T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
776708,The Wheatlands,2023-04-02T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
776708,The Wheatlands,2023-04-02T12:20:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-04-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-04-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.19
776708,The Wheatlands,2023-04-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.13
776708,The Wheatlands,2023-04-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.7
776708,The Wheatlands,2023-04-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
776708,The Wheatlands,2023-04-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-04-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.19
776708,The Wheatlands,2023-04-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.18
776708,The Wheatlands,2023-04-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.48
776708,The Wheatlands,2023-04-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
776708,The Wheatlands,2023-04-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
776708,The Wheatlands,2023-04-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
776708,The Wheatlands,2023-04-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
776708,The Wheatlands,2023-04-02T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
776708,The Wheatlands,2023-04-02T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-04-02T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-04-02T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
776708,The Wheatlands,2023-04-02T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
776708,The Wheatlands,2023-04-02T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.13
776708,The Wheatlands,2023-04-02T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
776708,The Wheatlands,2023-04-02T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
776708,The Wheatlands,2023-04-02T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
776708,The Wheatlands,2023-04-02T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
776708,The Wheatlands,2023-04-02T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-04-02T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-04-02T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-02T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
776708,The Wheatlands,2023-04-02T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
776708,The Wheatlands,2023-04-02T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.14
776708,The Wheatlands,2023-04-02T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
776708,The Wheatlands,2023-04-02T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
776708,The Wheatlands,2023-04-02T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
776708,The Wheatlands,2023-04-02T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
776708,The Wheatlands,2023-04-02T12:10:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-04-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-04-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
776708,The Wheatlands,2023-04-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
776708,The Wheatlands,2023-04-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.24
776708,The Wheatlands,2023-04-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-04-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-04-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.16
776708,The Wheatlands,2023-04-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.12
776708,The Wheatlands,2023-04-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.27
776708,The Wheatlands,2023-04-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
776708,The Wheatlands,2023-04-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
776708,The Wheatlands,2023-04-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
776708,The Wheatlands,2023-04-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
776708,The Wheatlands,2023-04-02T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776708,The Wheatlands,2023-04-02T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-02T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-02T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
776708,The Wheatlands,2023-04-02T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
776708,The Wheatlands,2023-04-02T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.29
776708,The Wheatlands,2023-04-02T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
776708,The Wheatlands,2023-04-02T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
776708,The Wheatlands,2023-04-02T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
776708,The Wheatlands,2023-04-02T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
776708,The Wheatlands,2023-04-02T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-04-02T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-02T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-02T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
776708,The Wheatlands,2023-04-02T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
776708,The Wheatlands,2023-04-02T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
776708,The Wheatlands,2023-04-02T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
776708,The Wheatlands,2023-04-02T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
776708,The Wheatlands,2023-04-02T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
776708,The Wheatlands,2023-04-02T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
776708,The Wheatlands,2023-04-02T12:00:00.000+00:00,transformer,,Temperature,C,16.7
776708,The Wheatlands,2023-04-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776708,The Wheatlands,2023-04-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.67
776708,The Wheatlands,2023-04-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-04-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.34
776708,The Wheatlands,2023-04-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.02
776708,The Wheatlands,2023-04-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-04-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-04-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-04-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.79
776708,The Wheatlands,2023-04-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.47
776708,The Wheatlands,2023-04-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.1
776708,The Wheatlands,2023-04-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
776708,The Wheatlands,2023-04-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
776708,The Wheatlands,2023-04-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
776708,The Wheatlands,2023-04-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
776708,The Wheatlands,2023-04-02T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-04-02T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-02T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-04-02T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
776708,The Wheatlands,2023-04-02T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.43
776708,The Wheatlands,2023-04-02T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.88
776708,The Wheatlands,2023-04-02T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
776708,The Wheatlands,2023-04-02T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
776708,The Wheatlands,2023-04-02T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
776708,The Wheatlands,2023-04-02T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.7
776708,The Wheatlands,2023-04-02T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
776708,The Wheatlands,2023-04-02T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-04-02T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-02T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
776708,The Wheatlands,2023-04-02T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.33
776708,The Wheatlands,2023-04-02T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
776708,The Wheatlands,2023-04-02T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
776708,The Wheatlands,2023-04-02T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
776708,The Wheatlands,2023-04-02T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
776708,The Wheatlands,2023-04-02T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
776708,The Wheatlands,2023-04-02T11:50:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-04-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-04-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
776708,The Wheatlands,2023-04-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
776708,The Wheatlands,2023-04-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-04-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.01
776708,The Wheatlands,2023-04-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-04-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-04-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-04-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.98
776708,The Wheatlands,2023-04-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.77
776708,The Wheatlands,2023-04-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.25
776708,The Wheatlands,2023-04-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
776708,The Wheatlands,2023-04-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
776708,The Wheatlands,2023-04-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
776708,The Wheatlands,2023-04-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
776708,The Wheatlands,2023-04-02T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-04-02T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-02T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-02T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
776708,The Wheatlands,2023-04-02T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.29
776708,The Wheatlands,2023-04-02T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.57
776708,The Wheatlands,2023-04-02T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
776708,The Wheatlands,2023-04-02T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
776708,The Wheatlands,2023-04-02T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
776708,The Wheatlands,2023-04-02T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
776708,The Wheatlands,2023-04-02T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
776708,The Wheatlands,2023-04-02T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-02T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-04-02T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
776708,The Wheatlands,2023-04-02T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
776708,The Wheatlands,2023-04-02T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
776708,The Wheatlands,2023-04-02T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
776708,The Wheatlands,2023-04-02T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776708,The Wheatlands,2023-04-02T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
776708,The Wheatlands,2023-04-02T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
776708,The Wheatlands,2023-04-02T11:40:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-04-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-04-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
776708,The Wheatlands,2023-04-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-04-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
776708,The Wheatlands,2023-04-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
776708,The Wheatlands,2023-04-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-04-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-04-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.06
776708,The Wheatlands,2023-04-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.14
776708,The Wheatlands,2023-04-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.41
776708,The Wheatlands,2023-04-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
776708,The Wheatlands,2023-04-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
776708,The Wheatlands,2023-04-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
776708,The Wheatlands,2023-04-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
776708,The Wheatlands,2023-04-02T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-02T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-04-02T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-02T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
776708,The Wheatlands,2023-04-02T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.36
776708,The Wheatlands,2023-04-02T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.05
776708,The Wheatlands,2023-04-02T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
776708,The Wheatlands,2023-04-02T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
776708,The Wheatlands,2023-04-02T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
776708,The Wheatlands,2023-04-02T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
776708,The Wheatlands,2023-04-02T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-04-02T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-04-02T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-04-02T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
776708,The Wheatlands,2023-04-02T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
776708,The Wheatlands,2023-04-02T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
776708,The Wheatlands,2023-04-02T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
776708,The Wheatlands,2023-04-02T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776708,The Wheatlands,2023-04-02T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
776708,The Wheatlands,2023-04-02T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
776708,The Wheatlands,2023-04-02T11:30:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-04-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-04-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
776708,The Wheatlands,2023-04-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
776708,The Wheatlands,2023-04-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.18
776708,The Wheatlands,2023-04-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.13
776708,The Wheatlands,2023-04-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.92
776708,The Wheatlands,2023-04-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.11
776708,The Wheatlands,2023-04-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
776708,The Wheatlands,2023-04-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
776708,The Wheatlands,2023-04-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
776708,The Wheatlands,2023-04-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
776708,The Wheatlands,2023-04-02T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-04-02T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-04-02T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-02T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
776708,The Wheatlands,2023-04-02T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.43
776708,The Wheatlands,2023-04-02T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
776708,The Wheatlands,2023-04-02T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
776708,The Wheatlands,2023-04-02T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
776708,The Wheatlands,2023-04-02T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
776708,The Wheatlands,2023-04-02T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
776708,The Wheatlands,2023-04-02T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-04-02T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-04-02T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-04-02T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
776708,The Wheatlands,2023-04-02T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
776708,The Wheatlands,2023-04-02T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
776708,The Wheatlands,2023-04-02T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
776708,The Wheatlands,2023-04-02T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776708,The Wheatlands,2023-04-02T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
776708,The Wheatlands,2023-04-02T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
776708,The Wheatlands,2023-04-02T11:20:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-04-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-04-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.92
776708,The Wheatlands,2023-04-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-04-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
776708,The Wheatlands,2023-04-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.8
776708,The Wheatlands,2023-04-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-04-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.38
776708,The Wheatlands,2023-04-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.73
776708,The Wheatlands,2023-04-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.09
