Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
776708,The Wheatlands,2023-04-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
776708,The Wheatlands,2023-04-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
776708,The Wheatlands,2023-04-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
776708,The Wheatlands,2023-04-02T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-04-02T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-02T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-04-02T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
776708,The Wheatlands,2023-04-02T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
776708,The Wheatlands,2023-04-02T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
776708,The Wheatlands,2023-04-02T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776708,The Wheatlands,2023-04-02T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
776708,The Wheatlands,2023-04-02T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
776708,The Wheatlands,2023-04-02T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
776708,The Wheatlands,2023-04-02T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-04-02T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-04-02T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-04-02T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
776708,The Wheatlands,2023-04-02T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
776708,The Wheatlands,2023-04-02T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
776708,The Wheatlands,2023-04-02T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
776708,The Wheatlands,2023-04-02T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
776708,The Wheatlands,2023-04-02T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
776708,The Wheatlands,2023-04-02T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
776708,The Wheatlands,2023-04-02T11:10:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-04-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-04-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.48
776708,The Wheatlands,2023-04-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-04-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
776708,The Wheatlands,2023-04-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.27
776708,The Wheatlands,2023-04-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-04-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-04-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-04-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.31
776708,The Wheatlands,2023-04-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.89
776708,The Wheatlands,2023-04-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.45
776708,The Wheatlands,2023-04-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
776708,The Wheatlands,2023-04-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
776708,The Wheatlands,2023-04-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
776708,The Wheatlands,2023-04-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
776708,The Wheatlands,2023-04-02T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-04-02T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-02T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-02T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
776708,The Wheatlands,2023-04-02T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
776708,The Wheatlands,2023-04-02T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
776708,The Wheatlands,2023-04-02T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776708,The Wheatlands,2023-04-02T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
776708,The Wheatlands,2023-04-02T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
776708,The Wheatlands,2023-04-02T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
776708,The Wheatlands,2023-04-02T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-04-02T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-04-02T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-04-02T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
776708,The Wheatlands,2023-04-02T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
776708,The Wheatlands,2023-04-02T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
776708,The Wheatlands,2023-04-02T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
776708,The Wheatlands,2023-04-02T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
776708,The Wheatlands,2023-04-02T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
776708,The Wheatlands,2023-04-02T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
776708,The Wheatlands,2023-04-02T11:00:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-04-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-04-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.97
776708,The Wheatlands,2023-04-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
776708,The Wheatlands,2023-04-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.48
776708,The Wheatlands,2023-04-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-04-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-04-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-04-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.48
776708,The Wheatlands,2023-04-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.56
776708,The Wheatlands,2023-04-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.38
776708,The Wheatlands,2023-04-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
776708,The Wheatlands,2023-04-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
776708,The Wheatlands,2023-04-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
776708,The Wheatlands,2023-04-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
776708,The Wheatlands,2023-04-02T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
776708,The Wheatlands,2023-04-02T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-02T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-04-02T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
776708,The Wheatlands,2023-04-02T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
776708,The Wheatlands,2023-04-02T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
776708,The Wheatlands,2023-04-02T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776708,The Wheatlands,2023-04-02T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
776708,The Wheatlands,2023-04-02T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
776708,The Wheatlands,2023-04-02T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
776708,The Wheatlands,2023-04-02T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-04-02T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-02T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-04-02T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
776708,The Wheatlands,2023-04-02T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
776708,The Wheatlands,2023-04-02T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
776708,The Wheatlands,2023-04-02T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
776708,The Wheatlands,2023-04-02T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776708,The Wheatlands,2023-04-02T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
776708,The Wheatlands,2023-04-02T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
776708,The Wheatlands,2023-04-02T10:50:00.000+00:00,transformer,,Temperature,C,16.4
776708,The Wheatlands,2023-04-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-04-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
776708,The Wheatlands,2023-04-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
776708,The Wheatlands,2023-04-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
776708,The Wheatlands,2023-04-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-04-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-04-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-04-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.88
776708,The Wheatlands,2023-04-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.84
776708,The Wheatlands,2023-04-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.16
776708,The Wheatlands,2023-04-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
776708,The Wheatlands,2023-04-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
776708,The Wheatlands,2023-04-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
776708,The Wheatlands,2023-04-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
776708,The Wheatlands,2023-04-02T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-04-02T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-02T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-04-02T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
776708,The Wheatlands,2023-04-02T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.27
776708,The Wheatlands,2023-04-02T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
776708,The Wheatlands,2023-04-02T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776708,The Wheatlands,2023-04-02T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
776708,The Wheatlands,2023-04-02T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
776708,The Wheatlands,2023-04-02T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
776708,The Wheatlands,2023-04-02T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-04-02T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-04-02T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-04-02T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
776708,The Wheatlands,2023-04-02T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
776708,The Wheatlands,2023-04-02T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
776708,The Wheatlands,2023-04-02T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
776708,The Wheatlands,2023-04-02T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776708,The Wheatlands,2023-04-02T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
776708,The Wheatlands,2023-04-02T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
776708,The Wheatlands,2023-04-02T10:40:00.000+00:00,transformer,,Temperature,C,16.4
776708,The Wheatlands,2023-04-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-04-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
776708,The Wheatlands,2023-04-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-04-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
776708,The Wheatlands,2023-04-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.7
776708,The Wheatlands,2023-04-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-04-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-04-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.21
776708,The Wheatlands,2023-04-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.7
776708,The Wheatlands,2023-04-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.57
776708,The Wheatlands,2023-04-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
776708,The Wheatlands,2023-04-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
776708,The Wheatlands,2023-04-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
776708,The Wheatlands,2023-04-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
776708,The Wheatlands,2023-04-02T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-04-02T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-02T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-04-02T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.18
776708,The Wheatlands,2023-04-02T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.01
776708,The Wheatlands,2023-04-02T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
776708,The Wheatlands,2023-04-02T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
776708,The Wheatlands,2023-04-02T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
776708,The Wheatlands,2023-04-02T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
776708,The Wheatlands,2023-04-02T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
776708,The Wheatlands,2023-04-02T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-04-02T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-04-02T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-04-02T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
776708,The Wheatlands,2023-04-02T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
776708,The Wheatlands,2023-04-02T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
776708,The Wheatlands,2023-04-02T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
776708,The Wheatlands,2023-04-02T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776708,The Wheatlands,2023-04-02T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
776708,The Wheatlands,2023-04-02T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
776708,The Wheatlands,2023-04-02T10:30:00.000+00:00,transformer,,Temperature,C,16.4
776708,The Wheatlands,2023-04-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-04-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
776708,The Wheatlands,2023-04-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-04-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
776708,The Wheatlands,2023-04-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.01
776708,The Wheatlands,2023-04-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-04-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-04-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.47
776708,The Wheatlands,2023-04-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.21
776708,The Wheatlands,2023-04-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.92
776708,The Wheatlands,2023-04-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
776708,The Wheatlands,2023-04-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
776708,The Wheatlands,2023-04-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
776708,The Wheatlands,2023-04-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
776708,The Wheatlands,2023-04-02T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-04-02T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-02T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-02T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.27
776708,The Wheatlands,2023-04-02T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.95
776708,The Wheatlands,2023-04-02T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
776708,The Wheatlands,2023-04-02T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776708,The Wheatlands,2023-04-02T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
776708,The Wheatlands,2023-04-02T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
776708,The Wheatlands,2023-04-02T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
776708,The Wheatlands,2023-04-02T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-04-02T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-02T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
776708,The Wheatlands,2023-04-02T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
776708,The Wheatlands,2023-04-02T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
776708,The Wheatlands,2023-04-02T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
776708,The Wheatlands,2023-04-02T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
776708,The Wheatlands,2023-04-02T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776708,The Wheatlands,2023-04-02T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
776708,The Wheatlands,2023-04-02T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
776708,The Wheatlands,2023-04-02T10:20:00.000+00:00,transformer,,Temperature,C,16.3
776708,The Wheatlands,2023-04-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-04-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
776708,The Wheatlands,2023-04-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-04-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
776708,The Wheatlands,2023-04-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.92
776708,The Wheatlands,2023-04-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-04-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-04-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.96
776708,The Wheatlands,2023-04-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.55
776708,The Wheatlands,2023-04-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.6
776708,The Wheatlands,2023-04-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
776708,The Wheatlands,2023-04-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
776708,The Wheatlands,2023-04-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
776708,The Wheatlands,2023-04-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
776708,The Wheatlands,2023-04-02T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
776708,The Wheatlands,2023-04-02T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-04-02T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-02T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
776708,The Wheatlands,2023-04-02T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.41
776708,The Wheatlands,2023-04-02T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.56
776708,The Wheatlands,2023-04-02T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
776708,The Wheatlands,2023-04-02T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
776708,The Wheatlands,2023-04-02T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
776708,The Wheatlands,2023-04-02T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
776708,The Wheatlands,2023-04-02T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-04-02T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-02T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
776708,The Wheatlands,2023-04-02T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
776708,The Wheatlands,2023-04-02T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.48
776708,The Wheatlands,2023-04-02T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
776708,The Wheatlands,2023-04-02T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
776708,The Wheatlands,2023-04-02T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776708,The Wheatlands,2023-04-02T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
776708,The Wheatlands,2023-04-02T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
776708,The Wheatlands,2023-04-02T10:10:00.000+00:00,transformer,,Temperature,C,16.3
776708,The Wheatlands,2023-04-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-04-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
776708,The Wheatlands,2023-04-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-04-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
776708,The Wheatlands,2023-04-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
776708,The Wheatlands,2023-04-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-04-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
776708,The Wheatlands,2023-04-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-04-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.01
776708,The Wheatlands,2023-04-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.89
776708,The Wheatlands,2023-04-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.87
776708,The Wheatlands,2023-04-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
776708,The Wheatlands,2023-04-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
776708,The Wheatlands,2023-04-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
776708,The Wheatlands,2023-04-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
776708,The Wheatlands,2023-04-02T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-04-02T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-04-02T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-02T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
776708,The Wheatlands,2023-04-02T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
776708,The Wheatlands,2023-04-02T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
776708,The Wheatlands,2023-04-02T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
776708,The Wheatlands,2023-04-02T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
776708,The Wheatlands,2023-04-02T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
776708,The Wheatlands,2023-04-02T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
776708,The Wheatlands,2023-04-02T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-04-02T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-04-02T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
776708,The Wheatlands,2023-04-02T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
776708,The Wheatlands,2023-04-02T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
776708,The Wheatlands,2023-04-02T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
776708,The Wheatlands,2023-04-02T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
776708,The Wheatlands,2023-04-02T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
776708,The Wheatlands,2023-04-02T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
776708,The Wheatlands,2023-04-02T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
776708,The Wheatlands,2023-04-02T10:00:00.000+00:00,transformer,,Temperature,C,16.2
776708,The Wheatlands,2023-04-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-04-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
776708,The Wheatlands,2023-04-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-04-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
776708,The Wheatlands,2023-04-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
776708,The Wheatlands,2023-04-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-04-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-04-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.7
776708,The Wheatlands,2023-04-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.88
776708,The Wheatlands,2023-04-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.2
776708,The Wheatlands,2023-04-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
776708,The Wheatlands,2023-04-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
776708,The Wheatlands,2023-04-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
776708,The Wheatlands,2023-04-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
776708,The Wheatlands,2023-04-02T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-04-02T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-02T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-02T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
776708,The Wheatlands,2023-04-02T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
776708,The Wheatlands,2023-04-02T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
776708,The Wheatlands,2023-04-02T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776708,The Wheatlands,2023-04-02T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
776708,The Wheatlands,2023-04-02T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
776708,The Wheatlands,2023-04-02T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
776708,The Wheatlands,2023-04-02T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-04-02T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-02T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
776708,The Wheatlands,2023-04-02T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
776708,The Wheatlands,2023-04-02T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
776708,The Wheatlands,2023-04-02T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
776708,The Wheatlands,2023-04-02T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
776708,The Wheatlands,2023-04-02T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
776708,The Wheatlands,2023-04-02T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
776708,The Wheatlands,2023-04-02T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
776708,The Wheatlands,2023-04-02T09:50:00.000+00:00,transformer,,Temperature,C,16.1
776708,The Wheatlands,2023-04-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-04-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
776708,The Wheatlands,2023-04-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-04-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
776708,The Wheatlands,2023-04-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.41
776708,The Wheatlands,2023-04-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-04-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-04-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-04-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.58
776708,The Wheatlands,2023-04-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.51
776708,The Wheatlands,2023-04-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.15
776708,The Wheatlands,2023-04-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
776708,The Wheatlands,2023-04-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
776708,The Wheatlands,2023-04-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
776708,The Wheatlands,2023-04-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
776708,The Wheatlands,2023-04-02T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-04-02T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-02T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-02T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
776708,The Wheatlands,2023-04-02T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
776708,The Wheatlands,2023-04-02T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
776708,The Wheatlands,2023-04-02T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776708,The Wheatlands,2023-04-02T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
776708,The Wheatlands,2023-04-02T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
776708,The Wheatlands,2023-04-02T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
776708,The Wheatlands,2023-04-02T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-04-02T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-04-02T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-04-02T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
776708,The Wheatlands,2023-04-02T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.26
776708,The Wheatlands,2023-04-02T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
776708,The Wheatlands,2023-04-02T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
776708,The Wheatlands,2023-04-02T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776708,The Wheatlands,2023-04-02T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
776708,The Wheatlands,2023-04-02T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
776708,The Wheatlands,2023-04-02T09:40:00.000+00:00,transformer,,Temperature,C,16.1
776708,The Wheatlands,2023-04-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-04-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
776708,The Wheatlands,2023-04-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-04-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
776708,The Wheatlands,2023-04-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
776708,The Wheatlands,2023-04-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-04-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-04-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.41
776708,The Wheatlands,2023-04-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.76
776708,The Wheatlands,2023-04-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.17
776708,The Wheatlands,2023-04-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
776708,The Wheatlands,2023-04-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
776708,The Wheatlands,2023-04-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
776708,The Wheatlands,2023-04-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
776708,The Wheatlands,2023-04-02T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776708,The Wheatlands,2023-04-02T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-02T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-04-02T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
776708,The Wheatlands,2023-04-02T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
776708,The Wheatlands,2023-04-02T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
776708,The Wheatlands,2023-04-02T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
776708,The Wheatlands,2023-04-02T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
776708,The Wheatlands,2023-04-02T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
776708,The Wheatlands,2023-04-02T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
776708,The Wheatlands,2023-04-02T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-04-02T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
776708,The Wheatlands,2023-04-02T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-04-02T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
776708,The Wheatlands,2023-04-02T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
776708,The Wheatlands,2023-04-02T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
776708,The Wheatlands,2023-04-02T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
776708,The Wheatlands,2023-04-02T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776708,The Wheatlands,2023-04-02T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
776708,The Wheatlands,2023-04-02T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
776708,The Wheatlands,2023-04-02T09:30:00.000+00:00,transformer,,Temperature,C,16.1
776708,The Wheatlands,2023-04-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-04-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
776708,The Wheatlands,2023-04-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-04-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
776708,The Wheatlands,2023-04-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
776708,The Wheatlands,2023-04-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-04-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-04-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.94
776708,The Wheatlands,2023-04-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.74
776708,The Wheatlands,2023-04-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.55
776708,The Wheatlands,2023-04-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
776708,The Wheatlands,2023-04-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
776708,The Wheatlands,2023-04-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
776708,The Wheatlands,2023-04-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
776708,The Wheatlands,2023-04-02T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-04-02T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-04-02T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-04-02T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.72
776708,The Wheatlands,2023-04-02T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
776708,The Wheatlands,2023-04-02T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
776708,The Wheatlands,2023-04-02T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776708,The Wheatlands,2023-04-02T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
776708,The Wheatlands,2023-04-02T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
776708,The Wheatlands,2023-04-02T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
776708,The Wheatlands,2023-04-02T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-04-02T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-04-02T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
776708,The Wheatlands,2023-04-02T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
776708,The Wheatlands,2023-04-02T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
776708,The Wheatlands,2023-04-02T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
776708,The Wheatlands,2023-04-02T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
776708,The Wheatlands,2023-04-02T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776708,The Wheatlands,2023-04-02T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
776708,The Wheatlands,2023-04-02T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
776708,The Wheatlands,2023-04-02T09:20:00.000+00:00,transformer,,Temperature,C,16.1
776708,The Wheatlands,2023-04-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-04-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
776708,The Wheatlands,2023-04-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-04-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
776708,The Wheatlands,2023-04-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
776708,The Wheatlands,2023-04-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-04-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-04-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-04-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.96
776708,The Wheatlands,2023-04-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.82
776708,The Wheatlands,2023-04-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.89
776708,The Wheatlands,2023-04-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
776708,The Wheatlands,2023-04-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
776708,The Wheatlands,2023-04-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
776708,The Wheatlands,2023-04-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
776708,The Wheatlands,2023-04-02T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-04-02T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-04-02T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-04-02T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
776708,The Wheatlands,2023-04-02T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
776708,The Wheatlands,2023-04-02T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
776708,The Wheatlands,2023-04-02T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
776708,The Wheatlands,2023-04-02T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
776708,The Wheatlands,2023-04-02T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
776708,The Wheatlands,2023-04-02T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
776708,The Wheatlands,2023-04-02T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-04-02T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-04-02T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-04-02T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
776708,The Wheatlands,2023-04-02T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.04
776708,The Wheatlands,2023-04-02T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
776708,The Wheatlands,2023-04-02T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
776708,The Wheatlands,2023-04-02T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776708,The Wheatlands,2023-04-02T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
776708,The Wheatlands,2023-04-02T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
776708,The Wheatlands,2023-04-02T09:10:00.000+00:00,transformer,,Temperature,C,16.0
776708,The Wheatlands,2023-04-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-04-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
776708,The Wheatlands,2023-04-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-04-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
776708,The Wheatlands,2023-04-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
776708,The Wheatlands,2023-04-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-04-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-04-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.69
776708,The Wheatlands,2023-04-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.49
776708,The Wheatlands,2023-04-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.39
776708,The Wheatlands,2023-04-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
776708,The Wheatlands,2023-04-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
776708,The Wheatlands,2023-04-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
776708,The Wheatlands,2023-04-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
776708,The Wheatlands,2023-04-02T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-04-02T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-02T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-04-02T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.24
776708,The Wheatlands,2023-04-02T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
776708,The Wheatlands,2023-04-02T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
776708,The Wheatlands,2023-04-02T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
776708,The Wheatlands,2023-04-02T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
776708,The Wheatlands,2023-04-02T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
776708,The Wheatlands,2023-04-02T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
776708,The Wheatlands,2023-04-02T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-04-02T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
776708,The Wheatlands,2023-04-02T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-04-02T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
776708,The Wheatlands,2023-04-02T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
776708,The Wheatlands,2023-04-02T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
776708,The Wheatlands,2023-04-02T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
776708,The Wheatlands,2023-04-02T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
776708,The Wheatlands,2023-04-02T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
776708,The Wheatlands,2023-04-02T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
776708,The Wheatlands,2023-04-02T09:00:00.000+00:00,transformer,,Temperature,C,16.0
776708,The Wheatlands,2023-04-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-04-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
776708,The Wheatlands,2023-04-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-04-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
776708,The Wheatlands,2023-04-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
776708,The Wheatlands,2023-04-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-04-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.74
776708,The Wheatlands,2023-04-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.89
776708,The Wheatlands,2023-04-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.43
776708,The Wheatlands,2023-04-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
776708,The Wheatlands,2023-04-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
776708,The Wheatlands,2023-04-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
776708,The Wheatlands,2023-04-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
776708,The Wheatlands,2023-04-02T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-04-02T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-02T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-04-02T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.39
776708,The Wheatlands,2023-04-02T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
776708,The Wheatlands,2023-04-02T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
776708,The Wheatlands,2023-04-02T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
776708,The Wheatlands,2023-04-02T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
776708,The Wheatlands,2023-04-02T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
776708,The Wheatlands,2023-04-02T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
776708,The Wheatlands,2023-04-02T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-04-02T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
776708,The Wheatlands,2023-04-02T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-02T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
776708,The Wheatlands,2023-04-02T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
776708,The Wheatlands,2023-04-02T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
776708,The Wheatlands,2023-04-02T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
776708,The Wheatlands,2023-04-02T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
776708,The Wheatlands,2023-04-02T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
776708,The Wheatlands,2023-04-02T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
776708,The Wheatlands,2023-04-02T08:50:00.000+00:00,transformer,,Temperature,C,16.0
776708,The Wheatlands,2023-04-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-04-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
776708,The Wheatlands,2023-04-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
