Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
776708,The Wheatlands,2023-04-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
776708,The Wheatlands,2023-04-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-04-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
776708,The Wheatlands,2023-04-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.27
776708,The Wheatlands,2023-04-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.14
776708,The Wheatlands,2023-04-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.24
776708,The Wheatlands,2023-04-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
776708,The Wheatlands,2023-04-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
776708,The Wheatlands,2023-04-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
776708,The Wheatlands,2023-04-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
776708,The Wheatlands,2023-04-02T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-04-02T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-02T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-02T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
776708,The Wheatlands,2023-04-02T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
776708,The Wheatlands,2023-04-02T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
776708,The Wheatlands,2023-04-02T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776708,The Wheatlands,2023-04-02T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
776708,The Wheatlands,2023-04-02T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
776708,The Wheatlands,2023-04-02T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
776708,The Wheatlands,2023-04-02T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-04-02T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-04-02T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-02T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
776708,The Wheatlands,2023-04-02T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
776708,The Wheatlands,2023-04-02T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
776708,The Wheatlands,2023-04-02T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
776708,The Wheatlands,2023-04-02T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
776708,The Wheatlands,2023-04-02T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
776708,The Wheatlands,2023-04-02T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
776708,The Wheatlands,2023-04-02T08:40:00.000+00:00,transformer,,Temperature,C,16.1
776708,The Wheatlands,2023-04-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-04-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
776708,The Wheatlands,2023-04-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-04-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
776708,The Wheatlands,2023-04-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
776708,The Wheatlands,2023-04-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-04-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-04-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-04-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.42
776708,The Wheatlands,2023-04-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.29
776708,The Wheatlands,2023-04-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.02
776708,The Wheatlands,2023-04-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
776708,The Wheatlands,2023-04-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
776708,The Wheatlands,2023-04-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
776708,The Wheatlands,2023-04-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
776708,The Wheatlands,2023-04-02T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-04-02T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-02T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-02T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
776708,The Wheatlands,2023-04-02T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
776708,The Wheatlands,2023-04-02T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
776708,The Wheatlands,2023-04-02T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776708,The Wheatlands,2023-04-02T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
776708,The Wheatlands,2023-04-02T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
776708,The Wheatlands,2023-04-02T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
776708,The Wheatlands,2023-04-02T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-04-02T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-02T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-04-02T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
776708,The Wheatlands,2023-04-02T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
776708,The Wheatlands,2023-04-02T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
776708,The Wheatlands,2023-04-02T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
776708,The Wheatlands,2023-04-02T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776708,The Wheatlands,2023-04-02T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
776708,The Wheatlands,2023-04-02T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
776708,The Wheatlands,2023-04-02T08:30:00.000+00:00,transformer,,Temperature,C,16.1
776708,The Wheatlands,2023-04-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-04-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
776708,The Wheatlands,2023-04-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-04-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
776708,The Wheatlands,2023-04-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
776708,The Wheatlands,2023-04-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-04-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-04-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-04-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.07
776708,The Wheatlands,2023-04-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.73
776708,The Wheatlands,2023-04-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.31
776708,The Wheatlands,2023-04-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
776708,The Wheatlands,2023-04-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
776708,The Wheatlands,2023-04-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
776708,The Wheatlands,2023-04-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
776708,The Wheatlands,2023-04-02T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-04-02T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-02T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-02T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
776708,The Wheatlands,2023-04-02T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
776708,The Wheatlands,2023-04-02T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
776708,The Wheatlands,2023-04-02T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776708,The Wheatlands,2023-04-02T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
776708,The Wheatlands,2023-04-02T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
776708,The Wheatlands,2023-04-02T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
776708,The Wheatlands,2023-04-02T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-04-02T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-02T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-02T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
776708,The Wheatlands,2023-04-02T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
776708,The Wheatlands,2023-04-02T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
776708,The Wheatlands,2023-04-02T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
776708,The Wheatlands,2023-04-02T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776708,The Wheatlands,2023-04-02T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
776708,The Wheatlands,2023-04-02T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
776708,The Wheatlands,2023-04-02T08:20:00.000+00:00,transformer,,Temperature,C,16.1
776708,The Wheatlands,2023-04-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-04-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
776708,The Wheatlands,2023-04-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-04-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
776708,The Wheatlands,2023-04-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
776708,The Wheatlands,2023-04-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-04-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-04-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.15
776708,The Wheatlands,2023-04-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.99
776708,The Wheatlands,2023-04-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.16
776708,The Wheatlands,2023-04-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
776708,The Wheatlands,2023-04-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
776708,The Wheatlands,2023-04-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
776708,The Wheatlands,2023-04-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
776708,The Wheatlands,2023-04-02T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-02T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-02T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-02T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
776708,The Wheatlands,2023-04-02T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
776708,The Wheatlands,2023-04-02T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
776708,The Wheatlands,2023-04-02T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
776708,The Wheatlands,2023-04-02T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
776708,The Wheatlands,2023-04-02T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
776708,The Wheatlands,2023-04-02T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
776708,The Wheatlands,2023-04-02T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-04-02T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-02T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-04-02T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
776708,The Wheatlands,2023-04-02T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
776708,The Wheatlands,2023-04-02T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
776708,The Wheatlands,2023-04-02T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
776708,The Wheatlands,2023-04-02T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776708,The Wheatlands,2023-04-02T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
776708,The Wheatlands,2023-04-02T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
776708,The Wheatlands,2023-04-02T08:10:00.000+00:00,transformer,,Temperature,C,16.2
776708,The Wheatlands,2023-04-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-04-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
776708,The Wheatlands,2023-04-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
776708,The Wheatlands,2023-04-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
776708,The Wheatlands,2023-04-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-04-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-04-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.99
776708,The Wheatlands,2023-04-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.17
776708,The Wheatlands,2023-04-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.89
776708,The Wheatlands,2023-04-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
776708,The Wheatlands,2023-04-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
776708,The Wheatlands,2023-04-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
776708,The Wheatlands,2023-04-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
776708,The Wheatlands,2023-04-02T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-02T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-04-02T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-04-02T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
776708,The Wheatlands,2023-04-02T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
776708,The Wheatlands,2023-04-02T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
776708,The Wheatlands,2023-04-02T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
776708,The Wheatlands,2023-04-02T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
776708,The Wheatlands,2023-04-02T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
776708,The Wheatlands,2023-04-02T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
776708,The Wheatlands,2023-04-02T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-04-02T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-02T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-04-02T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
776708,The Wheatlands,2023-04-02T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
776708,The Wheatlands,2023-04-02T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
776708,The Wheatlands,2023-04-02T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
776708,The Wheatlands,2023-04-02T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
776708,The Wheatlands,2023-04-02T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
776708,The Wheatlands,2023-04-02T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
776708,The Wheatlands,2023-04-02T08:00:00.000+00:00,transformer,,Temperature,C,16.3
776708,The Wheatlands,2023-04-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-04-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
776708,The Wheatlands,2023-04-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-04-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
776708,The Wheatlands,2023-04-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
776708,The Wheatlands,2023-04-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-04-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-04-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.16
776708,The Wheatlands,2023-04-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.71
776708,The Wheatlands,2023-04-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.45
776708,The Wheatlands,2023-04-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
776708,The Wheatlands,2023-04-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
776708,The Wheatlands,2023-04-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
776708,The Wheatlands,2023-04-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
776708,The Wheatlands,2023-04-02T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-02T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-02T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-04-02T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.46
776708,The Wheatlands,2023-04-02T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
776708,The Wheatlands,2023-04-02T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
776708,The Wheatlands,2023-04-02T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
776708,The Wheatlands,2023-04-02T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
776708,The Wheatlands,2023-04-02T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
776708,The Wheatlands,2023-04-02T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
776708,The Wheatlands,2023-04-02T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-04-02T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-04-02T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-02T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
776708,The Wheatlands,2023-04-02T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
776708,The Wheatlands,2023-04-02T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
776708,The Wheatlands,2023-04-02T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
776708,The Wheatlands,2023-04-02T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776708,The Wheatlands,2023-04-02T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
776708,The Wheatlands,2023-04-02T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
776708,The Wheatlands,2023-04-02T07:50:00.000+00:00,transformer,,Temperature,C,16.3
776708,The Wheatlands,2023-04-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-04-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
776708,The Wheatlands,2023-04-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-04-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
776708,The Wheatlands,2023-04-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
776708,The Wheatlands,2023-04-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-04-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-04-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-04-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.95
776708,The Wheatlands,2023-04-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.64
776708,The Wheatlands,2023-04-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.29
776708,The Wheatlands,2023-04-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
776708,The Wheatlands,2023-04-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
776708,The Wheatlands,2023-04-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
776708,The Wheatlands,2023-04-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
776708,The Wheatlands,2023-04-02T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-04-02T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-02T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-02T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.74
776708,The Wheatlands,2023-04-02T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
776708,The Wheatlands,2023-04-02T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
776708,The Wheatlands,2023-04-02T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776708,The Wheatlands,2023-04-02T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
776708,The Wheatlands,2023-04-02T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
776708,The Wheatlands,2023-04-02T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
776708,The Wheatlands,2023-04-02T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-04-02T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-02T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-02T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
776708,The Wheatlands,2023-04-02T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
776708,The Wheatlands,2023-04-02T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
776708,The Wheatlands,2023-04-02T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
776708,The Wheatlands,2023-04-02T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776708,The Wheatlands,2023-04-02T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
776708,The Wheatlands,2023-04-02T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
776708,The Wheatlands,2023-04-02T07:40:00.000+00:00,transformer,,Temperature,C,16.3
776708,The Wheatlands,2023-04-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-04-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
776708,The Wheatlands,2023-04-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-04-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
776708,The Wheatlands,2023-04-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
776708,The Wheatlands,2023-04-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-04-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-04-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-04-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.05
776708,The Wheatlands,2023-04-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.49
776708,The Wheatlands,2023-04-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.21
776708,The Wheatlands,2023-04-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
776708,The Wheatlands,2023-04-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
776708,The Wheatlands,2023-04-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
776708,The Wheatlands,2023-04-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
776708,The Wheatlands,2023-04-02T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-04-02T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-02T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-02T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
776708,The Wheatlands,2023-04-02T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
776708,The Wheatlands,2023-04-02T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
776708,The Wheatlands,2023-04-02T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
776708,The Wheatlands,2023-04-02T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
776708,The Wheatlands,2023-04-02T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
776708,The Wheatlands,2023-04-02T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
776708,The Wheatlands,2023-04-02T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-04-02T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-04-02T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-02T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
776708,The Wheatlands,2023-04-02T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
776708,The Wheatlands,2023-04-02T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
776708,The Wheatlands,2023-04-02T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
776708,The Wheatlands,2023-04-02T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
776708,The Wheatlands,2023-04-02T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
776708,The Wheatlands,2023-04-02T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
776708,The Wheatlands,2023-04-02T07:30:00.000+00:00,transformer,,Temperature,C,16.3
776708,The Wheatlands,2023-04-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-04-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
776708,The Wheatlands,2023-04-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
776708,The Wheatlands,2023-04-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
776708,The Wheatlands,2023-04-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-04-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-04-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-04-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.98
776708,The Wheatlands,2023-04-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.88
776708,The Wheatlands,2023-04-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.09
776708,The Wheatlands,2023-04-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
776708,The Wheatlands,2023-04-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
776708,The Wheatlands,2023-04-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
776708,The Wheatlands,2023-04-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
776708,The Wheatlands,2023-04-02T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-04-02T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-04-02T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-02T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
776708,The Wheatlands,2023-04-02T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
776708,The Wheatlands,2023-04-02T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
776708,The Wheatlands,2023-04-02T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
776708,The Wheatlands,2023-04-02T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
776708,The Wheatlands,2023-04-02T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
776708,The Wheatlands,2023-04-02T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776708,The Wheatlands,2023-04-02T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-04-02T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-02T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-02T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
776708,The Wheatlands,2023-04-02T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
776708,The Wheatlands,2023-04-02T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
776708,The Wheatlands,2023-04-02T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
776708,The Wheatlands,2023-04-02T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776708,The Wheatlands,2023-04-02T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
776708,The Wheatlands,2023-04-02T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
776708,The Wheatlands,2023-04-02T07:20:00.000+00:00,transformer,,Temperature,C,16.2
776708,The Wheatlands,2023-04-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-04-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
776708,The Wheatlands,2023-04-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
776708,The Wheatlands,2023-04-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-04-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
776708,The Wheatlands,2023-04-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-04-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-04-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776708,The Wheatlands,2023-04-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.43
776708,The Wheatlands,2023-04-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.59
776708,The Wheatlands,2023-04-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.89
776708,The Wheatlands,2023-04-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
776708,The Wheatlands,2023-04-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
776708,The Wheatlands,2023-04-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
776708,The Wheatlands,2023-04-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
776708,The Wheatlands,2023-04-02T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-04-02T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-04-02T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-04-02T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.86
776708,The Wheatlands,2023-04-02T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
776708,The Wheatlands,2023-04-02T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
776708,The Wheatlands,2023-04-02T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
776708,The Wheatlands,2023-04-02T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
776708,The Wheatlands,2023-04-02T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
776708,The Wheatlands,2023-04-02T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
776708,The Wheatlands,2023-04-02T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-04-02T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-02T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-04-02T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
776708,The Wheatlands,2023-04-02T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
776708,The Wheatlands,2023-04-02T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
776708,The Wheatlands,2023-04-02T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
776708,The Wheatlands,2023-04-02T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776708,The Wheatlands,2023-04-02T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
776708,The Wheatlands,2023-04-02T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
776708,The Wheatlands,2023-04-02T07:10:00.000+00:00,transformer,,Temperature,C,16.2
776708,The Wheatlands,2023-04-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.14
776708,The Wheatlands,2023-04-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
776708,The Wheatlands,2023-04-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.47
776708,The Wheatlands,2023-04-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-04-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
776708,The Wheatlands,2023-04-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776708,The Wheatlands,2023-04-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.76
776708,The Wheatlands,2023-04-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.13
776708,The Wheatlands,2023-04-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.1
776708,The Wheatlands,2023-04-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
776708,The Wheatlands,2023-04-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
776708,The Wheatlands,2023-04-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
776708,The Wheatlands,2023-04-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
776708,The Wheatlands,2023-04-02T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-04-02T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-02T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-02T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
776708,The Wheatlands,2023-04-02T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
776708,The Wheatlands,2023-04-02T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
776708,The Wheatlands,2023-04-02T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
776708,The Wheatlands,2023-04-02T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
776708,The Wheatlands,2023-04-02T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
776708,The Wheatlands,2023-04-02T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
776708,The Wheatlands,2023-04-02T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-04-02T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-02T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-02T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
776708,The Wheatlands,2023-04-02T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
776708,The Wheatlands,2023-04-02T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
776708,The Wheatlands,2023-04-02T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
776708,The Wheatlands,2023-04-02T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
776708,The Wheatlands,2023-04-02T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
776708,The Wheatlands,2023-04-02T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
776708,The Wheatlands,2023-04-02T07:00:00.000+00:00,transformer,,Temperature,C,16.1
776708,The Wheatlands,2023-04-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.26
776708,The Wheatlands,2023-04-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.58
776708,The Wheatlands,2023-04-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.74
776708,The Wheatlands,2023-04-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-04-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-04-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-04-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.27
776708,The Wheatlands,2023-04-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.28
776708,The Wheatlands,2023-04-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.75
776708,The Wheatlands,2023-04-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
776708,The Wheatlands,2023-04-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
776708,The Wheatlands,2023-04-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
776708,The Wheatlands,2023-04-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
776708,The Wheatlands,2023-04-02T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-04-02T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-02T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-04-02T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
776708,The Wheatlands,2023-04-02T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
776708,The Wheatlands,2023-04-02T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.89
776708,The Wheatlands,2023-04-02T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
776708,The Wheatlands,2023-04-02T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
776708,The Wheatlands,2023-04-02T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
776708,The Wheatlands,2023-04-02T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
776708,The Wheatlands,2023-04-02T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-04-02T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-04-02T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-02T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
776708,The Wheatlands,2023-04-02T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
776708,The Wheatlands,2023-04-02T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
776708,The Wheatlands,2023-04-02T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
776708,The Wheatlands,2023-04-02T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
776708,The Wheatlands,2023-04-02T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
776708,The Wheatlands,2023-04-02T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
776708,The Wheatlands,2023-04-02T06:50:00.000+00:00,transformer,,Temperature,C,16.1
776708,The Wheatlands,2023-04-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.43
776708,The Wheatlands,2023-04-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
776708,The Wheatlands,2023-04-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-04-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.91
776708,The Wheatlands,2023-04-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-04-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-04-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
776708,The Wheatlands,2023-04-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.76
776708,The Wheatlands,2023-04-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.95
776708,The Wheatlands,2023-04-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.01
776708,The Wheatlands,2023-04-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
776708,The Wheatlands,2023-04-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
776708,The Wheatlands,2023-04-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
776708,The Wheatlands,2023-04-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
776708,The Wheatlands,2023-04-02T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-04-02T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-02T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-04-02T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
776708,The Wheatlands,2023-04-02T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
776708,The Wheatlands,2023-04-02T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.73
776708,The Wheatlands,2023-04-02T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
776708,The Wheatlands,2023-04-02T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
776708,The Wheatlands,2023-04-02T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
776708,The Wheatlands,2023-04-02T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
776708,The Wheatlands,2023-04-02T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-04-02T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-02T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-02T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
776708,The Wheatlands,2023-04-02T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
776708,The Wheatlands,2023-04-02T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
776708,The Wheatlands,2023-04-02T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
776708,The Wheatlands,2023-04-02T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-04-02T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
776708,The Wheatlands,2023-04-02T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
776708,The Wheatlands,2023-04-02T06:40:00.000+00:00,transformer,,Temperature,C,16.1
776708,The Wheatlands,2023-04-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.48
776708,The Wheatlands,2023-04-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.83
776708,The Wheatlands,2023-04-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.12
776708,The Wheatlands,2023-04-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-04-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
776708,The Wheatlands,2023-04-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.91
776708,The Wheatlands,2023-04-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.35
776708,The Wheatlands,2023-04-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.9
776708,The Wheatlands,2023-04-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
776708,The Wheatlands,2023-04-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
776708,The Wheatlands,2023-04-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
776708,The Wheatlands,2023-04-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
776708,The Wheatlands,2023-04-02T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-04-02T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-04-02T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-04-02T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
776708,The Wheatlands,2023-04-02T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
776708,The Wheatlands,2023-04-02T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
776708,The Wheatlands,2023-04-02T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
776708,The Wheatlands,2023-04-02T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
776708,The Wheatlands,2023-04-02T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
776708,The Wheatlands,2023-04-02T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
776708,The Wheatlands,2023-04-02T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-04-02T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-04-02T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-02T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
776708,The Wheatlands,2023-04-02T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
776708,The Wheatlands,2023-04-02T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
776708,The Wheatlands,2023-04-02T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
776708,The Wheatlands,2023-04-02T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
776708,The Wheatlands,2023-04-02T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
776708,The Wheatlands,2023-04-02T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
776708,The Wheatlands,2023-04-02T06:30:00.000+00:00,transformer,,Temperature,C,16.1
776708,The Wheatlands,2023-04-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.29
776708,The Wheatlands,2023-04-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
776708,The Wheatlands,2023-04-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.75
776708,The Wheatlands,2023-04-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-04-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-04-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
776708,The Wheatlands,2023-04-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.27
776708,The Wheatlands,2023-04-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.66
776708,The Wheatlands,2023-04-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.56
776708,The Wheatlands,2023-04-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
776708,The Wheatlands,2023-04-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
776708,The Wheatlands,2023-04-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
776708,The Wheatlands,2023-04-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
776708,The Wheatlands,2023-04-02T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-04-02T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-02T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-04-02T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
776708,The Wheatlands,2023-04-02T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
776708,The Wheatlands,2023-04-02T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
776708,The Wheatlands,2023-04-02T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
776708,The Wheatlands,2023-04-02T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
776708,The Wheatlands,2023-04-02T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
776708,The Wheatlands,2023-04-02T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
776708,The Wheatlands,2023-04-02T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-04-02T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-02T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-04-02T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
776708,The Wheatlands,2023-04-02T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
