Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-02T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
776708,The Wheatlands,2023-04-02T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
776708,The Wheatlands,2023-04-02T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
776708,The Wheatlands,2023-04-02T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-04-02T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-02T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-02T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
776708,The Wheatlands,2023-04-02T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
776708,The Wheatlands,2023-04-02T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
776708,The Wheatlands,2023-04-02T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
776708,The Wheatlands,2023-04-02T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776708,The Wheatlands,2023-04-02T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
776708,The Wheatlands,2023-04-02T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
776708,The Wheatlands,2023-04-02T03:50:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-04-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776708,The Wheatlands,2023-04-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
776708,The Wheatlands,2023-04-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776708,The Wheatlands,2023-04-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
776708,The Wheatlands,2023-04-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776708,The Wheatlands,2023-04-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
776708,The Wheatlands,2023-04-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-04-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
776708,The Wheatlands,2023-04-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
776708,The Wheatlands,2023-04-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.16
776708,The Wheatlands,2023-04-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.5
776708,The Wheatlands,2023-04-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.42
776708,The Wheatlands,2023-04-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
776708,The Wheatlands,2023-04-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
776708,The Wheatlands,2023-04-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
776708,The Wheatlands,2023-04-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
776708,The Wheatlands,2023-04-02T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-04-02T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-04-02T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-04-02T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
776708,The Wheatlands,2023-04-02T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
776708,The Wheatlands,2023-04-02T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
776708,The Wheatlands,2023-04-02T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776708,The Wheatlands,2023-04-02T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
776708,The Wheatlands,2023-04-02T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
776708,The Wheatlands,2023-04-02T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
776708,The Wheatlands,2023-04-02T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-04-02T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-02T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-02T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
776708,The Wheatlands,2023-04-02T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
776708,The Wheatlands,2023-04-02T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
776708,The Wheatlands,2023-04-02T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
776708,The Wheatlands,2023-04-02T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-04-02T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776708,The Wheatlands,2023-04-02T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
776708,The Wheatlands,2023-04-02T03:40:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-04-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776708,The Wheatlands,2023-04-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
776708,The Wheatlands,2023-04-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776708,The Wheatlands,2023-04-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
776708,The Wheatlands,2023-04-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776708,The Wheatlands,2023-04-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
776708,The Wheatlands,2023-04-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
776708,The Wheatlands,2023-04-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
776708,The Wheatlands,2023-04-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
776708,The Wheatlands,2023-04-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.38
776708,The Wheatlands,2023-04-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.39
776708,The Wheatlands,2023-04-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.7
776708,The Wheatlands,2023-04-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
776708,The Wheatlands,2023-04-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
776708,The Wheatlands,2023-04-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
776708,The Wheatlands,2023-04-02T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-02T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-02T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-04-02T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
776708,The Wheatlands,2023-04-02T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
776708,The Wheatlands,2023-04-02T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
776708,The Wheatlands,2023-04-02T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776708,The Wheatlands,2023-04-02T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
776708,The Wheatlands,2023-04-02T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
776708,The Wheatlands,2023-04-02T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
776708,The Wheatlands,2023-04-02T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
776708,The Wheatlands,2023-04-02T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-02T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-02T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
776708,The Wheatlands,2023-04-02T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
776708,The Wheatlands,2023-04-02T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
776708,The Wheatlands,2023-04-02T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
776708,The Wheatlands,2023-04-02T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776708,The Wheatlands,2023-04-02T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776708,The Wheatlands,2023-04-02T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
776708,The Wheatlands,2023-04-02T03:30:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-04-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776708,The Wheatlands,2023-04-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
776708,The Wheatlands,2023-04-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776708,The Wheatlands,2023-04-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
776708,The Wheatlands,2023-04-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776708,The Wheatlands,2023-04-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
776708,The Wheatlands,2023-04-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
776708,The Wheatlands,2023-04-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
776708,The Wheatlands,2023-04-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.67
776708,The Wheatlands,2023-04-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.25
776708,The Wheatlands,2023-04-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.26
776708,The Wheatlands,2023-04-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.1
776708,The Wheatlands,2023-04-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
776708,The Wheatlands,2023-04-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
776708,The Wheatlands,2023-04-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
776708,The Wheatlands,2023-04-02T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-02T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-04-02T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-02T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
776708,The Wheatlands,2023-04-02T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
776708,The Wheatlands,2023-04-02T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
776708,The Wheatlands,2023-04-02T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
776708,The Wheatlands,2023-04-02T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
776708,The Wheatlands,2023-04-02T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
776708,The Wheatlands,2023-04-02T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
776708,The Wheatlands,2023-04-02T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-04-02T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-02T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-02T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
776708,The Wheatlands,2023-04-02T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
776708,The Wheatlands,2023-04-02T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
776708,The Wheatlands,2023-04-02T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
776708,The Wheatlands,2023-04-02T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
776708,The Wheatlands,2023-04-02T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
776708,The Wheatlands,2023-04-02T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
776708,The Wheatlands,2023-04-02T03:20:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-04-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776708,The Wheatlands,2023-04-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
776708,The Wheatlands,2023-04-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776708,The Wheatlands,2023-04-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
776708,The Wheatlands,2023-04-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776708,The Wheatlands,2023-04-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
776708,The Wheatlands,2023-04-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-04-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
776708,The Wheatlands,2023-04-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.7
776708,The Wheatlands,2023-04-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.95
776708,The Wheatlands,2023-04-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.57
776708,The Wheatlands,2023-04-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,24.1
776708,The Wheatlands,2023-04-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
776708,The Wheatlands,2023-04-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
776708,The Wheatlands,2023-04-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
776708,The Wheatlands,2023-04-02T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-04-02T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-02T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-04-02T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
776708,The Wheatlands,2023-04-02T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
776708,The Wheatlands,2023-04-02T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
776708,The Wheatlands,2023-04-02T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
776708,The Wheatlands,2023-04-02T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
776708,The Wheatlands,2023-04-02T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
776708,The Wheatlands,2023-04-02T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
776708,The Wheatlands,2023-04-02T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-04-02T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-02T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-02T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
776708,The Wheatlands,2023-04-02T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
776708,The Wheatlands,2023-04-02T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
776708,The Wheatlands,2023-04-02T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
776708,The Wheatlands,2023-04-02T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776708,The Wheatlands,2023-04-02T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
776708,The Wheatlands,2023-04-02T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
776708,The Wheatlands,2023-04-02T03:10:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-04-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776708,The Wheatlands,2023-04-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
776708,The Wheatlands,2023-04-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776708,The Wheatlands,2023-04-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
776708,The Wheatlands,2023-04-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776708,The Wheatlands,2023-04-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
776708,The Wheatlands,2023-04-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-04-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
776708,The Wheatlands,2023-04-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.1
776708,The Wheatlands,2023-04-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.18
776708,The Wheatlands,2023-04-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.06
776708,The Wheatlands,2023-04-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
776708,The Wheatlands,2023-04-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
776708,The Wheatlands,2023-04-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
776708,The Wheatlands,2023-04-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
776708,The Wheatlands,2023-04-02T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-04-02T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-02T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-04-02T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
776708,The Wheatlands,2023-04-02T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
776708,The Wheatlands,2023-04-02T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
776708,The Wheatlands,2023-04-02T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776708,The Wheatlands,2023-04-02T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
776708,The Wheatlands,2023-04-02T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
776708,The Wheatlands,2023-04-02T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
776708,The Wheatlands,2023-04-02T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-04-02T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-02T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-02T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
776708,The Wheatlands,2023-04-02T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
776708,The Wheatlands,2023-04-02T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
776708,The Wheatlands,2023-04-02T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
776708,The Wheatlands,2023-04-02T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-04-02T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
776708,The Wheatlands,2023-04-02T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
776708,The Wheatlands,2023-04-02T03:00:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-04-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776708,The Wheatlands,2023-04-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
776708,The Wheatlands,2023-04-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776708,The Wheatlands,2023-04-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
776708,The Wheatlands,2023-04-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776708,The Wheatlands,2023-04-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
776708,The Wheatlands,2023-04-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
776708,The Wheatlands,2023-04-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
776708,The Wheatlands,2023-04-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
776708,The Wheatlands,2023-04-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.3
776708,The Wheatlands,2023-04-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.78
776708,The Wheatlands,2023-04-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
776708,The Wheatlands,2023-04-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
776708,The Wheatlands,2023-04-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
776708,The Wheatlands,2023-04-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
776708,The Wheatlands,2023-04-02T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-04-02T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-04-02T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-04-02T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
776708,The Wheatlands,2023-04-02T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
776708,The Wheatlands,2023-04-02T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
776708,The Wheatlands,2023-04-02T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776708,The Wheatlands,2023-04-02T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
776708,The Wheatlands,2023-04-02T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
776708,The Wheatlands,2023-04-02T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
776708,The Wheatlands,2023-04-02T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
776708,The Wheatlands,2023-04-02T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-02T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-04-02T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
776708,The Wheatlands,2023-04-02T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
776708,The Wheatlands,2023-04-02T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
776708,The Wheatlands,2023-04-02T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
776708,The Wheatlands,2023-04-02T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-04-02T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
776708,The Wheatlands,2023-04-02T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
776708,The Wheatlands,2023-04-02T02:50:00.000+00:00,transformer,,Temperature,C,16.7
776708,The Wheatlands,2023-04-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
776708,The Wheatlands,2023-04-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776708,The Wheatlands,2023-04-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
776708,The Wheatlands,2023-04-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
776708,The Wheatlands,2023-04-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
776708,The Wheatlands,2023-04-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-04-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
776708,The Wheatlands,2023-04-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
776708,The Wheatlands,2023-04-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.24
776708,The Wheatlands,2023-04-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.43
776708,The Wheatlands,2023-04-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.18
776708,The Wheatlands,2023-04-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
776708,The Wheatlands,2023-04-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
776708,The Wheatlands,2023-04-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
776708,The Wheatlands,2023-04-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
776708,The Wheatlands,2023-04-02T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-02T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-04-02T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-04-02T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
776708,The Wheatlands,2023-04-02T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
776708,The Wheatlands,2023-04-02T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
776708,The Wheatlands,2023-04-02T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
776708,The Wheatlands,2023-04-02T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
776708,The Wheatlands,2023-04-02T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-04-02T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
776708,The Wheatlands,2023-04-02T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
776708,The Wheatlands,2023-04-02T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-02T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-02T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
776708,The Wheatlands,2023-04-02T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
776708,The Wheatlands,2023-04-02T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
776708,The Wheatlands,2023-04-02T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
776708,The Wheatlands,2023-04-02T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
776708,The Wheatlands,2023-04-02T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
776708,The Wheatlands,2023-04-02T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
776708,The Wheatlands,2023-04-02T02:40:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-04-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
776708,The Wheatlands,2023-04-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776708,The Wheatlands,2023-04-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
776708,The Wheatlands,2023-04-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776708,The Wheatlands,2023-04-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
776708,The Wheatlands,2023-04-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-04-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
776708,The Wheatlands,2023-04-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
776708,The Wheatlands,2023-04-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.76
776708,The Wheatlands,2023-04-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.81
776708,The Wheatlands,2023-04-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.89
776708,The Wheatlands,2023-04-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
776708,The Wheatlands,2023-04-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
776708,The Wheatlands,2023-04-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
776708,The Wheatlands,2023-04-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
776708,The Wheatlands,2023-04-02T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-02T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-04-02T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-04-02T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
776708,The Wheatlands,2023-04-02T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
776708,The Wheatlands,2023-04-02T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
776708,The Wheatlands,2023-04-02T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
776708,The Wheatlands,2023-04-02T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776708,The Wheatlands,2023-04-02T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
776708,The Wheatlands,2023-04-02T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
776708,The Wheatlands,2023-04-02T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-04-02T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-02T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-02T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
776708,The Wheatlands,2023-04-02T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
776708,The Wheatlands,2023-04-02T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
776708,The Wheatlands,2023-04-02T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
776708,The Wheatlands,2023-04-02T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-04-02T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
776708,The Wheatlands,2023-04-02T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
776708,The Wheatlands,2023-04-02T02:30:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-04-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
776708,The Wheatlands,2023-04-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776708,The Wheatlands,2023-04-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
776708,The Wheatlands,2023-04-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776708,The Wheatlands,2023-04-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
776708,The Wheatlands,2023-04-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
776708,The Wheatlands,2023-04-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
776708,The Wheatlands,2023-04-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.2
776708,The Wheatlands,2023-04-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.32
776708,The Wheatlands,2023-04-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.6
776708,The Wheatlands,2023-04-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
776708,The Wheatlands,2023-04-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
776708,The Wheatlands,2023-04-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
776708,The Wheatlands,2023-04-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
776708,The Wheatlands,2023-04-02T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-04-02T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-04-02T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-04-02T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
776708,The Wheatlands,2023-04-02T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
776708,The Wheatlands,2023-04-02T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
776708,The Wheatlands,2023-04-02T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776708,The Wheatlands,2023-04-02T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776708,The Wheatlands,2023-04-02T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
776708,The Wheatlands,2023-04-02T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
776708,The Wheatlands,2023-04-02T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-04-02T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-02T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-02T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
776708,The Wheatlands,2023-04-02T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
776708,The Wheatlands,2023-04-02T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
776708,The Wheatlands,2023-04-02T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
776708,The Wheatlands,2023-04-02T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-04-02T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
776708,The Wheatlands,2023-04-02T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
776708,The Wheatlands,2023-04-02T02:20:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-04-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
776708,The Wheatlands,2023-04-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776708,The Wheatlands,2023-04-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
776708,The Wheatlands,2023-04-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
776708,The Wheatlands,2023-04-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
776708,The Wheatlands,2023-04-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
776708,The Wheatlands,2023-04-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
776708,The Wheatlands,2023-04-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.07
776708,The Wheatlands,2023-04-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.75
776708,The Wheatlands,2023-04-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.27
776708,The Wheatlands,2023-04-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
776708,The Wheatlands,2023-04-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
776708,The Wheatlands,2023-04-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
776708,The Wheatlands,2023-04-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
776708,The Wheatlands,2023-04-02T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-04-02T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-02T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-04-02T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
776708,The Wheatlands,2023-04-02T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
776708,The Wheatlands,2023-04-02T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
776708,The Wheatlands,2023-04-02T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776708,The Wheatlands,2023-04-02T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
776708,The Wheatlands,2023-04-02T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
776708,The Wheatlands,2023-04-02T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
776708,The Wheatlands,2023-04-02T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-04-02T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-02T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-02T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
776708,The Wheatlands,2023-04-02T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
776708,The Wheatlands,2023-04-02T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
776708,The Wheatlands,2023-04-02T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
776708,The Wheatlands,2023-04-02T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-04-02T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
776708,The Wheatlands,2023-04-02T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
776708,The Wheatlands,2023-04-02T02:10:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-04-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
776708,The Wheatlands,2023-04-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776708,The Wheatlands,2023-04-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
776708,The Wheatlands,2023-04-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-04-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
776708,The Wheatlands,2023-04-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-04-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-04-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
776708,The Wheatlands,2023-04-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.37
776708,The Wheatlands,2023-04-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.29
776708,The Wheatlands,2023-04-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.8
776708,The Wheatlands,2023-04-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
776708,The Wheatlands,2023-04-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
776708,The Wheatlands,2023-04-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
776708,The Wheatlands,2023-04-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
776708,The Wheatlands,2023-04-02T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-02T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-02T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-04-02T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
776708,The Wheatlands,2023-04-02T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
776708,The Wheatlands,2023-04-02T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
776708,The Wheatlands,2023-04-02T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776708,The Wheatlands,2023-04-02T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
776708,The Wheatlands,2023-04-02T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
776708,The Wheatlands,2023-04-02T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
776708,The Wheatlands,2023-04-02T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
776708,The Wheatlands,2023-04-02T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-02T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-04-02T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
776708,The Wheatlands,2023-04-02T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
776708,The Wheatlands,2023-04-02T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
776708,The Wheatlands,2023-04-02T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
776708,The Wheatlands,2023-04-02T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776708,The Wheatlands,2023-04-02T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
776708,The Wheatlands,2023-04-02T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
776708,The Wheatlands,2023-04-02T02:00:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-04-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
776708,The Wheatlands,2023-04-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776708,The Wheatlands,2023-04-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
776708,The Wheatlands,2023-04-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
776708,The Wheatlands,2023-04-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
776708,The Wheatlands,2023-04-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-04-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-04-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
776708,The Wheatlands,2023-04-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.54
776708,The Wheatlands,2023-04-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.1
776708,The Wheatlands,2023-04-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.84
776708,The Wheatlands,2023-04-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
776708,The Wheatlands,2023-04-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
776708,The Wheatlands,2023-04-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
776708,The Wheatlands,2023-04-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
776708,The Wheatlands,2023-04-02T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-04-02T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-04-02T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-04-02T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
776708,The Wheatlands,2023-04-02T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.63
776708,The Wheatlands,2023-04-02T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
776708,The Wheatlands,2023-04-02T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776708,The Wheatlands,2023-04-02T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776708,The Wheatlands,2023-04-02T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
776708,The Wheatlands,2023-04-02T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
776708,The Wheatlands,2023-04-02T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-04-02T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-04-02T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-02T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
776708,The Wheatlands,2023-04-02T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
776708,The Wheatlands,2023-04-02T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
776708,The Wheatlands,2023-04-02T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
776708,The Wheatlands,2023-04-02T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
776708,The Wheatlands,2023-04-02T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
776708,The Wheatlands,2023-04-02T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
776708,The Wheatlands,2023-04-02T01:50:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-04-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776708,The Wheatlands,2023-04-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
776708,The Wheatlands,2023-04-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776708,The Wheatlands,2023-04-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
776708,The Wheatlands,2023-04-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776708,The Wheatlands,2023-04-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
776708,The Wheatlands,2023-04-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-04-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-04-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
776708,The Wheatlands,2023-04-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.43
776708,The Wheatlands,2023-04-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.59
776708,The Wheatlands,2023-04-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.17
776708,The Wheatlands,2023-04-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
776708,The Wheatlands,2023-04-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
776708,The Wheatlands,2023-04-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
776708,The Wheatlands,2023-04-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
776708,The Wheatlands,2023-04-02T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-02T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-04-02T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-04-02T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
776708,The Wheatlands,2023-04-02T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
776708,The Wheatlands,2023-04-02T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
776708,The Wheatlands,2023-04-02T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
776708,The Wheatlands,2023-04-02T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
776708,The Wheatlands,2023-04-02T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
776708,The Wheatlands,2023-04-02T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
776708,The Wheatlands,2023-04-02T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
776708,The Wheatlands,2023-04-02T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-02T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-02T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
776708,The Wheatlands,2023-04-02T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
776708,The Wheatlands,2023-04-02T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
776708,The Wheatlands,2023-04-02T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
776708,The Wheatlands,2023-04-02T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776708,The Wheatlands,2023-04-02T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776708,The Wheatlands,2023-04-02T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
776708,The Wheatlands,2023-04-02T01:40:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-04-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
776708,The Wheatlands,2023-04-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776708,The Wheatlands,2023-04-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
776708,The Wheatlands,2023-04-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776708,The Wheatlands,2023-04-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
776708,The Wheatlands,2023-04-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
776708,The Wheatlands,2023-04-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
776708,The Wheatlands,2023-04-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.03
776708,The Wheatlands,2023-04-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.94
776708,The Wheatlands,2023-04-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.58
776708,The Wheatlands,2023-04-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
776708,The Wheatlands,2023-04-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
776708,The Wheatlands,2023-04-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
776708,The Wheatlands,2023-04-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
776708,The Wheatlands,2023-04-02T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-02T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-04-02T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-02T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
776708,The Wheatlands,2023-04-02T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
776708,The Wheatlands,2023-04-02T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
776708,The Wheatlands,2023-04-02T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
776708,The Wheatlands,2023-04-02T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
776708,The Wheatlands,2023-04-02T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
776708,The Wheatlands,2023-04-02T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
776708,The Wheatlands,2023-04-02T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
776708,The Wheatlands,2023-04-02T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-02T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-04-02T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
776708,The Wheatlands,2023-04-02T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
776708,The Wheatlands,2023-04-02T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
776708,The Wheatlands,2023-04-02T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
776708,The Wheatlands,2023-04-02T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776708,The Wheatlands,2023-04-02T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
776708,The Wheatlands,2023-04-02T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
776708,The Wheatlands,2023-04-02T01:30:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-04-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
776708,The Wheatlands,2023-04-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776708,The Wheatlands,2023-04-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
776708,The Wheatlands,2023-04-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-04-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
776708,The Wheatlands,2023-04-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
776708,The Wheatlands,2023-04-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776708,The Wheatlands,2023-04-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.96
776708,The Wheatlands,2023-04-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.94
776708,The Wheatlands,2023-04-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.02
776708,The Wheatlands,2023-04-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
776708,The Wheatlands,2023-04-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
776708,The Wheatlands,2023-04-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
