Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-03T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-04-03T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-04-03T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-04-03T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
776708,The Wheatlands,2023-04-03T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
776708,The Wheatlands,2023-04-03T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
776708,The Wheatlands,2023-04-03T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
776708,The Wheatlands,2023-04-03T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
776708,The Wheatlands,2023-04-03T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
776708,The Wheatlands,2023-04-03T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
776708,The Wheatlands,2023-04-03T18:00:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-04-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
776708,The Wheatlands,2023-04-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
776708,The Wheatlands,2023-04-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
776708,The Wheatlands,2023-04-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-04-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-04-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-04-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.48
776708,The Wheatlands,2023-04-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.07
776708,The Wheatlands,2023-04-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.31
776708,The Wheatlands,2023-04-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
776708,The Wheatlands,2023-04-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
776708,The Wheatlands,2023-04-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
776708,The Wheatlands,2023-04-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
776708,The Wheatlands,2023-04-03T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-04-03T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-03T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-03T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
776708,The Wheatlands,2023-04-03T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
776708,The Wheatlands,2023-04-03T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.73
776708,The Wheatlands,2023-04-03T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
776708,The Wheatlands,2023-04-03T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
776708,The Wheatlands,2023-04-03T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
776708,The Wheatlands,2023-04-03T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
776708,The Wheatlands,2023-04-03T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-04-03T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-04-03T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-04-03T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
776708,The Wheatlands,2023-04-03T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
776708,The Wheatlands,2023-04-03T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
776708,The Wheatlands,2023-04-03T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
776708,The Wheatlands,2023-04-03T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
776708,The Wheatlands,2023-04-03T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
776708,The Wheatlands,2023-04-03T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
776708,The Wheatlands,2023-04-03T17:50:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-04-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
776708,The Wheatlands,2023-04-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
776708,The Wheatlands,2023-04-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
776708,The Wheatlands,2023-04-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-04-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-04-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.71
776708,The Wheatlands,2023-04-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.52
776708,The Wheatlands,2023-04-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.67
776708,The Wheatlands,2023-04-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
776708,The Wheatlands,2023-04-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
776708,The Wheatlands,2023-04-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
776708,The Wheatlands,2023-04-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
776708,The Wheatlands,2023-04-03T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-04-03T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-03T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-04-03T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.45
776708,The Wheatlands,2023-04-03T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
776708,The Wheatlands,2023-04-03T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
776708,The Wheatlands,2023-04-03T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
776708,The Wheatlands,2023-04-03T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
776708,The Wheatlands,2023-04-03T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
776708,The Wheatlands,2023-04-03T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
776708,The Wheatlands,2023-04-03T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-04-03T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-04-03T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-04-03T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
776708,The Wheatlands,2023-04-03T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
776708,The Wheatlands,2023-04-03T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
776708,The Wheatlands,2023-04-03T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
776708,The Wheatlands,2023-04-03T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-04-03T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
776708,The Wheatlands,2023-04-03T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
776708,The Wheatlands,2023-04-03T17:40:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-04-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
776708,The Wheatlands,2023-04-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
776708,The Wheatlands,2023-04-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
776708,The Wheatlands,2023-04-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-04-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.4
776708,The Wheatlands,2023-04-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,12.65
776708,The Wheatlands,2023-04-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.15
776708,The Wheatlands,2023-04-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
776708,The Wheatlands,2023-04-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
776708,The Wheatlands,2023-04-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
776708,The Wheatlands,2023-04-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
776708,The Wheatlands,2023-04-03T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-04-03T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-04-03T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-04-03T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
776708,The Wheatlands,2023-04-03T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
776708,The Wheatlands,2023-04-03T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
776708,The Wheatlands,2023-04-03T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776708,The Wheatlands,2023-04-03T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
776708,The Wheatlands,2023-04-03T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
776708,The Wheatlands,2023-04-03T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
776708,The Wheatlands,2023-04-03T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-04-03T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
776708,The Wheatlands,2023-04-03T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-03T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
776708,The Wheatlands,2023-04-03T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
776708,The Wheatlands,2023-04-03T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
776708,The Wheatlands,2023-04-03T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
776708,The Wheatlands,2023-04-03T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
776708,The Wheatlands,2023-04-03T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
776708,The Wheatlands,2023-04-03T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
776708,The Wheatlands,2023-04-03T17:30:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-04-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
776708,The Wheatlands,2023-04-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-04-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
776708,The Wheatlands,2023-04-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
776708,The Wheatlands,2023-04-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-04-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-04-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.18
776708,The Wheatlands,2023-04-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.8
776708,The Wheatlands,2023-04-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.79
776708,The Wheatlands,2023-04-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
776708,The Wheatlands,2023-04-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
776708,The Wheatlands,2023-04-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
776708,The Wheatlands,2023-04-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
776708,The Wheatlands,2023-04-03T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-04-03T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-04-03T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-03T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
776708,The Wheatlands,2023-04-03T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
776708,The Wheatlands,2023-04-03T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
776708,The Wheatlands,2023-04-03T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776708,The Wheatlands,2023-04-03T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
776708,The Wheatlands,2023-04-03T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
776708,The Wheatlands,2023-04-03T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776708,The Wheatlands,2023-04-03T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-04-03T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
776708,The Wheatlands,2023-04-03T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-04-03T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
776708,The Wheatlands,2023-04-03T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
776708,The Wheatlands,2023-04-03T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
776708,The Wheatlands,2023-04-03T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
776708,The Wheatlands,2023-04-03T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
776708,The Wheatlands,2023-04-03T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
776708,The Wheatlands,2023-04-03T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
776708,The Wheatlands,2023-04-03T17:20:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-04-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
776708,The Wheatlands,2023-04-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
776708,The Wheatlands,2023-04-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
776708,The Wheatlands,2023-04-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-04-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-04-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.9
776708,The Wheatlands,2023-04-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.76
776708,The Wheatlands,2023-04-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,11.51
776708,The Wheatlands,2023-04-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
776708,The Wheatlands,2023-04-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
776708,The Wheatlands,2023-04-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
776708,The Wheatlands,2023-04-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
776708,The Wheatlands,2023-04-03T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-04-03T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-04-03T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-03T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
776708,The Wheatlands,2023-04-03T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.12
776708,The Wheatlands,2023-04-03T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
776708,The Wheatlands,2023-04-03T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
776708,The Wheatlands,2023-04-03T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
776708,The Wheatlands,2023-04-03T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
776708,The Wheatlands,2023-04-03T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
776708,The Wheatlands,2023-04-03T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-04-03T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
776708,The Wheatlands,2023-04-03T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-04-03T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
776708,The Wheatlands,2023-04-03T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
776708,The Wheatlands,2023-04-03T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
776708,The Wheatlands,2023-04-03T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
776708,The Wheatlands,2023-04-03T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
776708,The Wheatlands,2023-04-03T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
776708,The Wheatlands,2023-04-03T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
776708,The Wheatlands,2023-04-03T17:10:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-04-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
776708,The Wheatlands,2023-04-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-04-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
776708,The Wheatlands,2023-04-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
776708,The Wheatlands,2023-04-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-04-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-04-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-04-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.8
776708,The Wheatlands,2023-04-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.71
776708,The Wheatlands,2023-04-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.4
776708,The Wheatlands,2023-04-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
776708,The Wheatlands,2023-04-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
776708,The Wheatlands,2023-04-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
776708,The Wheatlands,2023-04-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
776708,The Wheatlands,2023-04-03T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-04-03T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-03T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-03T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
776708,The Wheatlands,2023-04-03T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.69
776708,The Wheatlands,2023-04-03T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
776708,The Wheatlands,2023-04-03T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
776708,The Wheatlands,2023-04-03T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
776708,The Wheatlands,2023-04-03T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
776708,The Wheatlands,2023-04-03T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
776708,The Wheatlands,2023-04-03T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
776708,The Wheatlands,2023-04-03T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-04-03T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-04-03T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.87
776708,The Wheatlands,2023-04-03T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
776708,The Wheatlands,2023-04-03T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
776708,The Wheatlands,2023-04-03T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
776708,The Wheatlands,2023-04-03T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
776708,The Wheatlands,2023-04-03T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
776708,The Wheatlands,2023-04-03T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
776708,The Wheatlands,2023-04-03T17:00:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-04-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
776708,The Wheatlands,2023-04-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-04-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
776708,The Wheatlands,2023-04-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-04-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
776708,The Wheatlands,2023-04-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-04-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-04-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.65
776708,The Wheatlands,2023-04-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.27
776708,The Wheatlands,2023-04-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.77
776708,The Wheatlands,2023-04-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
776708,The Wheatlands,2023-04-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
776708,The Wheatlands,2023-04-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
776708,The Wheatlands,2023-04-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
776708,The Wheatlands,2023-04-03T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-04-03T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-03T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-03T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
776708,The Wheatlands,2023-04-03T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
776708,The Wheatlands,2023-04-03T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
776708,The Wheatlands,2023-04-03T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776708,The Wheatlands,2023-04-03T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
776708,The Wheatlands,2023-04-03T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
776708,The Wheatlands,2023-04-03T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
776708,The Wheatlands,2023-04-03T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
776708,The Wheatlands,2023-04-03T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-04-03T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-04-03T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
776708,The Wheatlands,2023-04-03T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
776708,The Wheatlands,2023-04-03T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
776708,The Wheatlands,2023-04-03T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
776708,The Wheatlands,2023-04-03T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
776708,The Wheatlands,2023-04-03T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
776708,The Wheatlands,2023-04-03T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
776708,The Wheatlands,2023-04-03T16:50:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-04-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
776708,The Wheatlands,2023-04-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
776708,The Wheatlands,2023-04-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
776708,The Wheatlands,2023-04-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-04-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-04-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.09
776708,The Wheatlands,2023-04-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.52
776708,The Wheatlands,2023-04-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.42
776708,The Wheatlands,2023-04-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
776708,The Wheatlands,2023-04-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
776708,The Wheatlands,2023-04-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
776708,The Wheatlands,2023-04-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
776708,The Wheatlands,2023-04-03T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-04-03T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-03T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-04-03T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
776708,The Wheatlands,2023-04-03T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.29
776708,The Wheatlands,2023-04-03T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
776708,The Wheatlands,2023-04-03T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
776708,The Wheatlands,2023-04-03T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
776708,The Wheatlands,2023-04-03T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
776708,The Wheatlands,2023-04-03T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
776708,The Wheatlands,2023-04-03T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-04-03T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-04-03T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-04-03T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
776708,The Wheatlands,2023-04-03T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
776708,The Wheatlands,2023-04-03T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
776708,The Wheatlands,2023-04-03T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
776708,The Wheatlands,2023-04-03T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
776708,The Wheatlands,2023-04-03T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
776708,The Wheatlands,2023-04-03T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
776708,The Wheatlands,2023-04-03T16:40:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-04-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
776708,The Wheatlands,2023-04-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
776708,The Wheatlands,2023-04-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
776708,The Wheatlands,2023-04-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-04-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-04-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-04-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.38
776708,The Wheatlands,2023-04-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.08
776708,The Wheatlands,2023-04-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.46
776708,The Wheatlands,2023-04-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
776708,The Wheatlands,2023-04-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
776708,The Wheatlands,2023-04-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
776708,The Wheatlands,2023-04-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
776708,The Wheatlands,2023-04-03T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
776708,The Wheatlands,2023-04-03T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-04-03T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-04-03T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.48
776708,The Wheatlands,2023-04-03T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
776708,The Wheatlands,2023-04-03T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
776708,The Wheatlands,2023-04-03T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
776708,The Wheatlands,2023-04-03T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
776708,The Wheatlands,2023-04-03T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
776708,The Wheatlands,2023-04-03T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
776708,The Wheatlands,2023-04-03T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-04-03T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-03T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-03T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
776708,The Wheatlands,2023-04-03T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
776708,The Wheatlands,2023-04-03T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
776708,The Wheatlands,2023-04-03T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
776708,The Wheatlands,2023-04-03T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
776708,The Wheatlands,2023-04-03T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
776708,The Wheatlands,2023-04-03T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
776708,The Wheatlands,2023-04-03T16:30:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-04-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
776708,The Wheatlands,2023-04-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
776708,The Wheatlands,2023-04-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-04-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
776708,The Wheatlands,2023-04-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
776708,The Wheatlands,2023-04-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-04-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.85
776708,The Wheatlands,2023-04-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.56
776708,The Wheatlands,2023-04-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.27
776708,The Wheatlands,2023-04-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
776708,The Wheatlands,2023-04-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
776708,The Wheatlands,2023-04-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
776708,The Wheatlands,2023-04-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
776708,The Wheatlands,2023-04-03T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-04-03T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-04-03T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-03T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
776708,The Wheatlands,2023-04-03T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.11
776708,The Wheatlands,2023-04-03T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
776708,The Wheatlands,2023-04-03T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
776708,The Wheatlands,2023-04-03T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
776708,The Wheatlands,2023-04-03T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
776708,The Wheatlands,2023-04-03T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
776708,The Wheatlands,2023-04-03T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-04-03T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-03T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-03T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
776708,The Wheatlands,2023-04-03T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
776708,The Wheatlands,2023-04-03T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
776708,The Wheatlands,2023-04-03T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
776708,The Wheatlands,2023-04-03T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
776708,The Wheatlands,2023-04-03T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
776708,The Wheatlands,2023-04-03T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
776708,The Wheatlands,2023-04-03T16:20:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-04-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
776708,The Wheatlands,2023-04-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-04-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
776708,The Wheatlands,2023-04-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.47
776708,The Wheatlands,2023-04-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-04-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-04-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-04-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.12
776708,The Wheatlands,2023-04-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.9
776708,The Wheatlands,2023-04-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.75
776708,The Wheatlands,2023-04-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
776708,The Wheatlands,2023-04-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
776708,The Wheatlands,2023-04-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
776708,The Wheatlands,2023-04-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
776708,The Wheatlands,2023-04-03T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-04-03T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-04-03T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-04-03T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
776708,The Wheatlands,2023-04-03T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.31
776708,The Wheatlands,2023-04-03T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
776708,The Wheatlands,2023-04-03T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
776708,The Wheatlands,2023-04-03T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
776708,The Wheatlands,2023-04-03T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
776708,The Wheatlands,2023-04-03T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
776708,The Wheatlands,2023-04-03T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-04-03T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-03T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-03T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
776708,The Wheatlands,2023-04-03T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
776708,The Wheatlands,2023-04-03T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
776708,The Wheatlands,2023-04-03T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
776708,The Wheatlands,2023-04-03T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
776708,The Wheatlands,2023-04-03T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
776708,The Wheatlands,2023-04-03T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
776708,The Wheatlands,2023-04-03T16:10:00.000+00:00,transformer,,Temperature,C,16.7
776708,The Wheatlands,2023-04-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
776708,The Wheatlands,2023-04-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
776708,The Wheatlands,2023-04-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
776708,The Wheatlands,2023-04-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-04-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-04-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
776708,The Wheatlands,2023-04-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.29
776708,The Wheatlands,2023-04-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.34
776708,The Wheatlands,2023-04-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.13
776708,The Wheatlands,2023-04-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
776708,The Wheatlands,2023-04-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
776708,The Wheatlands,2023-04-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
776708,The Wheatlands,2023-04-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
776708,The Wheatlands,2023-04-03T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-04-03T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-04-03T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-04-03T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
776708,The Wheatlands,2023-04-03T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.56
776708,The Wheatlands,2023-04-03T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
776708,The Wheatlands,2023-04-03T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
776708,The Wheatlands,2023-04-03T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
776708,The Wheatlands,2023-04-03T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
776708,The Wheatlands,2023-04-03T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
776708,The Wheatlands,2023-04-03T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-04-03T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-04-03T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-03T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
776708,The Wheatlands,2023-04-03T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
776708,The Wheatlands,2023-04-03T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
776708,The Wheatlands,2023-04-03T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
776708,The Wheatlands,2023-04-03T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
776708,The Wheatlands,2023-04-03T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
776708,The Wheatlands,2023-04-03T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
776708,The Wheatlands,2023-04-03T16:00:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-04-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
776708,The Wheatlands,2023-04-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
776708,The Wheatlands,2023-04-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-04-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
776708,The Wheatlands,2023-04-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-04-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-04-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776708,The Wheatlands,2023-04-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.48
776708,The Wheatlands,2023-04-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.68
776708,The Wheatlands,2023-04-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.86
776708,The Wheatlands,2023-04-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
776708,The Wheatlands,2023-04-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
776708,The Wheatlands,2023-04-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
776708,The Wheatlands,2023-04-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
776708,The Wheatlands,2023-04-03T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-04-03T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-03T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-03T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
776708,The Wheatlands,2023-04-03T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
776708,The Wheatlands,2023-04-03T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.89
776708,The Wheatlands,2023-04-03T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776708,The Wheatlands,2023-04-03T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
776708,The Wheatlands,2023-04-03T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
776708,The Wheatlands,2023-04-03T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
776708,The Wheatlands,2023-04-03T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-04-03T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-03T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-04-03T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
776708,The Wheatlands,2023-04-03T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
776708,The Wheatlands,2023-04-03T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
776708,The Wheatlands,2023-04-03T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
776708,The Wheatlands,2023-04-03T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776708,The Wheatlands,2023-04-03T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
776708,The Wheatlands,2023-04-03T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
776708,The Wheatlands,2023-04-03T15:50:00.000+00:00,transformer,,Temperature,C,16.9
776708,The Wheatlands,2023-04-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
776708,The Wheatlands,2023-04-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
776708,The Wheatlands,2023-04-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
776708,The Wheatlands,2023-04-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-04-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-04-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-04-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.07
776708,The Wheatlands,2023-04-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.65
776708,The Wheatlands,2023-04-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.73
776708,The Wheatlands,2023-04-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
776708,The Wheatlands,2023-04-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
776708,The Wheatlands,2023-04-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
776708,The Wheatlands,2023-04-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
776708,The Wheatlands,2023-04-03T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-04-03T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-04-03T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-03T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
776708,The Wheatlands,2023-04-03T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
776708,The Wheatlands,2023-04-03T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
776708,The Wheatlands,2023-04-03T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776708,The Wheatlands,2023-04-03T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
776708,The Wheatlands,2023-04-03T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
776708,The Wheatlands,2023-04-03T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
776708,The Wheatlands,2023-04-03T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-04-03T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-03T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-03T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
776708,The Wheatlands,2023-04-03T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
776708,The Wheatlands,2023-04-03T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
776708,The Wheatlands,2023-04-03T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
776708,The Wheatlands,2023-04-03T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
776708,The Wheatlands,2023-04-03T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
776708,The Wheatlands,2023-04-03T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
776708,The Wheatlands,2023-04-03T15:40:00.000+00:00,transformer,,Temperature,C,17.0
776708,The Wheatlands,2023-04-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
776708,The Wheatlands,2023-04-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
776708,The Wheatlands,2023-04-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
776708,The Wheatlands,2023-04-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-04-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
776708,The Wheatlands,2023-04-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776708,The Wheatlands,2023-04-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.9
776708,The Wheatlands,2023-04-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.74
776708,The Wheatlands,2023-04-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.51
776708,The Wheatlands,2023-04-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
776708,The Wheatlands,2023-04-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
776708,The Wheatlands,2023-04-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
776708,The Wheatlands,2023-04-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
776708,The Wheatlands,2023-04-03T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
