Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.49
776708,The Wheatlands,2023-04-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.23
776708,The Wheatlands,2023-04-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.8
776708,The Wheatlands,2023-04-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
776708,The Wheatlands,2023-04-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
776708,The Wheatlands,2023-04-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
776708,The Wheatlands,2023-04-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
776708,The Wheatlands,2023-04-03T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-04-03T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-03T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-04-03T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.43
776708,The Wheatlands,2023-04-03T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
776708,The Wheatlands,2023-04-03T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
776708,The Wheatlands,2023-04-03T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
776708,The Wheatlands,2023-04-03T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
776708,The Wheatlands,2023-04-03T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
776708,The Wheatlands,2023-04-03T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
776708,The Wheatlands,2023-04-03T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-04-03T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-03T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-03T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.11
776708,The Wheatlands,2023-04-03T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
776708,The Wheatlands,2023-04-03T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.67
776708,The Wheatlands,2023-04-03T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
776708,The Wheatlands,2023-04-03T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
776708,The Wheatlands,2023-04-03T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
776708,The Wheatlands,2023-04-03T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
776708,The Wheatlands,2023-04-03T13:00:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-04-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
776708,The Wheatlands,2023-04-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
776708,The Wheatlands,2023-04-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
776708,The Wheatlands,2023-04-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-04-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
776708,The Wheatlands,2023-04-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.54
776708,The Wheatlands,2023-04-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.26
776708,The Wheatlands,2023-04-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.86
776708,The Wheatlands,2023-04-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
776708,The Wheatlands,2023-04-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
776708,The Wheatlands,2023-04-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
776708,The Wheatlands,2023-04-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
776708,The Wheatlands,2023-04-03T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-04-03T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-03T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-04-03T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.42
776708,The Wheatlands,2023-04-03T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
776708,The Wheatlands,2023-04-03T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
776708,The Wheatlands,2023-04-03T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
776708,The Wheatlands,2023-04-03T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
776708,The Wheatlands,2023-04-03T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
776708,The Wheatlands,2023-04-03T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
776708,The Wheatlands,2023-04-03T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-04-03T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-03T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-04-03T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.13
776708,The Wheatlands,2023-04-03T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
776708,The Wheatlands,2023-04-03T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
776708,The Wheatlands,2023-04-03T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
776708,The Wheatlands,2023-04-03T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776708,The Wheatlands,2023-04-03T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
776708,The Wheatlands,2023-04-03T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
776708,The Wheatlands,2023-04-03T12:50:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-04-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
776708,The Wheatlands,2023-04-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
776708,The Wheatlands,2023-04-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
776708,The Wheatlands,2023-04-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-04-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776708,The Wheatlands,2023-04-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.55
776708,The Wheatlands,2023-04-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.84
776708,The Wheatlands,2023-04-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.09
776708,The Wheatlands,2023-04-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
776708,The Wheatlands,2023-04-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
776708,The Wheatlands,2023-04-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
776708,The Wheatlands,2023-04-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
776708,The Wheatlands,2023-04-03T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-04-03T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-03T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-04-03T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.05
776708,The Wheatlands,2023-04-03T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
776708,The Wheatlands,2023-04-03T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
776708,The Wheatlands,2023-04-03T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
776708,The Wheatlands,2023-04-03T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
776708,The Wheatlands,2023-04-03T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
776708,The Wheatlands,2023-04-03T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
776708,The Wheatlands,2023-04-03T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-04-03T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-04-03T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-03T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.21
776708,The Wheatlands,2023-04-03T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
776708,The Wheatlands,2023-04-03T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
776708,The Wheatlands,2023-04-03T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
776708,The Wheatlands,2023-04-03T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776708,The Wheatlands,2023-04-03T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
776708,The Wheatlands,2023-04-03T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
776708,The Wheatlands,2023-04-03T12:40:00.000+00:00,transformer,,Temperature,C,16.3
776708,The Wheatlands,2023-04-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
776708,The Wheatlands,2023-04-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-04-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
776708,The Wheatlands,2023-04-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
776708,The Wheatlands,2023-04-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-04-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-04-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
776708,The Wheatlands,2023-04-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.27
776708,The Wheatlands,2023-04-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.25
776708,The Wheatlands,2023-04-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.91
776708,The Wheatlands,2023-04-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
776708,The Wheatlands,2023-04-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
776708,The Wheatlands,2023-04-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
776708,The Wheatlands,2023-04-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
776708,The Wheatlands,2023-04-03T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-04-03T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-03T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-04-03T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.4
776708,The Wheatlands,2023-04-03T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
776708,The Wheatlands,2023-04-03T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
776708,The Wheatlands,2023-04-03T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
776708,The Wheatlands,2023-04-03T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
776708,The Wheatlands,2023-04-03T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
776708,The Wheatlands,2023-04-03T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
776708,The Wheatlands,2023-04-03T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-04-03T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-04-03T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-03T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.11
776708,The Wheatlands,2023-04-03T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
776708,The Wheatlands,2023-04-03T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
776708,The Wheatlands,2023-04-03T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
776708,The Wheatlands,2023-04-03T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776708,The Wheatlands,2023-04-03T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
776708,The Wheatlands,2023-04-03T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
776708,The Wheatlands,2023-04-03T12:30:00.000+00:00,transformer,,Temperature,C,16.2
776708,The Wheatlands,2023-04-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
776708,The Wheatlands,2023-04-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
776708,The Wheatlands,2023-04-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-04-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
776708,The Wheatlands,2023-04-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-04-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-04-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
776708,The Wheatlands,2023-04-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.51
776708,The Wheatlands,2023-04-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.39
776708,The Wheatlands,2023-04-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.71
776708,The Wheatlands,2023-04-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
776708,The Wheatlands,2023-04-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
776708,The Wheatlands,2023-04-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
776708,The Wheatlands,2023-04-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
776708,The Wheatlands,2023-04-03T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-03T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-03T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-03T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.63
776708,The Wheatlands,2023-04-03T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
776708,The Wheatlands,2023-04-03T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
776708,The Wheatlands,2023-04-03T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
776708,The Wheatlands,2023-04-03T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776708,The Wheatlands,2023-04-03T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
776708,The Wheatlands,2023-04-03T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
776708,The Wheatlands,2023-04-03T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-04-03T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-03T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-04-03T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
776708,The Wheatlands,2023-04-03T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
776708,The Wheatlands,2023-04-03T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
776708,The Wheatlands,2023-04-03T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
776708,The Wheatlands,2023-04-03T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-04-03T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
776708,The Wheatlands,2023-04-03T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
776708,The Wheatlands,2023-04-03T12:20:00.000+00:00,transformer,,Temperature,C,16.1
776708,The Wheatlands,2023-04-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
776708,The Wheatlands,2023-04-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
776708,The Wheatlands,2023-04-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
776708,The Wheatlands,2023-04-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-04-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776708,The Wheatlands,2023-04-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.92
776708,The Wheatlands,2023-04-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.94
776708,The Wheatlands,2023-04-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.65
776708,The Wheatlands,2023-04-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
776708,The Wheatlands,2023-04-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
776708,The Wheatlands,2023-04-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
776708,The Wheatlands,2023-04-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
776708,The Wheatlands,2023-04-03T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-03T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-03T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-04-03T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
776708,The Wheatlands,2023-04-03T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
776708,The Wheatlands,2023-04-03T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
776708,The Wheatlands,2023-04-03T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
776708,The Wheatlands,2023-04-03T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
776708,The Wheatlands,2023-04-03T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
776708,The Wheatlands,2023-04-03T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
776708,The Wheatlands,2023-04-03T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-04-03T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-04-03T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-04-03T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.65
776708,The Wheatlands,2023-04-03T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
776708,The Wheatlands,2023-04-03T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
776708,The Wheatlands,2023-04-03T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
776708,The Wheatlands,2023-04-03T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776708,The Wheatlands,2023-04-03T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
776708,The Wheatlands,2023-04-03T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
776708,The Wheatlands,2023-04-03T12:10:00.000+00:00,transformer,,Temperature,C,16.0
776708,The Wheatlands,2023-04-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-04-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
776708,The Wheatlands,2023-04-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-04-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
776708,The Wheatlands,2023-04-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
776708,The Wheatlands,2023-04-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-04-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776708,The Wheatlands,2023-04-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.42
776708,The Wheatlands,2023-04-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.94
776708,The Wheatlands,2023-04-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.37
776708,The Wheatlands,2023-04-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
776708,The Wheatlands,2023-04-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
776708,The Wheatlands,2023-04-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
776708,The Wheatlands,2023-04-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
776708,The Wheatlands,2023-04-03T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-04-03T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-03T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-04-03T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.5
776708,The Wheatlands,2023-04-03T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
776708,The Wheatlands,2023-04-03T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
776708,The Wheatlands,2023-04-03T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
776708,The Wheatlands,2023-04-03T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776708,The Wheatlands,2023-04-03T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
776708,The Wheatlands,2023-04-03T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
776708,The Wheatlands,2023-04-03T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-04-03T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-04-03T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-03T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
776708,The Wheatlands,2023-04-03T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
776708,The Wheatlands,2023-04-03T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
776708,The Wheatlands,2023-04-03T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
776708,The Wheatlands,2023-04-03T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776708,The Wheatlands,2023-04-03T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
776708,The Wheatlands,2023-04-03T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
776708,The Wheatlands,2023-04-03T12:00:00.000+00:00,transformer,,Temperature,C,15.8
776708,The Wheatlands,2023-04-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
776708,The Wheatlands,2023-04-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-04-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
776708,The Wheatlands,2023-04-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
776708,The Wheatlands,2023-04-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-04-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776708,The Wheatlands,2023-04-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.59
776708,The Wheatlands,2023-04-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.65
776708,The Wheatlands,2023-04-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.26
776708,The Wheatlands,2023-04-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
776708,The Wheatlands,2023-04-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
776708,The Wheatlands,2023-04-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
776708,The Wheatlands,2023-04-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
776708,The Wheatlands,2023-04-03T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-04-03T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-03T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-04-03T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.47
776708,The Wheatlands,2023-04-03T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
776708,The Wheatlands,2023-04-03T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
776708,The Wheatlands,2023-04-03T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
776708,The Wheatlands,2023-04-03T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
776708,The Wheatlands,2023-04-03T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
776708,The Wheatlands,2023-04-03T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
776708,The Wheatlands,2023-04-03T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-04-03T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-04-03T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-04-03T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
776708,The Wheatlands,2023-04-03T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
776708,The Wheatlands,2023-04-03T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
776708,The Wheatlands,2023-04-03T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
776708,The Wheatlands,2023-04-03T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776708,The Wheatlands,2023-04-03T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
776708,The Wheatlands,2023-04-03T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
776708,The Wheatlands,2023-04-03T11:50:00.000+00:00,transformer,,Temperature,C,15.6
776708,The Wheatlands,2023-04-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-04-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
776708,The Wheatlands,2023-04-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-04-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
776708,The Wheatlands,2023-04-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
776708,The Wheatlands,2023-04-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-04-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-04-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-04-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,1.79
776708,The Wheatlands,2023-04-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.57
776708,The Wheatlands,2023-04-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.82
776708,The Wheatlands,2023-04-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
776708,The Wheatlands,2023-04-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
776708,The Wheatlands,2023-04-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
776708,The Wheatlands,2023-04-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
776708,The Wheatlands,2023-04-03T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-04-03T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-03T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-04-03T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.23
776708,The Wheatlands,2023-04-03T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
776708,The Wheatlands,2023-04-03T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
776708,The Wheatlands,2023-04-03T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
776708,The Wheatlands,2023-04-03T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
776708,The Wheatlands,2023-04-03T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
776708,The Wheatlands,2023-04-03T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
776708,The Wheatlands,2023-04-03T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-04-03T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-04-03T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-03T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
776708,The Wheatlands,2023-04-03T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
776708,The Wheatlands,2023-04-03T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
776708,The Wheatlands,2023-04-03T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
776708,The Wheatlands,2023-04-03T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776708,The Wheatlands,2023-04-03T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
776708,The Wheatlands,2023-04-03T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
776708,The Wheatlands,2023-04-03T11:40:00.000+00:00,transformer,,Temperature,C,15.5
776708,The Wheatlands,2023-04-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-04-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
776708,The Wheatlands,2023-04-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-04-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
776708,The Wheatlands,2023-04-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
776708,The Wheatlands,2023-04-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-04-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
776708,The Wheatlands,2023-04-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.32
776708,The Wheatlands,2023-04-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.96
776708,The Wheatlands,2023-04-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.41
776708,The Wheatlands,2023-04-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
776708,The Wheatlands,2023-04-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
776708,The Wheatlands,2023-04-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
776708,The Wheatlands,2023-04-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
776708,The Wheatlands,2023-04-03T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-04-03T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-03T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-04-03T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
776708,The Wheatlands,2023-04-03T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
776708,The Wheatlands,2023-04-03T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.93
776708,The Wheatlands,2023-04-03T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
776708,The Wheatlands,2023-04-03T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
776708,The Wheatlands,2023-04-03T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
776708,The Wheatlands,2023-04-03T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
776708,The Wheatlands,2023-04-03T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-04-03T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-04-03T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-03T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
776708,The Wheatlands,2023-04-03T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
776708,The Wheatlands,2023-04-03T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
776708,The Wheatlands,2023-04-03T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
776708,The Wheatlands,2023-04-03T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776708,The Wheatlands,2023-04-03T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
776708,The Wheatlands,2023-04-03T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
776708,The Wheatlands,2023-04-03T11:30:00.000+00:00,transformer,,Temperature,C,15.4
776708,The Wheatlands,2023-04-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776708,The Wheatlands,2023-04-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
776708,The Wheatlands,2023-04-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-04-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
776708,The Wheatlands,2023-04-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
776708,The Wheatlands,2023-04-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-04-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-04-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776708,The Wheatlands,2023-04-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.04
776708,The Wheatlands,2023-04-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.19
776708,The Wheatlands,2023-04-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.38
776708,The Wheatlands,2023-04-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
776708,The Wheatlands,2023-04-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
776708,The Wheatlands,2023-04-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
776708,The Wheatlands,2023-04-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
776708,The Wheatlands,2023-04-03T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776708,The Wheatlands,2023-04-03T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-04-03T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-04-03T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
776708,The Wheatlands,2023-04-03T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
776708,The Wheatlands,2023-04-03T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.59
776708,The Wheatlands,2023-04-03T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
776708,The Wheatlands,2023-04-03T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776708,The Wheatlands,2023-04-03T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
776708,The Wheatlands,2023-04-03T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
776708,The Wheatlands,2023-04-03T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-04-03T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-04-03T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-03T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
776708,The Wheatlands,2023-04-03T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
776708,The Wheatlands,2023-04-03T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
776708,The Wheatlands,2023-04-03T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
776708,The Wheatlands,2023-04-03T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
776708,The Wheatlands,2023-04-03T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
776708,The Wheatlands,2023-04-03T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
776708,The Wheatlands,2023-04-03T11:20:00.000+00:00,transformer,,Temperature,C,15.4
776708,The Wheatlands,2023-04-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-04-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
776708,The Wheatlands,2023-04-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-04-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
776708,The Wheatlands,2023-04-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
776708,The Wheatlands,2023-04-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-04-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-04-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.61
776708,The Wheatlands,2023-04-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.83
776708,The Wheatlands,2023-04-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.71
776708,The Wheatlands,2023-04-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
776708,The Wheatlands,2023-04-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
776708,The Wheatlands,2023-04-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
776708,The Wheatlands,2023-04-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
776708,The Wheatlands,2023-04-03T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-04-03T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-03T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-04-03T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.21
776708,The Wheatlands,2023-04-03T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
776708,The Wheatlands,2023-04-03T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.9
776708,The Wheatlands,2023-04-03T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
776708,The Wheatlands,2023-04-03T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
776708,The Wheatlands,2023-04-03T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
776708,The Wheatlands,2023-04-03T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
776708,The Wheatlands,2023-04-03T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-04-03T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
776708,The Wheatlands,2023-04-03T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-03T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
776708,The Wheatlands,2023-04-03T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
776708,The Wheatlands,2023-04-03T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
776708,The Wheatlands,2023-04-03T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
776708,The Wheatlands,2023-04-03T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
776708,The Wheatlands,2023-04-03T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
776708,The Wheatlands,2023-04-03T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
776708,The Wheatlands,2023-04-03T11:10:00.000+00:00,transformer,,Temperature,C,15.4
776708,The Wheatlands,2023-04-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-04-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
776708,The Wheatlands,2023-04-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-04-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
776708,The Wheatlands,2023-04-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
776708,The Wheatlands,2023-04-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-04-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776708,The Wheatlands,2023-04-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
776708,The Wheatlands,2023-04-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.08
776708,The Wheatlands,2023-04-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.34
776708,The Wheatlands,2023-04-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
776708,The Wheatlands,2023-04-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
776708,The Wheatlands,2023-04-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
776708,The Wheatlands,2023-04-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
776708,The Wheatlands,2023-04-03T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-04-03T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-03T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-04-03T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
776708,The Wheatlands,2023-04-03T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
776708,The Wheatlands,2023-04-03T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.57
776708,The Wheatlands,2023-04-03T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
776708,The Wheatlands,2023-04-03T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
776708,The Wheatlands,2023-04-03T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
776708,The Wheatlands,2023-04-03T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
776708,The Wheatlands,2023-04-03T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-04-03T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-04-03T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-04-03T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
776708,The Wheatlands,2023-04-03T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
776708,The Wheatlands,2023-04-03T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
776708,The Wheatlands,2023-04-03T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
776708,The Wheatlands,2023-04-03T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
776708,The Wheatlands,2023-04-03T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
776708,The Wheatlands,2023-04-03T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
776708,The Wheatlands,2023-04-03T11:00:00.000+00:00,transformer,,Temperature,C,15.4
776708,The Wheatlands,2023-04-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-04-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
776708,The Wheatlands,2023-04-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-04-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
776708,The Wheatlands,2023-04-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
776708,The Wheatlands,2023-04-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-04-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776708,The Wheatlands,2023-04-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.95
776708,The Wheatlands,2023-04-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
776708,The Wheatlands,2023-04-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.07
776708,The Wheatlands,2023-04-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
776708,The Wheatlands,2023-04-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
776708,The Wheatlands,2023-04-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
776708,The Wheatlands,2023-04-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
776708,The Wheatlands,2023-04-03T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-04-03T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-03T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-04-03T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
776708,The Wheatlands,2023-04-03T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
776708,The Wheatlands,2023-04-03T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
776708,The Wheatlands,2023-04-03T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
776708,The Wheatlands,2023-04-03T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
776708,The Wheatlands,2023-04-03T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
776708,The Wheatlands,2023-04-03T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
776708,The Wheatlands,2023-04-03T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-04-03T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
776708,The Wheatlands,2023-04-03T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-03T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
776708,The Wheatlands,2023-04-03T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
776708,The Wheatlands,2023-04-03T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.67
776708,The Wheatlands,2023-04-03T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
776708,The Wheatlands,2023-04-03T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
776708,The Wheatlands,2023-04-03T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
776708,The Wheatlands,2023-04-03T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
776708,The Wheatlands,2023-04-03T10:50:00.000+00:00,transformer,,Temperature,C,15.3
776708,The Wheatlands,2023-04-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-04-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
776708,The Wheatlands,2023-04-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
776708,The Wheatlands,2023-04-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
776708,The Wheatlands,2023-04-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
776708,The Wheatlands,2023-04-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-04-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-04-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,3.67
776708,The Wheatlands,2023-04-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.33
776708,The Wheatlands,2023-04-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.79
776708,The Wheatlands,2023-04-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
776708,The Wheatlands,2023-04-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
776708,The Wheatlands,2023-04-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
776708,The Wheatlands,2023-04-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
776708,The Wheatlands,2023-04-03T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-03T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-04-03T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-04-03T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
776708,The Wheatlands,2023-04-03T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
776708,The Wheatlands,2023-04-03T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
776708,The Wheatlands,2023-04-03T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776708,The Wheatlands,2023-04-03T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
776708,The Wheatlands,2023-04-03T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
776708,The Wheatlands,2023-04-03T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
776708,The Wheatlands,2023-04-03T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
776708,The Wheatlands,2023-04-03T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-04-03T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-04-03T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
776708,The Wheatlands,2023-04-03T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
776708,The Wheatlands,2023-04-03T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
776708,The Wheatlands,2023-04-03T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
776708,The Wheatlands,2023-04-03T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776708,The Wheatlands,2023-04-03T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
776708,The Wheatlands,2023-04-03T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
776708,The Wheatlands,2023-04-03T10:40:00.000+00:00,transformer,,Temperature,C,15.3
