Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-03T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.18
776708,The Wheatlands,2023-04-03T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
776708,The Wheatlands,2023-04-03T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
776708,The Wheatlands,2023-04-03T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
776708,The Wheatlands,2023-04-03T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
776708,The Wheatlands,2023-04-03T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
776708,The Wheatlands,2023-04-03T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
776708,The Wheatlands,2023-04-03T08:10:00.000+00:00,transformer,,Temperature,C,13.5
776708,The Wheatlands,2023-04-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-04-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
776708,The Wheatlands,2023-04-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-04-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
776708,The Wheatlands,2023-04-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
776708,The Wheatlands,2023-04-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
776708,The Wheatlands,2023-04-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776708,The Wheatlands,2023-04-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.93
776708,The Wheatlands,2023-04-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.22
776708,The Wheatlands,2023-04-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.71
776708,The Wheatlands,2023-04-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
776708,The Wheatlands,2023-04-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
776708,The Wheatlands,2023-04-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
776708,The Wheatlands,2023-04-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
776708,The Wheatlands,2023-04-03T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
776708,The Wheatlands,2023-04-03T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-03T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-04-03T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
776708,The Wheatlands,2023-04-03T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
776708,The Wheatlands,2023-04-03T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
776708,The Wheatlands,2023-04-03T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776708,The Wheatlands,2023-04-03T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
776708,The Wheatlands,2023-04-03T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
776708,The Wheatlands,2023-04-03T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
776708,The Wheatlands,2023-04-03T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-04-03T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-04-03T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-03T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
776708,The Wheatlands,2023-04-03T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
776708,The Wheatlands,2023-04-03T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
776708,The Wheatlands,2023-04-03T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
776708,The Wheatlands,2023-04-03T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
776708,The Wheatlands,2023-04-03T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
776708,The Wheatlands,2023-04-03T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
776708,The Wheatlands,2023-04-03T08:00:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-04-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-04-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
776708,The Wheatlands,2023-04-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-04-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
776708,The Wheatlands,2023-04-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.67
776708,The Wheatlands,2023-04-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
776708,The Wheatlands,2023-04-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-04-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-04-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.49
776708,The Wheatlands,2023-04-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.3
776708,The Wheatlands,2023-04-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.17
776708,The Wheatlands,2023-04-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
776708,The Wheatlands,2023-04-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
776708,The Wheatlands,2023-04-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
776708,The Wheatlands,2023-04-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
776708,The Wheatlands,2023-04-03T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
776708,The Wheatlands,2023-04-03T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-03T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-03T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
776708,The Wheatlands,2023-04-03T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
776708,The Wheatlands,2023-04-03T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
776708,The Wheatlands,2023-04-03T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
776708,The Wheatlands,2023-04-03T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
776708,The Wheatlands,2023-04-03T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
776708,The Wheatlands,2023-04-03T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
776708,The Wheatlands,2023-04-03T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-04-03T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-04-03T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-03T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
776708,The Wheatlands,2023-04-03T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
776708,The Wheatlands,2023-04-03T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
776708,The Wheatlands,2023-04-03T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
776708,The Wheatlands,2023-04-03T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
776708,The Wheatlands,2023-04-03T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
776708,The Wheatlands,2023-04-03T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
776708,The Wheatlands,2023-04-03T07:50:00.000+00:00,transformer,,Temperature,C,13.2
776708,The Wheatlands,2023-04-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-04-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.39
776708,The Wheatlands,2023-04-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-04-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
776708,The Wheatlands,2023-04-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.0
776708,The Wheatlands,2023-04-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-04-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-04-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.69
776708,The Wheatlands,2023-04-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.49
776708,The Wheatlands,2023-04-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.54
776708,The Wheatlands,2023-04-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
776708,The Wheatlands,2023-04-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
776708,The Wheatlands,2023-04-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
776708,The Wheatlands,2023-04-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
776708,The Wheatlands,2023-04-03T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-03T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-03T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-03T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
776708,The Wheatlands,2023-04-03T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
776708,The Wheatlands,2023-04-03T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
776708,The Wheatlands,2023-04-03T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776708,The Wheatlands,2023-04-03T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
776708,The Wheatlands,2023-04-03T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
776708,The Wheatlands,2023-04-03T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
776708,The Wheatlands,2023-04-03T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-04-03T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-04-03T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-03T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
776708,The Wheatlands,2023-04-03T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
776708,The Wheatlands,2023-04-03T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
776708,The Wheatlands,2023-04-03T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
776708,The Wheatlands,2023-04-03T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-04-03T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
776708,The Wheatlands,2023-04-03T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
776708,The Wheatlands,2023-04-03T07:40:00.000+00:00,transformer,,Temperature,C,13.1
776708,The Wheatlands,2023-04-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
776708,The Wheatlands,2023-04-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
776708,The Wheatlands,2023-04-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
776708,The Wheatlands,2023-04-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-04-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776708,The Wheatlands,2023-04-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.82
776708,The Wheatlands,2023-04-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.89
776708,The Wheatlands,2023-04-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.7
776708,The Wheatlands,2023-04-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
776708,The Wheatlands,2023-04-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
776708,The Wheatlands,2023-04-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
776708,The Wheatlands,2023-04-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
776708,The Wheatlands,2023-04-03T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-04-03T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-04-03T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-03T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
776708,The Wheatlands,2023-04-03T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
776708,The Wheatlands,2023-04-03T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.05
776708,The Wheatlands,2023-04-03T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776708,The Wheatlands,2023-04-03T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
776708,The Wheatlands,2023-04-03T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
776708,The Wheatlands,2023-04-03T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
776708,The Wheatlands,2023-04-03T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-04-03T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-04-03T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-03T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
776708,The Wheatlands,2023-04-03T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
776708,The Wheatlands,2023-04-03T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
776708,The Wheatlands,2023-04-03T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
776708,The Wheatlands,2023-04-03T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
776708,The Wheatlands,2023-04-03T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
776708,The Wheatlands,2023-04-03T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
776708,The Wheatlands,2023-04-03T07:30:00.000+00:00,transformer,,Temperature,C,13.0
776708,The Wheatlands,2023-04-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-04-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.35
776708,The Wheatlands,2023-04-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-04-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
776708,The Wheatlands,2023-04-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.82
776708,The Wheatlands,2023-04-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-04-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-04-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.81
776708,The Wheatlands,2023-04-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.12
776708,The Wheatlands,2023-04-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.94
776708,The Wheatlands,2023-04-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
776708,The Wheatlands,2023-04-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
776708,The Wheatlands,2023-04-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
776708,The Wheatlands,2023-04-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
776708,The Wheatlands,2023-04-03T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-03T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-03T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-03T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
776708,The Wheatlands,2023-04-03T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
776708,The Wheatlands,2023-04-03T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
776708,The Wheatlands,2023-04-03T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776708,The Wheatlands,2023-04-03T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
776708,The Wheatlands,2023-04-03T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
776708,The Wheatlands,2023-04-03T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
776708,The Wheatlands,2023-04-03T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-04-03T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-04-03T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-03T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
776708,The Wheatlands,2023-04-03T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
776708,The Wheatlands,2023-04-03T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
776708,The Wheatlands,2023-04-03T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
776708,The Wheatlands,2023-04-03T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776708,The Wheatlands,2023-04-03T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
776708,The Wheatlands,2023-04-03T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
776708,The Wheatlands,2023-04-03T07:20:00.000+00:00,transformer,,Temperature,C,12.9
776708,The Wheatlands,2023-04-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-04-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.45
776708,The Wheatlands,2023-04-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
776708,The Wheatlands,2023-04-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.9
776708,The Wheatlands,2023-04-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-04-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-04-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.64
776708,The Wheatlands,2023-04-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.78
776708,The Wheatlands,2023-04-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.43
776708,The Wheatlands,2023-04-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
776708,The Wheatlands,2023-04-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
776708,The Wheatlands,2023-04-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
776708,The Wheatlands,2023-04-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
776708,The Wheatlands,2023-04-03T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-04-03T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-04-03T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-04-03T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
776708,The Wheatlands,2023-04-03T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
776708,The Wheatlands,2023-04-03T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
776708,The Wheatlands,2023-04-03T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776708,The Wheatlands,2023-04-03T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
776708,The Wheatlands,2023-04-03T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
776708,The Wheatlands,2023-04-03T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
776708,The Wheatlands,2023-04-03T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-04-03T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-03T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-03T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
776708,The Wheatlands,2023-04-03T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
776708,The Wheatlands,2023-04-03T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
776708,The Wheatlands,2023-04-03T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
776708,The Wheatlands,2023-04-03T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
776708,The Wheatlands,2023-04-03T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
776708,The Wheatlands,2023-04-03T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
776708,The Wheatlands,2023-04-03T07:10:00.000+00:00,transformer,,Temperature,C,12.8
776708,The Wheatlands,2023-04-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-04-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
776708,The Wheatlands,2023-04-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
776708,The Wheatlands,2023-04-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.91
776708,The Wheatlands,2023-04-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-04-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-04-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.17
776708,The Wheatlands,2023-04-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.6
776708,The Wheatlands,2023-04-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.98
776708,The Wheatlands,2023-04-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
776708,The Wheatlands,2023-04-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
776708,The Wheatlands,2023-04-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
776708,The Wheatlands,2023-04-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
776708,The Wheatlands,2023-04-03T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-04-03T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-03T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-03T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
776708,The Wheatlands,2023-04-03T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
776708,The Wheatlands,2023-04-03T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
776708,The Wheatlands,2023-04-03T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776708,The Wheatlands,2023-04-03T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
776708,The Wheatlands,2023-04-03T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
776708,The Wheatlands,2023-04-03T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
776708,The Wheatlands,2023-04-03T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
776708,The Wheatlands,2023-04-03T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-03T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-04-03T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
776708,The Wheatlands,2023-04-03T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
776708,The Wheatlands,2023-04-03T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
776708,The Wheatlands,2023-04-03T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
776708,The Wheatlands,2023-04-03T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776708,The Wheatlands,2023-04-03T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
776708,The Wheatlands,2023-04-03T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
776708,The Wheatlands,2023-04-03T07:00:00.000+00:00,transformer,,Temperature,C,12.7
776708,The Wheatlands,2023-04-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.4
776708,The Wheatlands,2023-04-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
776708,The Wheatlands,2023-04-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.7
776708,The Wheatlands,2023-04-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-04-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-04-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-04-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.84
776708,The Wheatlands,2023-04-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.86
776708,The Wheatlands,2023-04-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.04
776708,The Wheatlands,2023-04-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
776708,The Wheatlands,2023-04-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
776708,The Wheatlands,2023-04-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
776708,The Wheatlands,2023-04-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
776708,The Wheatlands,2023-04-03T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-04-03T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-04-03T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-04-03T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
776708,The Wheatlands,2023-04-03T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
776708,The Wheatlands,2023-04-03T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.61
776708,The Wheatlands,2023-04-03T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
776708,The Wheatlands,2023-04-03T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
776708,The Wheatlands,2023-04-03T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
776708,The Wheatlands,2023-04-03T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
776708,The Wheatlands,2023-04-03T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
776708,The Wheatlands,2023-04-03T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-03T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-04-03T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
776708,The Wheatlands,2023-04-03T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
776708,The Wheatlands,2023-04-03T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
776708,The Wheatlands,2023-04-03T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
776708,The Wheatlands,2023-04-03T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
776708,The Wheatlands,2023-04-03T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
776708,The Wheatlands,2023-04-03T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
776708,The Wheatlands,2023-04-03T06:50:00.000+00:00,transformer,,Temperature,C,12.7
776708,The Wheatlands,2023-04-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
776708,The Wheatlands,2023-04-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
776708,The Wheatlands,2023-04-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.13
776708,The Wheatlands,2023-04-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
776708,The Wheatlands,2023-04-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-04-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-04-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.67
776708,The Wheatlands,2023-04-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.56
776708,The Wheatlands,2023-04-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.4
776708,The Wheatlands,2023-04-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
776708,The Wheatlands,2023-04-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
776708,The Wheatlands,2023-04-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
776708,The Wheatlands,2023-04-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
776708,The Wheatlands,2023-04-03T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776708,The Wheatlands,2023-04-03T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-03T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-03T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
776708,The Wheatlands,2023-04-03T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
776708,The Wheatlands,2023-04-03T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
776708,The Wheatlands,2023-04-03T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
776708,The Wheatlands,2023-04-03T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
776708,The Wheatlands,2023-04-03T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
776708,The Wheatlands,2023-04-03T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
776708,The Wheatlands,2023-04-03T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-04-03T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-03T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-04-03T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
776708,The Wheatlands,2023-04-03T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
776708,The Wheatlands,2023-04-03T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
776708,The Wheatlands,2023-04-03T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
776708,The Wheatlands,2023-04-03T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
776708,The Wheatlands,2023-04-03T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
776708,The Wheatlands,2023-04-03T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
776708,The Wheatlands,2023-04-03T06:40:00.000+00:00,transformer,,Temperature,C,12.6
776708,The Wheatlands,2023-04-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
776708,The Wheatlands,2023-04-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
776708,The Wheatlands,2023-04-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.92
776708,The Wheatlands,2023-04-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-04-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-04-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-04-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.86
776708,The Wheatlands,2023-04-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.89
776708,The Wheatlands,2023-04-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.14
776708,The Wheatlands,2023-04-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
776708,The Wheatlands,2023-04-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
776708,The Wheatlands,2023-04-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
776708,The Wheatlands,2023-04-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
776708,The Wheatlands,2023-04-03T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-03T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-03T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-03T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
776708,The Wheatlands,2023-04-03T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
776708,The Wheatlands,2023-04-03T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
776708,The Wheatlands,2023-04-03T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776708,The Wheatlands,2023-04-03T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
776708,The Wheatlands,2023-04-03T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
776708,The Wheatlands,2023-04-03T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
776708,The Wheatlands,2023-04-03T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-04-03T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-03T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-03T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
776708,The Wheatlands,2023-04-03T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
776708,The Wheatlands,2023-04-03T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
776708,The Wheatlands,2023-04-03T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
776708,The Wheatlands,2023-04-03T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776708,The Wheatlands,2023-04-03T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
776708,The Wheatlands,2023-04-03T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
776708,The Wheatlands,2023-04-03T06:30:00.000+00:00,transformer,,Temperature,C,12.6
776708,The Wheatlands,2023-04-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
776708,The Wheatlands,2023-04-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
776708,The Wheatlands,2023-04-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-04-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
776708,The Wheatlands,2023-04-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-04-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776708,The Wheatlands,2023-04-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.42
776708,The Wheatlands,2023-04-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.92
776708,The Wheatlands,2023-04-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.41
776708,The Wheatlands,2023-04-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
776708,The Wheatlands,2023-04-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
776708,The Wheatlands,2023-04-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
776708,The Wheatlands,2023-04-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
776708,The Wheatlands,2023-04-03T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-04-03T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-03T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-04-03T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
776708,The Wheatlands,2023-04-03T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.21
776708,The Wheatlands,2023-04-03T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
776708,The Wheatlands,2023-04-03T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
776708,The Wheatlands,2023-04-03T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
776708,The Wheatlands,2023-04-03T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
776708,The Wheatlands,2023-04-03T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
776708,The Wheatlands,2023-04-03T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-04-03T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-03T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-04-03T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
776708,The Wheatlands,2023-04-03T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
776708,The Wheatlands,2023-04-03T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
776708,The Wheatlands,2023-04-03T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
776708,The Wheatlands,2023-04-03T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776708,The Wheatlands,2023-04-03T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
776708,The Wheatlands,2023-04-03T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
776708,The Wheatlands,2023-04-03T06:20:00.000+00:00,transformer,,Temperature,C,12.6
776708,The Wheatlands,2023-04-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
776708,The Wheatlands,2023-04-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
776708,The Wheatlands,2023-04-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
776708,The Wheatlands,2023-04-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-04-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-04-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776708,The Wheatlands,2023-04-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.8
776708,The Wheatlands,2023-04-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.38
776708,The Wheatlands,2023-04-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.57
776708,The Wheatlands,2023-04-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
776708,The Wheatlands,2023-04-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
776708,The Wheatlands,2023-04-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
776708,The Wheatlands,2023-04-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
776708,The Wheatlands,2023-04-03T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-03T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-03T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-04-03T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
776708,The Wheatlands,2023-04-03T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
776708,The Wheatlands,2023-04-03T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
776708,The Wheatlands,2023-04-03T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
776708,The Wheatlands,2023-04-03T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
776708,The Wheatlands,2023-04-03T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
776708,The Wheatlands,2023-04-03T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
776708,The Wheatlands,2023-04-03T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-04-03T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-03T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-03T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
776708,The Wheatlands,2023-04-03T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
776708,The Wheatlands,2023-04-03T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
776708,The Wheatlands,2023-04-03T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
776708,The Wheatlands,2023-04-03T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
776708,The Wheatlands,2023-04-03T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
776708,The Wheatlands,2023-04-03T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
776708,The Wheatlands,2023-04-03T06:10:00.000+00:00,transformer,,Temperature,C,12.7
776708,The Wheatlands,2023-04-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
776708,The Wheatlands,2023-04-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
776708,The Wheatlands,2023-04-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-04-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.46
776708,The Wheatlands,2023-04-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-04-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
776708,The Wheatlands,2023-04-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.26
776708,The Wheatlands,2023-04-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.18
776708,The Wheatlands,2023-04-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.32
776708,The Wheatlands,2023-04-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
776708,The Wheatlands,2023-04-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
776708,The Wheatlands,2023-04-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
776708,The Wheatlands,2023-04-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
776708,The Wheatlands,2023-04-03T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-03T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-03T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-04-03T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
776708,The Wheatlands,2023-04-03T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
776708,The Wheatlands,2023-04-03T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
776708,The Wheatlands,2023-04-03T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776708,The Wheatlands,2023-04-03T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
776708,The Wheatlands,2023-04-03T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
776708,The Wheatlands,2023-04-03T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
776708,The Wheatlands,2023-04-03T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-04-03T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-03T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-03T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
776708,The Wheatlands,2023-04-03T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
776708,The Wheatlands,2023-04-03T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
776708,The Wheatlands,2023-04-03T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
776708,The Wheatlands,2023-04-03T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
776708,The Wheatlands,2023-04-03T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
776708,The Wheatlands,2023-04-03T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
776708,The Wheatlands,2023-04-03T06:00:00.000+00:00,transformer,,Temperature,C,12.8
776708,The Wheatlands,2023-04-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776708,The Wheatlands,2023-04-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
776708,The Wheatlands,2023-04-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776708,The Wheatlands,2023-04-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
776708,The Wheatlands,2023-04-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-04-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
776708,The Wheatlands,2023-04-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-04-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
776708,The Wheatlands,2023-04-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.38
776708,The Wheatlands,2023-04-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.01
776708,The Wheatlands,2023-04-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.19
776708,The Wheatlands,2023-04-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
776708,The Wheatlands,2023-04-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
776708,The Wheatlands,2023-04-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
776708,The Wheatlands,2023-04-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
776708,The Wheatlands,2023-04-03T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-03T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-03T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-04-03T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
776708,The Wheatlands,2023-04-03T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
776708,The Wheatlands,2023-04-03T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
776708,The Wheatlands,2023-04-03T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
776708,The Wheatlands,2023-04-03T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
776708,The Wheatlands,2023-04-03T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
776708,The Wheatlands,2023-04-03T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
776708,The Wheatlands,2023-04-03T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-04-03T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-03T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-03T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
776708,The Wheatlands,2023-04-03T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
776708,The Wheatlands,2023-04-03T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
776708,The Wheatlands,2023-04-03T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
776708,The Wheatlands,2023-04-03T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-04-03T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
776708,The Wheatlands,2023-04-03T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
776708,The Wheatlands,2023-04-03T05:50:00.000+00:00,transformer,,Temperature,C,12.8
776708,The Wheatlands,2023-04-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.84
776708,The Wheatlands,2023-04-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776708,The Wheatlands,2023-04-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
776708,The Wheatlands,2023-04-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-04-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.22
776708,The Wheatlands,2023-04-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-04-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-04-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776708,The Wheatlands,2023-04-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.15
776708,The Wheatlands,2023-04-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.47
776708,The Wheatlands,2023-04-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.49
776708,The Wheatlands,2023-04-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
776708,The Wheatlands,2023-04-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
776708,The Wheatlands,2023-04-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
776708,The Wheatlands,2023-04-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
776708,The Wheatlands,2023-04-03T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-03T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-04-03T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-04-03T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.48
776708,The Wheatlands,2023-04-03T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
