Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
776708,The Wheatlands,2023-04-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
776708,The Wheatlands,2023-04-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
776708,The Wheatlands,2023-04-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.67
776708,The Wheatlands,2023-04-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.55
776708,The Wheatlands,2023-04-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.75
776708,The Wheatlands,2023-04-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
776708,The Wheatlands,2023-04-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
776708,The Wheatlands,2023-04-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
776708,The Wheatlands,2023-04-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
776708,The Wheatlands,2023-04-03T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-03T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-03T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-04-03T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
776708,The Wheatlands,2023-04-03T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
776708,The Wheatlands,2023-04-03T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
776708,The Wheatlands,2023-04-03T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
776708,The Wheatlands,2023-04-03T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776708,The Wheatlands,2023-04-03T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
776708,The Wheatlands,2023-04-03T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
776708,The Wheatlands,2023-04-03T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-04-03T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-03T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-03T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
776708,The Wheatlands,2023-04-03T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
776708,The Wheatlands,2023-04-03T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
776708,The Wheatlands,2023-04-03T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
776708,The Wheatlands,2023-04-03T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776708,The Wheatlands,2023-04-03T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
776708,The Wheatlands,2023-04-03T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
776708,The Wheatlands,2023-04-03T00:40:00.000+00:00,transformer,,Temperature,C,15.4
776708,The Wheatlands,2023-04-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776708,The Wheatlands,2023-04-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
776708,The Wheatlands,2023-04-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776708,The Wheatlands,2023-04-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
776708,The Wheatlands,2023-04-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-04-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
776708,The Wheatlands,2023-04-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
776708,The Wheatlands,2023-04-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
776708,The Wheatlands,2023-04-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.8
776708,The Wheatlands,2023-04-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.23
776708,The Wheatlands,2023-04-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.57
776708,The Wheatlands,2023-04-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
776708,The Wheatlands,2023-04-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
776708,The Wheatlands,2023-04-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
776708,The Wheatlands,2023-04-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
776708,The Wheatlands,2023-04-03T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-04-03T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-04-03T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-04-03T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
776708,The Wheatlands,2023-04-03T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
776708,The Wheatlands,2023-04-03T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.45
776708,The Wheatlands,2023-04-03T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
776708,The Wheatlands,2023-04-03T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
776708,The Wheatlands,2023-04-03T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
776708,The Wheatlands,2023-04-03T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
776708,The Wheatlands,2023-04-03T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-04-03T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-03T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-04-03T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
776708,The Wheatlands,2023-04-03T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.67
776708,The Wheatlands,2023-04-03T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
776708,The Wheatlands,2023-04-03T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
776708,The Wheatlands,2023-04-03T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-04-03T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
776708,The Wheatlands,2023-04-03T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
776708,The Wheatlands,2023-04-03T00:30:00.000+00:00,transformer,,Temperature,C,15.5
776708,The Wheatlands,2023-04-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
776708,The Wheatlands,2023-04-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776708,The Wheatlands,2023-04-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
776708,The Wheatlands,2023-04-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-04-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.44
776708,The Wheatlands,2023-04-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-04-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
776708,The Wheatlands,2023-04-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.57
776708,The Wheatlands,2023-04-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.15
776708,The Wheatlands,2023-04-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.73
776708,The Wheatlands,2023-04-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
776708,The Wheatlands,2023-04-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
776708,The Wheatlands,2023-04-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
776708,The Wheatlands,2023-04-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
776708,The Wheatlands,2023-04-03T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-03T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-04-03T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-04-03T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
776708,The Wheatlands,2023-04-03T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
776708,The Wheatlands,2023-04-03T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.08
776708,The Wheatlands,2023-04-03T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
776708,The Wheatlands,2023-04-03T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
776708,The Wheatlands,2023-04-03T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
776708,The Wheatlands,2023-04-03T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
776708,The Wheatlands,2023-04-03T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-04-03T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-03T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-03T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
776708,The Wheatlands,2023-04-03T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
776708,The Wheatlands,2023-04-03T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
776708,The Wheatlands,2023-04-03T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
776708,The Wheatlands,2023-04-03T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-04-03T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
776708,The Wheatlands,2023-04-03T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
776708,The Wheatlands,2023-04-03T00:20:00.000+00:00,transformer,,Temperature,C,15.6
776708,The Wheatlands,2023-04-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776708,The Wheatlands,2023-04-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
776708,The Wheatlands,2023-04-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776708,The Wheatlands,2023-04-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
776708,The Wheatlands,2023-04-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776708,The Wheatlands,2023-04-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
776708,The Wheatlands,2023-04-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-04-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776708,The Wheatlands,2023-04-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
776708,The Wheatlands,2023-04-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.66
776708,The Wheatlands,2023-04-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.46
776708,The Wheatlands,2023-04-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.05
776708,The Wheatlands,2023-04-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
776708,The Wheatlands,2023-04-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
776708,The Wheatlands,2023-04-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
776708,The Wheatlands,2023-04-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
776708,The Wheatlands,2023-04-03T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-04-03T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-04-03T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-04-03T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
776708,The Wheatlands,2023-04-03T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
776708,The Wheatlands,2023-04-03T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
776708,The Wheatlands,2023-04-03T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
776708,The Wheatlands,2023-04-03T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776708,The Wheatlands,2023-04-03T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
776708,The Wheatlands,2023-04-03T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
776708,The Wheatlands,2023-04-03T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-04-03T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-03T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-03T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
776708,The Wheatlands,2023-04-03T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
776708,The Wheatlands,2023-04-03T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
776708,The Wheatlands,2023-04-03T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
776708,The Wheatlands,2023-04-03T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-04-03T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
776708,The Wheatlands,2023-04-03T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
776708,The Wheatlands,2023-04-03T00:10:00.000+00:00,transformer,,Temperature,C,15.6
776708,The Wheatlands,2023-04-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-04-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
776708,The Wheatlands,2023-04-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776708,The Wheatlands,2023-04-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
776708,The Wheatlands,2023-04-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-04-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.57
776708,The Wheatlands,2023-04-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
776708,The Wheatlands,2023-04-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
776708,The Wheatlands,2023-04-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.74
776708,The Wheatlands,2023-04-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.55
776708,The Wheatlands,2023-04-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.05
776708,The Wheatlands,2023-04-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
776708,The Wheatlands,2023-04-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
776708,The Wheatlands,2023-04-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
776708,The Wheatlands,2023-04-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
776708,The Wheatlands,2023-04-03T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-03T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-03T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-04-03T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
776708,The Wheatlands,2023-04-03T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
776708,The Wheatlands,2023-04-03T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
776708,The Wheatlands,2023-04-03T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
776708,The Wheatlands,2023-04-03T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776708,The Wheatlands,2023-04-03T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
776708,The Wheatlands,2023-04-03T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
776708,The Wheatlands,2023-04-03T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-04-03T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-03T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-03T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
776708,The Wheatlands,2023-04-03T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
776708,The Wheatlands,2023-04-03T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
776708,The Wheatlands,2023-04-03T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
776708,The Wheatlands,2023-04-03T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776708,The Wheatlands,2023-04-03T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
776708,The Wheatlands,2023-04-03T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
776708,The Wheatlands,2023-04-03T00:00:00.000+00:00,transformer,,Temperature,C,15.7
776708,The Wheatlands,2023-04-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776708,The Wheatlands,2023-04-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
776708,The Wheatlands,2023-04-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776708,The Wheatlands,2023-04-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
776708,The Wheatlands,2023-04-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776708,The Wheatlands,2023-04-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
776708,The Wheatlands,2023-04-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-04-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
776708,The Wheatlands,2023-04-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
776708,The Wheatlands,2023-04-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.77
776708,The Wheatlands,2023-04-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.64
776708,The Wheatlands,2023-04-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.79
776708,The Wheatlands,2023-04-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
776708,The Wheatlands,2023-04-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
776708,The Wheatlands,2023-04-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
776708,The Wheatlands,2023-04-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
776708,The Wheatlands,2023-04-04T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-04T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-04T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-04-04T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
776708,The Wheatlands,2023-04-04T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
776708,The Wheatlands,2023-04-04T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
776708,The Wheatlands,2023-04-04T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776708,The Wheatlands,2023-04-04T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776708,The Wheatlands,2023-04-04T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
776708,The Wheatlands,2023-04-04T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
776708,The Wheatlands,2023-04-04T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-04-04T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-04-04T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-04T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
776708,The Wheatlands,2023-04-04T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
776708,The Wheatlands,2023-04-04T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.27
776708,The Wheatlands,2023-04-04T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
776708,The Wheatlands,2023-04-04T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-04-04T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
776708,The Wheatlands,2023-04-04T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
776708,The Wheatlands,2023-04-04T23:50:00.000+00:00,transformer,,Temperature,C,17.0
776708,The Wheatlands,2023-04-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776708,The Wheatlands,2023-04-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
776708,The Wheatlands,2023-04-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776708,The Wheatlands,2023-04-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
776708,The Wheatlands,2023-04-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776708,The Wheatlands,2023-04-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
776708,The Wheatlands,2023-04-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-04-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
776708,The Wheatlands,2023-04-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.09
776708,The Wheatlands,2023-04-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.21
776708,The Wheatlands,2023-04-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.44
776708,The Wheatlands,2023-04-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
776708,The Wheatlands,2023-04-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
776708,The Wheatlands,2023-04-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
776708,The Wheatlands,2023-04-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
776708,The Wheatlands,2023-04-04T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-04-04T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-04-04T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-04-04T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
776708,The Wheatlands,2023-04-04T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
776708,The Wheatlands,2023-04-04T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
776708,The Wheatlands,2023-04-04T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
776708,The Wheatlands,2023-04-04T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776708,The Wheatlands,2023-04-04T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
776708,The Wheatlands,2023-04-04T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
776708,The Wheatlands,2023-04-04T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
776708,The Wheatlands,2023-04-04T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-04-04T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-04T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
776708,The Wheatlands,2023-04-04T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
776708,The Wheatlands,2023-04-04T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
776708,The Wheatlands,2023-04-04T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
776708,The Wheatlands,2023-04-04T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
776708,The Wheatlands,2023-04-04T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
776708,The Wheatlands,2023-04-04T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
776708,The Wheatlands,2023-04-04T23:40:00.000+00:00,transformer,,Temperature,C,17.0
776708,The Wheatlands,2023-04-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776708,The Wheatlands,2023-04-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
776708,The Wheatlands,2023-04-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776708,The Wheatlands,2023-04-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
776708,The Wheatlands,2023-04-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776708,The Wheatlands,2023-04-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
776708,The Wheatlands,2023-04-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-04-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
776708,The Wheatlands,2023-04-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.89
776708,The Wheatlands,2023-04-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.15
776708,The Wheatlands,2023-04-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.08
776708,The Wheatlands,2023-04-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
776708,The Wheatlands,2023-04-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
776708,The Wheatlands,2023-04-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
776708,The Wheatlands,2023-04-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
776708,The Wheatlands,2023-04-04T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-04T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-04T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-04-04T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
776708,The Wheatlands,2023-04-04T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
776708,The Wheatlands,2023-04-04T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.6
776708,The Wheatlands,2023-04-04T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
776708,The Wheatlands,2023-04-04T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776708,The Wheatlands,2023-04-04T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
776708,The Wheatlands,2023-04-04T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
776708,The Wheatlands,2023-04-04T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-04-04T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-04-04T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-04-04T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
776708,The Wheatlands,2023-04-04T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
776708,The Wheatlands,2023-04-04T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
776708,The Wheatlands,2023-04-04T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
776708,The Wheatlands,2023-04-04T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776708,The Wheatlands,2023-04-04T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
776708,The Wheatlands,2023-04-04T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
776708,The Wheatlands,2023-04-04T23:30:00.000+00:00,transformer,,Temperature,C,17.0
776708,The Wheatlands,2023-04-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776708,The Wheatlands,2023-04-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
776708,The Wheatlands,2023-04-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776708,The Wheatlands,2023-04-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
776708,The Wheatlands,2023-04-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776708,The Wheatlands,2023-04-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
776708,The Wheatlands,2023-04-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-04-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-04-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
776708,The Wheatlands,2023-04-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.95
776708,The Wheatlands,2023-04-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.84
776708,The Wheatlands,2023-04-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.5
776708,The Wheatlands,2023-04-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
776708,The Wheatlands,2023-04-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
776708,The Wheatlands,2023-04-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
776708,The Wheatlands,2023-04-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
776708,The Wheatlands,2023-04-04T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-04T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-04-04T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-04-04T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
776708,The Wheatlands,2023-04-04T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
776708,The Wheatlands,2023-04-04T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
776708,The Wheatlands,2023-04-04T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776708,The Wheatlands,2023-04-04T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776708,The Wheatlands,2023-04-04T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
776708,The Wheatlands,2023-04-04T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
776708,The Wheatlands,2023-04-04T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-04-04T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-04-04T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-04T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
776708,The Wheatlands,2023-04-04T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
776708,The Wheatlands,2023-04-04T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
776708,The Wheatlands,2023-04-04T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
776708,The Wheatlands,2023-04-04T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-04-04T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
776708,The Wheatlands,2023-04-04T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
776708,The Wheatlands,2023-04-04T23:20:00.000+00:00,transformer,,Temperature,C,17.0
776708,The Wheatlands,2023-04-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776708,The Wheatlands,2023-04-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
776708,The Wheatlands,2023-04-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776708,The Wheatlands,2023-04-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
776708,The Wheatlands,2023-04-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776708,The Wheatlands,2023-04-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
776708,The Wheatlands,2023-04-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-04-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
776708,The Wheatlands,2023-04-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.7
776708,The Wheatlands,2023-04-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.31
776708,The Wheatlands,2023-04-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.71
776708,The Wheatlands,2023-04-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
776708,The Wheatlands,2023-04-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
776708,The Wheatlands,2023-04-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
776708,The Wheatlands,2023-04-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
776708,The Wheatlands,2023-04-04T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-04T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-04T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-04-04T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
776708,The Wheatlands,2023-04-04T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
776708,The Wheatlands,2023-04-04T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.27
776708,The Wheatlands,2023-04-04T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
776708,The Wheatlands,2023-04-04T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
776708,The Wheatlands,2023-04-04T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
776708,The Wheatlands,2023-04-04T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
776708,The Wheatlands,2023-04-04T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
776708,The Wheatlands,2023-04-04T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-04T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-04T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
776708,The Wheatlands,2023-04-04T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
776708,The Wheatlands,2023-04-04T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.11
776708,The Wheatlands,2023-04-04T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
776708,The Wheatlands,2023-04-04T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776708,The Wheatlands,2023-04-04T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
776708,The Wheatlands,2023-04-04T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
776708,The Wheatlands,2023-04-04T23:10:00.000+00:00,transformer,,Temperature,C,17.0
776708,The Wheatlands,2023-04-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776708,The Wheatlands,2023-04-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
776708,The Wheatlands,2023-04-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776708,The Wheatlands,2023-04-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
776708,The Wheatlands,2023-04-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776708,The Wheatlands,2023-04-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
776708,The Wheatlands,2023-04-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
776708,The Wheatlands,2023-04-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
776708,The Wheatlands,2023-04-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.47
776708,The Wheatlands,2023-04-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.14
776708,The Wheatlands,2023-04-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.38
776708,The Wheatlands,2023-04-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
776708,The Wheatlands,2023-04-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
776708,The Wheatlands,2023-04-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
776708,The Wheatlands,2023-04-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
776708,The Wheatlands,2023-04-04T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-04-04T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-04-04T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-04-04T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
776708,The Wheatlands,2023-04-04T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
776708,The Wheatlands,2023-04-04T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
776708,The Wheatlands,2023-04-04T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
776708,The Wheatlands,2023-04-04T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
776708,The Wheatlands,2023-04-04T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
776708,The Wheatlands,2023-04-04T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
776708,The Wheatlands,2023-04-04T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
776708,The Wheatlands,2023-04-04T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-04T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-04T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
776708,The Wheatlands,2023-04-04T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
776708,The Wheatlands,2023-04-04T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
776708,The Wheatlands,2023-04-04T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
776708,The Wheatlands,2023-04-04T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-04-04T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
776708,The Wheatlands,2023-04-04T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
776708,The Wheatlands,2023-04-04T23:00:00.000+00:00,transformer,,Temperature,C,17.0
776708,The Wheatlands,2023-04-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776708,The Wheatlands,2023-04-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
776708,The Wheatlands,2023-04-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776708,The Wheatlands,2023-04-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
776708,The Wheatlands,2023-04-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776708,The Wheatlands,2023-04-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
776708,The Wheatlands,2023-04-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-04-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-04-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
776708,The Wheatlands,2023-04-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.55
776708,The Wheatlands,2023-04-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.18
776708,The Wheatlands,2023-04-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.54
776708,The Wheatlands,2023-04-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
776708,The Wheatlands,2023-04-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
776708,The Wheatlands,2023-04-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
776708,The Wheatlands,2023-04-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
776708,The Wheatlands,2023-04-04T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-04T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-04T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-04T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
776708,The Wheatlands,2023-04-04T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
776708,The Wheatlands,2023-04-04T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
776708,The Wheatlands,2023-04-04T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
776708,The Wheatlands,2023-04-04T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
776708,The Wheatlands,2023-04-04T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
776708,The Wheatlands,2023-04-04T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
776708,The Wheatlands,2023-04-04T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
776708,The Wheatlands,2023-04-04T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-04-04T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-04-04T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
776708,The Wheatlands,2023-04-04T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
776708,The Wheatlands,2023-04-04T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
776708,The Wheatlands,2023-04-04T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
776708,The Wheatlands,2023-04-04T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-04-04T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
776708,The Wheatlands,2023-04-04T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
776708,The Wheatlands,2023-04-04T22:50:00.000+00:00,transformer,,Temperature,C,17.0
776708,The Wheatlands,2023-04-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776708,The Wheatlands,2023-04-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
776708,The Wheatlands,2023-04-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776708,The Wheatlands,2023-04-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
776708,The Wheatlands,2023-04-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776708,The Wheatlands,2023-04-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
776708,The Wheatlands,2023-04-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-04-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-04-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
776708,The Wheatlands,2023-04-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.67
776708,The Wheatlands,2023-04-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.68
776708,The Wheatlands,2023-04-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.9
776708,The Wheatlands,2023-04-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
776708,The Wheatlands,2023-04-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
776708,The Wheatlands,2023-04-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
776708,The Wheatlands,2023-04-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
776708,The Wheatlands,2023-04-04T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-04T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-04T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-04-04T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
776708,The Wheatlands,2023-04-04T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
776708,The Wheatlands,2023-04-04T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
776708,The Wheatlands,2023-04-04T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776708,The Wheatlands,2023-04-04T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
776708,The Wheatlands,2023-04-04T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
776708,The Wheatlands,2023-04-04T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
776708,The Wheatlands,2023-04-04T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-04-04T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-04-04T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-04-04T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
776708,The Wheatlands,2023-04-04T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
776708,The Wheatlands,2023-04-04T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.38
776708,The Wheatlands,2023-04-04T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
776708,The Wheatlands,2023-04-04T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776708,The Wheatlands,2023-04-04T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
776708,The Wheatlands,2023-04-04T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
776708,The Wheatlands,2023-04-04T22:40:00.000+00:00,transformer,,Temperature,C,17.0
776708,The Wheatlands,2023-04-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776708,The Wheatlands,2023-04-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
776708,The Wheatlands,2023-04-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776708,The Wheatlands,2023-04-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
776708,The Wheatlands,2023-04-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776708,The Wheatlands,2023-04-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
776708,The Wheatlands,2023-04-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-04-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-04-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
776708,The Wheatlands,2023-04-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.41
776708,The Wheatlands,2023-04-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.96
776708,The Wheatlands,2023-04-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.02
776708,The Wheatlands,2023-04-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
776708,The Wheatlands,2023-04-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
776708,The Wheatlands,2023-04-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
776708,The Wheatlands,2023-04-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
776708,The Wheatlands,2023-04-04T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-04T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-04-04T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-04-04T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
776708,The Wheatlands,2023-04-04T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
776708,The Wheatlands,2023-04-04T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
776708,The Wheatlands,2023-04-04T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
776708,The Wheatlands,2023-04-04T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
776708,The Wheatlands,2023-04-04T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
776708,The Wheatlands,2023-04-04T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
776708,The Wheatlands,2023-04-04T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
776708,The Wheatlands,2023-04-04T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-04-04T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-04T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
776708,The Wheatlands,2023-04-04T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
776708,The Wheatlands,2023-04-04T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.23
776708,The Wheatlands,2023-04-04T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
776708,The Wheatlands,2023-04-04T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776708,The Wheatlands,2023-04-04T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
776708,The Wheatlands,2023-04-04T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
776708,The Wheatlands,2023-04-04T22:30:00.000+00:00,transformer,,Temperature,C,17.0
776708,The Wheatlands,2023-04-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776708,The Wheatlands,2023-04-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
776708,The Wheatlands,2023-04-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776708,The Wheatlands,2023-04-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
776708,The Wheatlands,2023-04-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776708,The Wheatlands,2023-04-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
776708,The Wheatlands,2023-04-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-04-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
776708,The Wheatlands,2023-04-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.6
776708,The Wheatlands,2023-04-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.85
776708,The Wheatlands,2023-04-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.17
776708,The Wheatlands,2023-04-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
776708,The Wheatlands,2023-04-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
776708,The Wheatlands,2023-04-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
776708,The Wheatlands,2023-04-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
776708,The Wheatlands,2023-04-04T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-04-04T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-04-04T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-04-04T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
776708,The Wheatlands,2023-04-04T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.7
776708,The Wheatlands,2023-04-04T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
776708,The Wheatlands,2023-04-04T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776708,The Wheatlands,2023-04-04T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
776708,The Wheatlands,2023-04-04T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
776708,The Wheatlands,2023-04-04T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
776708,The Wheatlands,2023-04-04T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
776708,The Wheatlands,2023-04-04T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-04-04T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-04-04T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
776708,The Wheatlands,2023-04-04T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.3
776708,The Wheatlands,2023-04-04T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.34
776708,The Wheatlands,2023-04-04T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
776708,The Wheatlands,2023-04-04T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
