Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-04T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-04T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-04-04T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
776708,The Wheatlands,2023-04-04T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
776708,The Wheatlands,2023-04-04T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
776708,The Wheatlands,2023-04-04T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776708,The Wheatlands,2023-04-04T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
776708,The Wheatlands,2023-04-04T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
776708,The Wheatlands,2023-04-04T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776708,The Wheatlands,2023-04-04T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-04-04T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-04-04T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-04-04T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
776708,The Wheatlands,2023-04-04T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
776708,The Wheatlands,2023-04-04T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
776708,The Wheatlands,2023-04-04T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
776708,The Wheatlands,2023-04-04T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
776708,The Wheatlands,2023-04-04T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
776708,The Wheatlands,2023-04-04T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
776708,The Wheatlands,2023-04-04T17:20:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-04-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-04-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
776708,The Wheatlands,2023-04-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
776708,The Wheatlands,2023-04-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
776708,The Wheatlands,2023-04-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-04-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-04-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
776708,The Wheatlands,2023-04-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.91
776708,The Wheatlands,2023-04-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.26
776708,The Wheatlands,2023-04-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.39
776708,The Wheatlands,2023-04-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
776708,The Wheatlands,2023-04-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
776708,The Wheatlands,2023-04-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
776708,The Wheatlands,2023-04-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
776708,The Wheatlands,2023-04-04T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
776708,The Wheatlands,2023-04-04T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-04T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-04-04T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.52
776708,The Wheatlands,2023-04-04T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
776708,The Wheatlands,2023-04-04T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
776708,The Wheatlands,2023-04-04T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
776708,The Wheatlands,2023-04-04T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
776708,The Wheatlands,2023-04-04T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
776708,The Wheatlands,2023-04-04T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
776708,The Wheatlands,2023-04-04T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-04-04T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-04-04T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-04-04T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
776708,The Wheatlands,2023-04-04T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
776708,The Wheatlands,2023-04-04T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
776708,The Wheatlands,2023-04-04T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
776708,The Wheatlands,2023-04-04T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776708,The Wheatlands,2023-04-04T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
776708,The Wheatlands,2023-04-04T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
776708,The Wheatlands,2023-04-04T17:10:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-04-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
776708,The Wheatlands,2023-04-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
776708,The Wheatlands,2023-04-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
776708,The Wheatlands,2023-04-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
776708,The Wheatlands,2023-04-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
776708,The Wheatlands,2023-04-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.59
776708,The Wheatlands,2023-04-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.14
776708,The Wheatlands,2023-04-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.86
776708,The Wheatlands,2023-04-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
776708,The Wheatlands,2023-04-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
776708,The Wheatlands,2023-04-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
776708,The Wheatlands,2023-04-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
776708,The Wheatlands,2023-04-04T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-04-04T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-04T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-04-04T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
776708,The Wheatlands,2023-04-04T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.96
776708,The Wheatlands,2023-04-04T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
776708,The Wheatlands,2023-04-04T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776708,The Wheatlands,2023-04-04T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
776708,The Wheatlands,2023-04-04T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
776708,The Wheatlands,2023-04-04T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
776708,The Wheatlands,2023-04-04T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-04-04T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
776708,The Wheatlands,2023-04-04T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-04-04T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
776708,The Wheatlands,2023-04-04T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
776708,The Wheatlands,2023-04-04T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
776708,The Wheatlands,2023-04-04T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
776708,The Wheatlands,2023-04-04T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
776708,The Wheatlands,2023-04-04T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
776708,The Wheatlands,2023-04-04T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
776708,The Wheatlands,2023-04-04T17:00:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-04-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
776708,The Wheatlands,2023-04-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
776708,The Wheatlands,2023-04-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
776708,The Wheatlands,2023-04-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-04-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
776708,The Wheatlands,2023-04-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.55
776708,The Wheatlands,2023-04-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.07
776708,The Wheatlands,2023-04-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.39
776708,The Wheatlands,2023-04-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
776708,The Wheatlands,2023-04-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
776708,The Wheatlands,2023-04-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
776708,The Wheatlands,2023-04-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
776708,The Wheatlands,2023-04-04T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-04T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-04T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-04T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.6
776708,The Wheatlands,2023-04-04T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.22
776708,The Wheatlands,2023-04-04T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
776708,The Wheatlands,2023-04-04T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
776708,The Wheatlands,2023-04-04T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
776708,The Wheatlands,2023-04-04T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
776708,The Wheatlands,2023-04-04T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
776708,The Wheatlands,2023-04-04T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-04-04T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-04-04T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-04T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
776708,The Wheatlands,2023-04-04T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
776708,The Wheatlands,2023-04-04T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
776708,The Wheatlands,2023-04-04T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
776708,The Wheatlands,2023-04-04T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
776708,The Wheatlands,2023-04-04T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
776708,The Wheatlands,2023-04-04T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
776708,The Wheatlands,2023-04-04T16:50:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-04-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
776708,The Wheatlands,2023-04-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
776708,The Wheatlands,2023-04-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-04-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
776708,The Wheatlands,2023-04-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-04-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.8
776708,The Wheatlands,2023-04-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.62
776708,The Wheatlands,2023-04-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.24
776708,The Wheatlands,2023-04-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
776708,The Wheatlands,2023-04-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
776708,The Wheatlands,2023-04-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
776708,The Wheatlands,2023-04-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
776708,The Wheatlands,2023-04-04T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-04T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-04T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-04-04T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
776708,The Wheatlands,2023-04-04T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.39
776708,The Wheatlands,2023-04-04T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
776708,The Wheatlands,2023-04-04T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
776708,The Wheatlands,2023-04-04T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
776708,The Wheatlands,2023-04-04T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
776708,The Wheatlands,2023-04-04T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
776708,The Wheatlands,2023-04-04T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-04-04T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-04T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-04T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
776708,The Wheatlands,2023-04-04T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
776708,The Wheatlands,2023-04-04T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
776708,The Wheatlands,2023-04-04T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
776708,The Wheatlands,2023-04-04T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776708,The Wheatlands,2023-04-04T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
776708,The Wheatlands,2023-04-04T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
776708,The Wheatlands,2023-04-04T16:40:00.000+00:00,transformer,,Temperature,C,17.4
776708,The Wheatlands,2023-04-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
776708,The Wheatlands,2023-04-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
776708,The Wheatlands,2023-04-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
776708,The Wheatlands,2023-04-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-04-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776708,The Wheatlands,2023-04-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.62
776708,The Wheatlands,2023-04-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.09
776708,The Wheatlands,2023-04-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.46
776708,The Wheatlands,2023-04-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
776708,The Wheatlands,2023-04-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
776708,The Wheatlands,2023-04-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
776708,The Wheatlands,2023-04-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
776708,The Wheatlands,2023-04-04T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-04-04T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-04T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-04T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
776708,The Wheatlands,2023-04-04T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.47
776708,The Wheatlands,2023-04-04T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
776708,The Wheatlands,2023-04-04T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
776708,The Wheatlands,2023-04-04T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
776708,The Wheatlands,2023-04-04T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
776708,The Wheatlands,2023-04-04T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
776708,The Wheatlands,2023-04-04T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-04-04T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-04-04T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-04-04T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
776708,The Wheatlands,2023-04-04T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
776708,The Wheatlands,2023-04-04T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
776708,The Wheatlands,2023-04-04T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
776708,The Wheatlands,2023-04-04T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
776708,The Wheatlands,2023-04-04T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
776708,The Wheatlands,2023-04-04T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
776708,The Wheatlands,2023-04-04T16:30:00.000+00:00,transformer,,Temperature,C,17.4
776708,The Wheatlands,2023-04-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
776708,The Wheatlands,2023-04-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
776708,The Wheatlands,2023-04-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
776708,The Wheatlands,2023-04-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-04-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-04-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-04-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,7.58
776708,The Wheatlands,2023-04-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.84
776708,The Wheatlands,2023-04-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.94
776708,The Wheatlands,2023-04-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
776708,The Wheatlands,2023-04-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
776708,The Wheatlands,2023-04-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
776708,The Wheatlands,2023-04-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
776708,The Wheatlands,2023-04-04T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-04-04T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-04T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-04-04T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
776708,The Wheatlands,2023-04-04T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
776708,The Wheatlands,2023-04-04T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
776708,The Wheatlands,2023-04-04T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776708,The Wheatlands,2023-04-04T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
776708,The Wheatlands,2023-04-04T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
776708,The Wheatlands,2023-04-04T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
776708,The Wheatlands,2023-04-04T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-04-04T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-04-04T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-04T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
776708,The Wheatlands,2023-04-04T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
776708,The Wheatlands,2023-04-04T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
776708,The Wheatlands,2023-04-04T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
776708,The Wheatlands,2023-04-04T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
776708,The Wheatlands,2023-04-04T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
776708,The Wheatlands,2023-04-04T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
776708,The Wheatlands,2023-04-04T16:20:00.000+00:00,transformer,,Temperature,C,17.4
776708,The Wheatlands,2023-04-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
776708,The Wheatlands,2023-04-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
776708,The Wheatlands,2023-04-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
776708,The Wheatlands,2023-04-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-04-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-04-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776708,The Wheatlands,2023-04-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,7.85
776708,The Wheatlands,2023-04-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.21
776708,The Wheatlands,2023-04-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.33
776708,The Wheatlands,2023-04-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
776708,The Wheatlands,2023-04-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
776708,The Wheatlands,2023-04-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
776708,The Wheatlands,2023-04-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
776708,The Wheatlands,2023-04-04T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-04T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-04T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-04T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
776708,The Wheatlands,2023-04-04T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
776708,The Wheatlands,2023-04-04T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
776708,The Wheatlands,2023-04-04T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
776708,The Wheatlands,2023-04-04T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
776708,The Wheatlands,2023-04-04T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
776708,The Wheatlands,2023-04-04T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
776708,The Wheatlands,2023-04-04T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-04-04T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-04T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-04T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
776708,The Wheatlands,2023-04-04T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
776708,The Wheatlands,2023-04-04T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.83
776708,The Wheatlands,2023-04-04T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
776708,The Wheatlands,2023-04-04T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776708,The Wheatlands,2023-04-04T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
776708,The Wheatlands,2023-04-04T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
776708,The Wheatlands,2023-04-04T16:10:00.000+00:00,transformer,,Temperature,C,17.4
776708,The Wheatlands,2023-04-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
776708,The Wheatlands,2023-04-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
776708,The Wheatlands,2023-04-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.38
776708,The Wheatlands,2023-04-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-04-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
776708,The Wheatlands,2023-04-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.63
776708,The Wheatlands,2023-04-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.78
776708,The Wheatlands,2023-04-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.14
776708,The Wheatlands,2023-04-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
776708,The Wheatlands,2023-04-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
776708,The Wheatlands,2023-04-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
776708,The Wheatlands,2023-04-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
776708,The Wheatlands,2023-04-04T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-04-04T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-04T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-04T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
776708,The Wheatlands,2023-04-04T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
776708,The Wheatlands,2023-04-04T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
776708,The Wheatlands,2023-04-04T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
776708,The Wheatlands,2023-04-04T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
776708,The Wheatlands,2023-04-04T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
776708,The Wheatlands,2023-04-04T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
776708,The Wheatlands,2023-04-04T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-04-04T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-04-04T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-04T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
776708,The Wheatlands,2023-04-04T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
776708,The Wheatlands,2023-04-04T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
776708,The Wheatlands,2023-04-04T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
776708,The Wheatlands,2023-04-04T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776708,The Wheatlands,2023-04-04T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
776708,The Wheatlands,2023-04-04T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
776708,The Wheatlands,2023-04-04T16:00:00.000+00:00,transformer,,Temperature,C,17.5
776708,The Wheatlands,2023-04-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
776708,The Wheatlands,2023-04-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
776708,The Wheatlands,2023-04-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
776708,The Wheatlands,2023-04-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776708,The Wheatlands,2023-04-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.35
776708,The Wheatlands,2023-04-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.34
776708,The Wheatlands,2023-04-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.95
776708,The Wheatlands,2023-04-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
776708,The Wheatlands,2023-04-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
776708,The Wheatlands,2023-04-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
776708,The Wheatlands,2023-04-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
776708,The Wheatlands,2023-04-04T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-04-04T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-04T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-04-04T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
776708,The Wheatlands,2023-04-04T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
776708,The Wheatlands,2023-04-04T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
776708,The Wheatlands,2023-04-04T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776708,The Wheatlands,2023-04-04T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
776708,The Wheatlands,2023-04-04T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
776708,The Wheatlands,2023-04-04T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
776708,The Wheatlands,2023-04-04T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-04-04T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-04-04T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-04T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
776708,The Wheatlands,2023-04-04T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
776708,The Wheatlands,2023-04-04T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
776708,The Wheatlands,2023-04-04T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
776708,The Wheatlands,2023-04-04T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776708,The Wheatlands,2023-04-04T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
776708,The Wheatlands,2023-04-04T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
776708,The Wheatlands,2023-04-04T15:50:00.000+00:00,transformer,,Temperature,C,17.5
776708,The Wheatlands,2023-04-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
776708,The Wheatlands,2023-04-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
776708,The Wheatlands,2023-04-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-04-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.6
776708,The Wheatlands,2023-04-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-04-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,6.73
776708,The Wheatlands,2023-04-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.39
776708,The Wheatlands,2023-04-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.58
776708,The Wheatlands,2023-04-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
776708,The Wheatlands,2023-04-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
776708,The Wheatlands,2023-04-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
776708,The Wheatlands,2023-04-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
776708,The Wheatlands,2023-04-04T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-04T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-04-04T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-04-04T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
776708,The Wheatlands,2023-04-04T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
776708,The Wheatlands,2023-04-04T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
776708,The Wheatlands,2023-04-04T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776708,The Wheatlands,2023-04-04T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
776708,The Wheatlands,2023-04-04T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
776708,The Wheatlands,2023-04-04T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
776708,The Wheatlands,2023-04-04T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-04-04T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
776708,The Wheatlands,2023-04-04T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-04T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
776708,The Wheatlands,2023-04-04T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
776708,The Wheatlands,2023-04-04T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
776708,The Wheatlands,2023-04-04T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
776708,The Wheatlands,2023-04-04T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776708,The Wheatlands,2023-04-04T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
776708,The Wheatlands,2023-04-04T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
776708,The Wheatlands,2023-04-04T15:40:00.000+00:00,transformer,,Temperature,C,17.6
776708,The Wheatlands,2023-04-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
776708,The Wheatlands,2023-04-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
776708,The Wheatlands,2023-04-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.66
776708,The Wheatlands,2023-04-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-04-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-04-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.71
776708,The Wheatlands,2023-04-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.52
776708,The Wheatlands,2023-04-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.05
776708,The Wheatlands,2023-04-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
776708,The Wheatlands,2023-04-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
776708,The Wheatlands,2023-04-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
776708,The Wheatlands,2023-04-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
776708,The Wheatlands,2023-04-04T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-04T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-04T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-04T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
776708,The Wheatlands,2023-04-04T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
776708,The Wheatlands,2023-04-04T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
776708,The Wheatlands,2023-04-04T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776708,The Wheatlands,2023-04-04T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
776708,The Wheatlands,2023-04-04T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
776708,The Wheatlands,2023-04-04T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
776708,The Wheatlands,2023-04-04T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-04T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-04-04T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-04T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
776708,The Wheatlands,2023-04-04T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
776708,The Wheatlands,2023-04-04T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
776708,The Wheatlands,2023-04-04T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
776708,The Wheatlands,2023-04-04T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-04-04T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
776708,The Wheatlands,2023-04-04T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
776708,The Wheatlands,2023-04-04T15:30:00.000+00:00,transformer,,Temperature,C,17.7
776708,The Wheatlands,2023-04-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
776708,The Wheatlands,2023-04-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
776708,The Wheatlands,2023-04-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
776708,The Wheatlands,2023-04-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-04-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-04-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.45
776708,The Wheatlands,2023-04-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.44
776708,The Wheatlands,2023-04-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.79
776708,The Wheatlands,2023-04-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
776708,The Wheatlands,2023-04-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
776708,The Wheatlands,2023-04-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
776708,The Wheatlands,2023-04-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
776708,The Wheatlands,2023-04-04T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-04T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-04T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-04T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
776708,The Wheatlands,2023-04-04T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
776708,The Wheatlands,2023-04-04T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.15
776708,The Wheatlands,2023-04-04T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
776708,The Wheatlands,2023-04-04T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
776708,The Wheatlands,2023-04-04T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
776708,The Wheatlands,2023-04-04T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
776708,The Wheatlands,2023-04-04T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-04-04T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-04-04T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-04T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
776708,The Wheatlands,2023-04-04T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
776708,The Wheatlands,2023-04-04T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
776708,The Wheatlands,2023-04-04T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
776708,The Wheatlands,2023-04-04T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776708,The Wheatlands,2023-04-04T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
776708,The Wheatlands,2023-04-04T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
776708,The Wheatlands,2023-04-04T15:20:00.000+00:00,transformer,,Temperature,C,17.7
776708,The Wheatlands,2023-04-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
776708,The Wheatlands,2023-04-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
776708,The Wheatlands,2023-04-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-04-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
776708,The Wheatlands,2023-04-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-04-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-04-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776708,The Wheatlands,2023-04-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.39
776708,The Wheatlands,2023-04-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.35
776708,The Wheatlands,2023-04-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,4.08
776708,The Wheatlands,2023-04-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
776708,The Wheatlands,2023-04-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
776708,The Wheatlands,2023-04-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
776708,The Wheatlands,2023-04-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
776708,The Wheatlands,2023-04-04T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-04T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-04-04T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-04-04T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
776708,The Wheatlands,2023-04-04T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
776708,The Wheatlands,2023-04-04T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.1
776708,The Wheatlands,2023-04-04T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776708,The Wheatlands,2023-04-04T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
776708,The Wheatlands,2023-04-04T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
776708,The Wheatlands,2023-04-04T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
776708,The Wheatlands,2023-04-04T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-04-04T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-04-04T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-04T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
776708,The Wheatlands,2023-04-04T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
776708,The Wheatlands,2023-04-04T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
776708,The Wheatlands,2023-04-04T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
776708,The Wheatlands,2023-04-04T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776708,The Wheatlands,2023-04-04T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
776708,The Wheatlands,2023-04-04T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
776708,The Wheatlands,2023-04-04T15:10:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-04-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
776708,The Wheatlands,2023-04-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
776708,The Wheatlands,2023-04-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
776708,The Wheatlands,2023-04-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-04-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-04-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,2.11
776708,The Wheatlands,2023-04-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.03
776708,The Wheatlands,2023-04-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,3.53
776708,The Wheatlands,2023-04-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
776708,The Wheatlands,2023-04-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
776708,The Wheatlands,2023-04-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
776708,The Wheatlands,2023-04-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
776708,The Wheatlands,2023-04-04T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-04-04T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-04T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-04T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
776708,The Wheatlands,2023-04-04T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
776708,The Wheatlands,2023-04-04T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.83
776708,The Wheatlands,2023-04-04T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
776708,The Wheatlands,2023-04-04T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
776708,The Wheatlands,2023-04-04T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
776708,The Wheatlands,2023-04-04T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
776708,The Wheatlands,2023-04-04T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-04-04T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-04-04T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-04T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
776708,The Wheatlands,2023-04-04T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
776708,The Wheatlands,2023-04-04T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
776708,The Wheatlands,2023-04-04T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
776708,The Wheatlands,2023-04-04T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
776708,The Wheatlands,2023-04-04T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
776708,The Wheatlands,2023-04-04T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
776708,The Wheatlands,2023-04-04T15:00:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-04-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
776708,The Wheatlands,2023-04-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
776708,The Wheatlands,2023-04-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
776708,The Wheatlands,2023-04-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
