Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-04-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.9
776708,The Wheatlands,2023-04-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.79
776708,The Wheatlands,2023-04-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.7
776708,The Wheatlands,2023-04-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
776708,The Wheatlands,2023-04-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
776708,The Wheatlands,2023-04-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
776708,The Wheatlands,2023-04-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
776708,The Wheatlands,2023-04-04T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-04-04T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-04-04T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-04T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.3
776708,The Wheatlands,2023-04-04T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.73
776708,The Wheatlands,2023-04-04T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
776708,The Wheatlands,2023-04-04T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
776708,The Wheatlands,2023-04-04T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
776708,The Wheatlands,2023-04-04T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
776708,The Wheatlands,2023-04-04T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
776708,The Wheatlands,2023-04-04T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-04-04T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-04-04T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-04T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
776708,The Wheatlands,2023-04-04T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
776708,The Wheatlands,2023-04-04T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
776708,The Wheatlands,2023-04-04T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
776708,The Wheatlands,2023-04-04T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
776708,The Wheatlands,2023-04-04T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
776708,The Wheatlands,2023-04-04T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
776708,The Wheatlands,2023-04-04T14:50:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-04-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
776708,The Wheatlands,2023-04-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
776708,The Wheatlands,2023-04-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-04-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
776708,The Wheatlands,2023-04-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-04-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-04-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.26
776708,The Wheatlands,2023-04-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.2
776708,The Wheatlands,2023-04-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.19
776708,The Wheatlands,2023-04-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
776708,The Wheatlands,2023-04-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
776708,The Wheatlands,2023-04-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
776708,The Wheatlands,2023-04-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
776708,The Wheatlands,2023-04-04T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-04-04T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-04-04T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-04-04T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.71
776708,The Wheatlands,2023-04-04T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
776708,The Wheatlands,2023-04-04T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
776708,The Wheatlands,2023-04-04T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
776708,The Wheatlands,2023-04-04T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
776708,The Wheatlands,2023-04-04T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
776708,The Wheatlands,2023-04-04T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
776708,The Wheatlands,2023-04-04T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-04-04T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-04T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-04T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
776708,The Wheatlands,2023-04-04T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
776708,The Wheatlands,2023-04-04T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
776708,The Wheatlands,2023-04-04T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
776708,The Wheatlands,2023-04-04T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
776708,The Wheatlands,2023-04-04T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
776708,The Wheatlands,2023-04-04T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
776708,The Wheatlands,2023-04-04T14:40:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-04-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
776708,The Wheatlands,2023-04-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
776708,The Wheatlands,2023-04-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
776708,The Wheatlands,2023-04-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
776708,The Wheatlands,2023-04-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-04-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.77
776708,The Wheatlands,2023-04-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.85
776708,The Wheatlands,2023-04-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.91
776708,The Wheatlands,2023-04-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
776708,The Wheatlands,2023-04-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
776708,The Wheatlands,2023-04-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
776708,The Wheatlands,2023-04-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
776708,The Wheatlands,2023-04-04T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-04T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-04T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-04T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.55
776708,The Wheatlands,2023-04-04T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
776708,The Wheatlands,2023-04-04T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.33
776708,The Wheatlands,2023-04-04T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776708,The Wheatlands,2023-04-04T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776708,The Wheatlands,2023-04-04T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
776708,The Wheatlands,2023-04-04T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
776708,The Wheatlands,2023-04-04T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-04-04T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-04T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-04T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
776708,The Wheatlands,2023-04-04T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
776708,The Wheatlands,2023-04-04T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
776708,The Wheatlands,2023-04-04T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
776708,The Wheatlands,2023-04-04T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.7
776708,The Wheatlands,2023-04-04T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
776708,The Wheatlands,2023-04-04T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
776708,The Wheatlands,2023-04-04T14:30:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-04-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
776708,The Wheatlands,2023-04-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
776708,The Wheatlands,2023-04-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
776708,The Wheatlands,2023-04-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
776708,The Wheatlands,2023-04-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
776708,The Wheatlands,2023-04-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.73
776708,The Wheatlands,2023-04-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.74
776708,The Wheatlands,2023-04-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.63
776708,The Wheatlands,2023-04-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
776708,The Wheatlands,2023-04-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
776708,The Wheatlands,2023-04-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
776708,The Wheatlands,2023-04-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
776708,The Wheatlands,2023-04-04T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-04-04T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-04T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-04T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.45
776708,The Wheatlands,2023-04-04T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
776708,The Wheatlands,2023-04-04T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.86
776708,The Wheatlands,2023-04-04T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
776708,The Wheatlands,2023-04-04T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
776708,The Wheatlands,2023-04-04T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
776708,The Wheatlands,2023-04-04T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
776708,The Wheatlands,2023-04-04T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-04-04T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-04T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-04T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
776708,The Wheatlands,2023-04-04T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
776708,The Wheatlands,2023-04-04T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
776708,The Wheatlands,2023-04-04T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
776708,The Wheatlands,2023-04-04T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776708,The Wheatlands,2023-04-04T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
776708,The Wheatlands,2023-04-04T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
776708,The Wheatlands,2023-04-04T14:20:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-04-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
776708,The Wheatlands,2023-04-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
776708,The Wheatlands,2023-04-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
776708,The Wheatlands,2023-04-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-04-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-04-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776708,The Wheatlands,2023-04-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.36
776708,The Wheatlands,2023-04-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.74
776708,The Wheatlands,2023-04-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.02
776708,The Wheatlands,2023-04-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
776708,The Wheatlands,2023-04-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
776708,The Wheatlands,2023-04-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
776708,The Wheatlands,2023-04-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
776708,The Wheatlands,2023-04-04T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-04T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-04-04T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-04-04T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.12
776708,The Wheatlands,2023-04-04T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
776708,The Wheatlands,2023-04-04T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
776708,The Wheatlands,2023-04-04T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
776708,The Wheatlands,2023-04-04T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776708,The Wheatlands,2023-04-04T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
776708,The Wheatlands,2023-04-04T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
776708,The Wheatlands,2023-04-04T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-04-04T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-04-04T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-04T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
776708,The Wheatlands,2023-04-04T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
776708,The Wheatlands,2023-04-04T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
776708,The Wheatlands,2023-04-04T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
776708,The Wheatlands,2023-04-04T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
776708,The Wheatlands,2023-04-04T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
776708,The Wheatlands,2023-04-04T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
776708,The Wheatlands,2023-04-04T14:10:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-04-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
776708,The Wheatlands,2023-04-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
776708,The Wheatlands,2023-04-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
776708,The Wheatlands,2023-04-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-04-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
776708,The Wheatlands,2023-04-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.91
776708,The Wheatlands,2023-04-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.99
776708,The Wheatlands,2023-04-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.64
776708,The Wheatlands,2023-04-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
776708,The Wheatlands,2023-04-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
776708,The Wheatlands,2023-04-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
776708,The Wheatlands,2023-04-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
776708,The Wheatlands,2023-04-04T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-04T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-04-04T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-04-04T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.05
776708,The Wheatlands,2023-04-04T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
776708,The Wheatlands,2023-04-04T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.14
776708,The Wheatlands,2023-04-04T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
776708,The Wheatlands,2023-04-04T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
776708,The Wheatlands,2023-04-04T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
776708,The Wheatlands,2023-04-04T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
776708,The Wheatlands,2023-04-04T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-04-04T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-04-04T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-04-04T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.49
776708,The Wheatlands,2023-04-04T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
776708,The Wheatlands,2023-04-04T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
776708,The Wheatlands,2023-04-04T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
776708,The Wheatlands,2023-04-04T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
776708,The Wheatlands,2023-04-04T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
776708,The Wheatlands,2023-04-04T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
776708,The Wheatlands,2023-04-04T14:00:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-04-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
776708,The Wheatlands,2023-04-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
776708,The Wheatlands,2023-04-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
776708,The Wheatlands,2023-04-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-04-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-04-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.54
776708,The Wheatlands,2023-04-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.11
776708,The Wheatlands,2023-04-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.28
776708,The Wheatlands,2023-04-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
776708,The Wheatlands,2023-04-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
776708,The Wheatlands,2023-04-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
776708,The Wheatlands,2023-04-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
776708,The Wheatlands,2023-04-04T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
776708,The Wheatlands,2023-04-04T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-04-04T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-04T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.33
776708,The Wheatlands,2023-04-04T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.65
776708,The Wheatlands,2023-04-04T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.43
776708,The Wheatlands,2023-04-04T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776708,The Wheatlands,2023-04-04T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
776708,The Wheatlands,2023-04-04T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
776708,The Wheatlands,2023-04-04T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
776708,The Wheatlands,2023-04-04T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-04-04T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-04-04T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-04-04T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.41
776708,The Wheatlands,2023-04-04T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
776708,The Wheatlands,2023-04-04T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
776708,The Wheatlands,2023-04-04T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
776708,The Wheatlands,2023-04-04T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
776708,The Wheatlands,2023-04-04T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
776708,The Wheatlands,2023-04-04T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
776708,The Wheatlands,2023-04-04T13:50:00.000+00:00,transformer,,Temperature,C,17.7
776708,The Wheatlands,2023-04-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
776708,The Wheatlands,2023-04-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
776708,The Wheatlands,2023-04-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
776708,The Wheatlands,2023-04-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
776708,The Wheatlands,2023-04-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-04-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-04-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.92
776708,The Wheatlands,2023-04-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.41
776708,The Wheatlands,2023-04-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.77
776708,The Wheatlands,2023-04-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
776708,The Wheatlands,2023-04-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-04-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
776708,The Wheatlands,2023-04-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
776708,The Wheatlands,2023-04-04T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-04-04T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-04-04T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-04-04T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.16
776708,The Wheatlands,2023-04-04T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
776708,The Wheatlands,2023-04-04T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
776708,The Wheatlands,2023-04-04T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776708,The Wheatlands,2023-04-04T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776708,The Wheatlands,2023-04-04T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
776708,The Wheatlands,2023-04-04T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
776708,The Wheatlands,2023-04-04T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-04-04T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-04-04T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-04-04T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.25
776708,The Wheatlands,2023-04-04T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
776708,The Wheatlands,2023-04-04T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
776708,The Wheatlands,2023-04-04T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
776708,The Wheatlands,2023-04-04T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776708,The Wheatlands,2023-04-04T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
776708,The Wheatlands,2023-04-04T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
776708,The Wheatlands,2023-04-04T13:40:00.000+00:00,transformer,,Temperature,C,17.6
776708,The Wheatlands,2023-04-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
776708,The Wheatlands,2023-04-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
776708,The Wheatlands,2023-04-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
776708,The Wheatlands,2023-04-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-04-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-04-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.4
776708,The Wheatlands,2023-04-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.07
776708,The Wheatlands,2023-04-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.3
776708,The Wheatlands,2023-04-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
776708,The Wheatlands,2023-04-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
776708,The Wheatlands,2023-04-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
776708,The Wheatlands,2023-04-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
776708,The Wheatlands,2023-04-04T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-04T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-04-04T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-04-04T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.45
776708,The Wheatlands,2023-04-04T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
776708,The Wheatlands,2023-04-04T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
776708,The Wheatlands,2023-04-04T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776708,The Wheatlands,2023-04-04T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
776708,The Wheatlands,2023-04-04T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
776708,The Wheatlands,2023-04-04T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
776708,The Wheatlands,2023-04-04T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-04-04T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-04-04T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-04-04T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
776708,The Wheatlands,2023-04-04T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
776708,The Wheatlands,2023-04-04T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
776708,The Wheatlands,2023-04-04T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
776708,The Wheatlands,2023-04-04T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
776708,The Wheatlands,2023-04-04T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
776708,The Wheatlands,2023-04-04T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
776708,The Wheatlands,2023-04-04T13:30:00.000+00:00,transformer,,Temperature,C,17.6
776708,The Wheatlands,2023-04-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
776708,The Wheatlands,2023-04-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
776708,The Wheatlands,2023-04-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-04-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
776708,The Wheatlands,2023-04-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-04-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-04-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.43
776708,The Wheatlands,2023-04-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.95
776708,The Wheatlands,2023-04-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,3.33
776708,The Wheatlands,2023-04-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
776708,The Wheatlands,2023-04-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
776708,The Wheatlands,2023-04-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
776708,The Wheatlands,2023-04-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
776708,The Wheatlands,2023-04-04T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-04T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-04T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-04-04T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.31
776708,The Wheatlands,2023-04-04T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
776708,The Wheatlands,2023-04-04T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.73
776708,The Wheatlands,2023-04-04T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776708,The Wheatlands,2023-04-04T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776708,The Wheatlands,2023-04-04T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
776708,The Wheatlands,2023-04-04T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
776708,The Wheatlands,2023-04-04T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-04-04T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-04-04T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-04T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.71
776708,The Wheatlands,2023-04-04T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
776708,The Wheatlands,2023-04-04T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
776708,The Wheatlands,2023-04-04T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
776708,The Wheatlands,2023-04-04T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
776708,The Wheatlands,2023-04-04T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
776708,The Wheatlands,2023-04-04T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
776708,The Wheatlands,2023-04-04T13:20:00.000+00:00,transformer,,Temperature,C,17.5
776708,The Wheatlands,2023-04-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
776708,The Wheatlands,2023-04-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
776708,The Wheatlands,2023-04-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
776708,The Wheatlands,2023-04-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-04-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-04-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
776708,The Wheatlands,2023-04-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.02
776708,The Wheatlands,2023-04-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.82
776708,The Wheatlands,2023-04-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,3.99
776708,The Wheatlands,2023-04-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
776708,The Wheatlands,2023-04-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
776708,The Wheatlands,2023-04-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
776708,The Wheatlands,2023-04-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
776708,The Wheatlands,2023-04-04T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-04T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-04-04T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-04-04T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.24
776708,The Wheatlands,2023-04-04T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.36
776708,The Wheatlands,2023-04-04T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.65
776708,The Wheatlands,2023-04-04T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776708,The Wheatlands,2023-04-04T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776708,The Wheatlands,2023-04-04T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
776708,The Wheatlands,2023-04-04T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
776708,The Wheatlands,2023-04-04T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-04-04T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-04T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-04T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.48
776708,The Wheatlands,2023-04-04T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
776708,The Wheatlands,2023-04-04T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
776708,The Wheatlands,2023-04-04T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
776708,The Wheatlands,2023-04-04T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
776708,The Wheatlands,2023-04-04T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
776708,The Wheatlands,2023-04-04T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
776708,The Wheatlands,2023-04-04T13:10:00.000+00:00,transformer,,Temperature,C,17.4
776708,The Wheatlands,2023-04-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-04-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
776708,The Wheatlands,2023-04-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
776708,The Wheatlands,2023-04-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
776708,The Wheatlands,2023-04-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-04-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776708,The Wheatlands,2023-04-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.72
776708,The Wheatlands,2023-04-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.51
776708,The Wheatlands,2023-04-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.52
776708,The Wheatlands,2023-04-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
776708,The Wheatlands,2023-04-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
776708,The Wheatlands,2023-04-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
776708,The Wheatlands,2023-04-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
776708,The Wheatlands,2023-04-04T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-04T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-04T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-04-04T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.86
776708,The Wheatlands,2023-04-04T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
776708,The Wheatlands,2023-04-04T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.62
776708,The Wheatlands,2023-04-04T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776708,The Wheatlands,2023-04-04T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776708,The Wheatlands,2023-04-04T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
776708,The Wheatlands,2023-04-04T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
776708,The Wheatlands,2023-04-04T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-04-04T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-04T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-04T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.86
776708,The Wheatlands,2023-04-04T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
776708,The Wheatlands,2023-04-04T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
776708,The Wheatlands,2023-04-04T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
776708,The Wheatlands,2023-04-04T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
776708,The Wheatlands,2023-04-04T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
776708,The Wheatlands,2023-04-04T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
776708,The Wheatlands,2023-04-04T13:00:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-04-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
776708,The Wheatlands,2023-04-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
776708,The Wheatlands,2023-04-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-04-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
776708,The Wheatlands,2023-04-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-04-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776708,The Wheatlands,2023-04-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.73
776708,The Wheatlands,2023-04-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.07
776708,The Wheatlands,2023-04-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,3.98
776708,The Wheatlands,2023-04-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
776708,The Wheatlands,2023-04-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
776708,The Wheatlands,2023-04-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
776708,The Wheatlands,2023-04-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
776708,The Wheatlands,2023-04-04T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-04-04T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-04T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-04T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.58
776708,The Wheatlands,2023-04-04T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
776708,The Wheatlands,2023-04-04T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.68
776708,The Wheatlands,2023-04-04T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
776708,The Wheatlands,2023-04-04T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
776708,The Wheatlands,2023-04-04T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
776708,The Wheatlands,2023-04-04T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
776708,The Wheatlands,2023-04-04T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-04-04T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-04-04T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-04T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.44
776708,The Wheatlands,2023-04-04T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
776708,The Wheatlands,2023-04-04T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.71
776708,The Wheatlands,2023-04-04T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
776708,The Wheatlands,2023-04-04T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
776708,The Wheatlands,2023-04-04T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
776708,The Wheatlands,2023-04-04T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
776708,The Wheatlands,2023-04-04T12:50:00.000+00:00,transformer,,Temperature,C,17.2
776708,The Wheatlands,2023-04-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-04-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
776708,The Wheatlands,2023-04-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
776708,The Wheatlands,2023-04-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
776708,The Wheatlands,2023-04-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-04-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-04-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-04-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.03
776708,The Wheatlands,2023-04-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.6
776708,The Wheatlands,2023-04-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,1.39
776708,The Wheatlands,2023-04-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
776708,The Wheatlands,2023-04-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
776708,The Wheatlands,2023-04-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
776708,The Wheatlands,2023-04-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
776708,The Wheatlands,2023-04-04T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-04T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-04T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-04T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.72
776708,The Wheatlands,2023-04-04T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.73
776708,The Wheatlands,2023-04-04T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.48
776708,The Wheatlands,2023-04-04T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
776708,The Wheatlands,2023-04-04T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
776708,The Wheatlands,2023-04-04T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
776708,The Wheatlands,2023-04-04T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
776708,The Wheatlands,2023-04-04T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-04-04T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-04T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-04T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
776708,The Wheatlands,2023-04-04T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
776708,The Wheatlands,2023-04-04T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
776708,The Wheatlands,2023-04-04T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
776708,The Wheatlands,2023-04-04T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776708,The Wheatlands,2023-04-04T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
776708,The Wheatlands,2023-04-04T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
776708,The Wheatlands,2023-04-04T12:40:00.000+00:00,transformer,,Temperature,C,17.0
776708,The Wheatlands,2023-04-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-04-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
776708,The Wheatlands,2023-04-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
776708,The Wheatlands,2023-04-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
776708,The Wheatlands,2023-04-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-04-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
776708,The Wheatlands,2023-04-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.8
776708,The Wheatlands,2023-04-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.96
776708,The Wheatlands,2023-04-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.46
776708,The Wheatlands,2023-04-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
776708,The Wheatlands,2023-04-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
776708,The Wheatlands,2023-04-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
776708,The Wheatlands,2023-04-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
776708,The Wheatlands,2023-04-04T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-04T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-04-04T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-04-04T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.91
776708,The Wheatlands,2023-04-04T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
776708,The Wheatlands,2023-04-04T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.95
776708,The Wheatlands,2023-04-04T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
776708,The Wheatlands,2023-04-04T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
776708,The Wheatlands,2023-04-04T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
776708,The Wheatlands,2023-04-04T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
776708,The Wheatlands,2023-04-04T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-04-04T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-04T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-04T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.43
776708,The Wheatlands,2023-04-04T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
776708,The Wheatlands,2023-04-04T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
776708,The Wheatlands,2023-04-04T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
776708,The Wheatlands,2023-04-04T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776708,The Wheatlands,2023-04-04T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
776708,The Wheatlands,2023-04-04T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
776708,The Wheatlands,2023-04-04T12:30:00.000+00:00,transformer,,Temperature,C,16.9
