Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-04-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
776708,The Wheatlands,2023-04-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
776708,The Wheatlands,2023-04-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
776708,The Wheatlands,2023-04-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-04-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-04-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776708,The Wheatlands,2023-04-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.34
776708,The Wheatlands,2023-04-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.91
776708,The Wheatlands,2023-04-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.66
776708,The Wheatlands,2023-04-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
776708,The Wheatlands,2023-04-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
776708,The Wheatlands,2023-04-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
776708,The Wheatlands,2023-04-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
776708,The Wheatlands,2023-04-04T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-04T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-04T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-04T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.13
776708,The Wheatlands,2023-04-04T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
776708,The Wheatlands,2023-04-04T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.38
776708,The Wheatlands,2023-04-04T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776708,The Wheatlands,2023-04-04T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776708,The Wheatlands,2023-04-04T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
776708,The Wheatlands,2023-04-04T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
776708,The Wheatlands,2023-04-04T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-04-04T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-04T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-04T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
776708,The Wheatlands,2023-04-04T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
776708,The Wheatlands,2023-04-04T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.33
776708,The Wheatlands,2023-04-04T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
776708,The Wheatlands,2023-04-04T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776708,The Wheatlands,2023-04-04T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
776708,The Wheatlands,2023-04-04T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
776708,The Wheatlands,2023-04-04T12:20:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-04-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
776708,The Wheatlands,2023-04-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
776708,The Wheatlands,2023-04-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
776708,The Wheatlands,2023-04-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-04-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-04-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776708,The Wheatlands,2023-04-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.18
776708,The Wheatlands,2023-04-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.17
776708,The Wheatlands,2023-04-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,0.71
776708,The Wheatlands,2023-04-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
776708,The Wheatlands,2023-04-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
776708,The Wheatlands,2023-04-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
776708,The Wheatlands,2023-04-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
776708,The Wheatlands,2023-04-04T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-04T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-04T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-04T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.5
776708,The Wheatlands,2023-04-04T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
776708,The Wheatlands,2023-04-04T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
776708,The Wheatlands,2023-04-04T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776708,The Wheatlands,2023-04-04T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776708,The Wheatlands,2023-04-04T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
776708,The Wheatlands,2023-04-04T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
776708,The Wheatlands,2023-04-04T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-04-04T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-04T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-04T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.88
776708,The Wheatlands,2023-04-04T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.2
776708,The Wheatlands,2023-04-04T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
776708,The Wheatlands,2023-04-04T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
776708,The Wheatlands,2023-04-04T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776708,The Wheatlands,2023-04-04T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
776708,The Wheatlands,2023-04-04T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
776708,The Wheatlands,2023-04-04T12:10:00.000+00:00,transformer,,Temperature,C,16.7
776708,The Wheatlands,2023-04-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-04-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
776708,The Wheatlands,2023-04-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-04-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
776708,The Wheatlands,2023-04-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
776708,The Wheatlands,2023-04-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-04-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-04-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776708,The Wheatlands,2023-04-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.38
776708,The Wheatlands,2023-04-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.12
776708,The Wheatlands,2023-04-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,1.74
776708,The Wheatlands,2023-04-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
776708,The Wheatlands,2023-04-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
776708,The Wheatlands,2023-04-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
776708,The Wheatlands,2023-04-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
776708,The Wheatlands,2023-04-04T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-04T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-04T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-04T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.27
776708,The Wheatlands,2023-04-04T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
776708,The Wheatlands,2023-04-04T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
776708,The Wheatlands,2023-04-04T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776708,The Wheatlands,2023-04-04T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
776708,The Wheatlands,2023-04-04T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
776708,The Wheatlands,2023-04-04T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
776708,The Wheatlands,2023-04-04T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-04-04T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-04-04T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-04-04T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.68
776708,The Wheatlands,2023-04-04T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
776708,The Wheatlands,2023-04-04T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
776708,The Wheatlands,2023-04-04T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
776708,The Wheatlands,2023-04-04T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776708,The Wheatlands,2023-04-04T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
776708,The Wheatlands,2023-04-04T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
776708,The Wheatlands,2023-04-04T12:00:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-04-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-04-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
776708,The Wheatlands,2023-04-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-04-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
776708,The Wheatlands,2023-04-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
776708,The Wheatlands,2023-04-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-04-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-04-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-04-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.95
776708,The Wheatlands,2023-04-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.13
776708,The Wheatlands,2023-04-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,2.66
776708,The Wheatlands,2023-04-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
776708,The Wheatlands,2023-04-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
776708,The Wheatlands,2023-04-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
776708,The Wheatlands,2023-04-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
776708,The Wheatlands,2023-04-04T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-04T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-04-04T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-04-04T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.84
776708,The Wheatlands,2023-04-04T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
776708,The Wheatlands,2023-04-04T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.38
776708,The Wheatlands,2023-04-04T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
776708,The Wheatlands,2023-04-04T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
776708,The Wheatlands,2023-04-04T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
776708,The Wheatlands,2023-04-04T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
776708,The Wheatlands,2023-04-04T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-04-04T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-04T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-04T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.45
776708,The Wheatlands,2023-04-04T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
776708,The Wheatlands,2023-04-04T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
776708,The Wheatlands,2023-04-04T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
776708,The Wheatlands,2023-04-04T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776708,The Wheatlands,2023-04-04T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
776708,The Wheatlands,2023-04-04T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
776708,The Wheatlands,2023-04-04T11:50:00.000+00:00,transformer,,Temperature,C,16.4
776708,The Wheatlands,2023-04-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-04-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
776708,The Wheatlands,2023-04-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-04-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
776708,The Wheatlands,2023-04-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
776708,The Wheatlands,2023-04-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-04-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-04-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776708,The Wheatlands,2023-04-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.29
776708,The Wheatlands,2023-04-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
776708,The Wheatlands,2023-04-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,3.04
776708,The Wheatlands,2023-04-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
776708,The Wheatlands,2023-04-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
776708,The Wheatlands,2023-04-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
776708,The Wheatlands,2023-04-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
776708,The Wheatlands,2023-04-04T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-04T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-04-04T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-04-04T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.89
776708,The Wheatlands,2023-04-04T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
776708,The Wheatlands,2023-04-04T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.78
776708,The Wheatlands,2023-04-04T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
776708,The Wheatlands,2023-04-04T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
776708,The Wheatlands,2023-04-04T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
776708,The Wheatlands,2023-04-04T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
776708,The Wheatlands,2023-04-04T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-04-04T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-04T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-04-04T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
776708,The Wheatlands,2023-04-04T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
776708,The Wheatlands,2023-04-04T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
776708,The Wheatlands,2023-04-04T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
776708,The Wheatlands,2023-04-04T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-04-04T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
776708,The Wheatlands,2023-04-04T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
776708,The Wheatlands,2023-04-04T11:40:00.000+00:00,transformer,,Temperature,C,16.3
776708,The Wheatlands,2023-04-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-04-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
776708,The Wheatlands,2023-04-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-04-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
776708,The Wheatlands,2023-04-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
776708,The Wheatlands,2023-04-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-04-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-04-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.31
776708,The Wheatlands,2023-04-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.15
776708,The Wheatlands,2023-04-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.2
776708,The Wheatlands,2023-04-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
776708,The Wheatlands,2023-04-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
776708,The Wheatlands,2023-04-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
776708,The Wheatlands,2023-04-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
776708,The Wheatlands,2023-04-04T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-04T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-04T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-04-04T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.74
776708,The Wheatlands,2023-04-04T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
776708,The Wheatlands,2023-04-04T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
776708,The Wheatlands,2023-04-04T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
776708,The Wheatlands,2023-04-04T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-04-04T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
776708,The Wheatlands,2023-04-04T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
776708,The Wheatlands,2023-04-04T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-04-04T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-04T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-04T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.55
776708,The Wheatlands,2023-04-04T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
776708,The Wheatlands,2023-04-04T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
776708,The Wheatlands,2023-04-04T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
776708,The Wheatlands,2023-04-04T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-04-04T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
776708,The Wheatlands,2023-04-04T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
776708,The Wheatlands,2023-04-04T11:30:00.000+00:00,transformer,,Temperature,C,16.2
776708,The Wheatlands,2023-04-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-04-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
776708,The Wheatlands,2023-04-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-04-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
776708,The Wheatlands,2023-04-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
776708,The Wheatlands,2023-04-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-04-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-04-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
776708,The Wheatlands,2023-04-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.29
776708,The Wheatlands,2023-04-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.93
776708,The Wheatlands,2023-04-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.71
776708,The Wheatlands,2023-04-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
776708,The Wheatlands,2023-04-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
776708,The Wheatlands,2023-04-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
776708,The Wheatlands,2023-04-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
776708,The Wheatlands,2023-04-04T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-04T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-04T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-04T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.85
776708,The Wheatlands,2023-04-04T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
776708,The Wheatlands,2023-04-04T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.44
776708,The Wheatlands,2023-04-04T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
776708,The Wheatlands,2023-04-04T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
776708,The Wheatlands,2023-04-04T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
776708,The Wheatlands,2023-04-04T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
776708,The Wheatlands,2023-04-04T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-04-04T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-04T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-04T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
776708,The Wheatlands,2023-04-04T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
776708,The Wheatlands,2023-04-04T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
776708,The Wheatlands,2023-04-04T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
776708,The Wheatlands,2023-04-04T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776708,The Wheatlands,2023-04-04T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
776708,The Wheatlands,2023-04-04T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
776708,The Wheatlands,2023-04-04T11:20:00.000+00:00,transformer,,Temperature,C,16.1
776708,The Wheatlands,2023-04-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-04-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
776708,The Wheatlands,2023-04-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
776708,The Wheatlands,2023-04-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
776708,The Wheatlands,2023-04-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-04-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-04-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776708,The Wheatlands,2023-04-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.24
776708,The Wheatlands,2023-04-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.5
776708,The Wheatlands,2023-04-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.48
776708,The Wheatlands,2023-04-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
776708,The Wheatlands,2023-04-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
776708,The Wheatlands,2023-04-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
776708,The Wheatlands,2023-04-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
776708,The Wheatlands,2023-04-04T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-04T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-04T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-04-04T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.46
776708,The Wheatlands,2023-04-04T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
776708,The Wheatlands,2023-04-04T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.01
776708,The Wheatlands,2023-04-04T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
776708,The Wheatlands,2023-04-04T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
776708,The Wheatlands,2023-04-04T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
776708,The Wheatlands,2023-04-04T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
776708,The Wheatlands,2023-04-04T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
776708,The Wheatlands,2023-04-04T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-04T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-04T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.13
776708,The Wheatlands,2023-04-04T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
776708,The Wheatlands,2023-04-04T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
776708,The Wheatlands,2023-04-04T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
776708,The Wheatlands,2023-04-04T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776708,The Wheatlands,2023-04-04T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
776708,The Wheatlands,2023-04-04T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
776708,The Wheatlands,2023-04-04T11:10:00.000+00:00,transformer,,Temperature,C,16.0
776708,The Wheatlands,2023-04-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
776708,The Wheatlands,2023-04-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-04-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
776708,The Wheatlands,2023-04-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-04-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
776708,The Wheatlands,2023-04-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-04-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
776708,The Wheatlands,2023-04-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.59
776708,The Wheatlands,2023-04-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.19
776708,The Wheatlands,2023-04-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.96
776708,The Wheatlands,2023-04-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
776708,The Wheatlands,2023-04-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
776708,The Wheatlands,2023-04-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
776708,The Wheatlands,2023-04-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
776708,The Wheatlands,2023-04-04T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-04-04T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-04T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-04-04T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
776708,The Wheatlands,2023-04-04T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
776708,The Wheatlands,2023-04-04T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.39
776708,The Wheatlands,2023-04-04T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776708,The Wheatlands,2023-04-04T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-04-04T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
776708,The Wheatlands,2023-04-04T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
776708,The Wheatlands,2023-04-04T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
776708,The Wheatlands,2023-04-04T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-04T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-04T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.74
776708,The Wheatlands,2023-04-04T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
776708,The Wheatlands,2023-04-04T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
776708,The Wheatlands,2023-04-04T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
776708,The Wheatlands,2023-04-04T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
776708,The Wheatlands,2023-04-04T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
776708,The Wheatlands,2023-04-04T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
776708,The Wheatlands,2023-04-04T11:00:00.000+00:00,transformer,,Temperature,C,15.9
776708,The Wheatlands,2023-04-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-04-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
776708,The Wheatlands,2023-04-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-04-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
776708,The Wheatlands,2023-04-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
776708,The Wheatlands,2023-04-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-04-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-04-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
776708,The Wheatlands,2023-04-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,1.54
776708,The Wheatlands,2023-04-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
776708,The Wheatlands,2023-04-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.79
776708,The Wheatlands,2023-04-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
776708,The Wheatlands,2023-04-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
776708,The Wheatlands,2023-04-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
776708,The Wheatlands,2023-04-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
776708,The Wheatlands,2023-04-04T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-04-04T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-04T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-04-04T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.78
776708,The Wheatlands,2023-04-04T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
776708,The Wheatlands,2023-04-04T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.48
776708,The Wheatlands,2023-04-04T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776708,The Wheatlands,2023-04-04T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776708,The Wheatlands,2023-04-04T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
776708,The Wheatlands,2023-04-04T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
776708,The Wheatlands,2023-04-04T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
776708,The Wheatlands,2023-04-04T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-04T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-04T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.34
776708,The Wheatlands,2023-04-04T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
776708,The Wheatlands,2023-04-04T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
776708,The Wheatlands,2023-04-04T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
776708,The Wheatlands,2023-04-04T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.1
776708,The Wheatlands,2023-04-04T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
776708,The Wheatlands,2023-04-04T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
776708,The Wheatlands,2023-04-04T10:50:00.000+00:00,transformer,,Temperature,C,15.8
776708,The Wheatlands,2023-04-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-04-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
776708,The Wheatlands,2023-04-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
776708,The Wheatlands,2023-04-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
776708,The Wheatlands,2023-04-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
776708,The Wheatlands,2023-04-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-04-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
776708,The Wheatlands,2023-04-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.44
776708,The Wheatlands,2023-04-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.42
776708,The Wheatlands,2023-04-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.17
776708,The Wheatlands,2023-04-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
776708,The Wheatlands,2023-04-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
776708,The Wheatlands,2023-04-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
776708,The Wheatlands,2023-04-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
776708,The Wheatlands,2023-04-04T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-04-04T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-04T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-04-04T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
776708,The Wheatlands,2023-04-04T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
776708,The Wheatlands,2023-04-04T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.47
776708,The Wheatlands,2023-04-04T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776708,The Wheatlands,2023-04-04T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776708,The Wheatlands,2023-04-04T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
776708,The Wheatlands,2023-04-04T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
776708,The Wheatlands,2023-04-04T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
776708,The Wheatlands,2023-04-04T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-04T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-04T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.17
776708,The Wheatlands,2023-04-04T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
776708,The Wheatlands,2023-04-04T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
776708,The Wheatlands,2023-04-04T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
776708,The Wheatlands,2023-04-04T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
776708,The Wheatlands,2023-04-04T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
776708,The Wheatlands,2023-04-04T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
776708,The Wheatlands,2023-04-04T10:40:00.000+00:00,transformer,,Temperature,C,15.7
776708,The Wheatlands,2023-04-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-04-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
776708,The Wheatlands,2023-04-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-04-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
776708,The Wheatlands,2023-04-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
776708,The Wheatlands,2023-04-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-04-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-04-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
776708,The Wheatlands,2023-04-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,2.67
776708,The Wheatlands,2023-04-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.92
776708,The Wheatlands,2023-04-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,3.8
776708,The Wheatlands,2023-04-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
776708,The Wheatlands,2023-04-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
776708,The Wheatlands,2023-04-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
776708,The Wheatlands,2023-04-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
776708,The Wheatlands,2023-04-04T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-04T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-04T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-04T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.49
776708,The Wheatlands,2023-04-04T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
776708,The Wheatlands,2023-04-04T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.04
776708,The Wheatlands,2023-04-04T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776708,The Wheatlands,2023-04-04T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
776708,The Wheatlands,2023-04-04T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
776708,The Wheatlands,2023-04-04T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
776708,The Wheatlands,2023-04-04T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
776708,The Wheatlands,2023-04-04T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-04T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-04T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
776708,The Wheatlands,2023-04-04T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.98
776708,The Wheatlands,2023-04-04T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.64
776708,The Wheatlands,2023-04-04T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
776708,The Wheatlands,2023-04-04T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776708,The Wheatlands,2023-04-04T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
776708,The Wheatlands,2023-04-04T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
776708,The Wheatlands,2023-04-04T10:30:00.000+00:00,transformer,,Temperature,C,15.6
776708,The Wheatlands,2023-04-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-04-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
776708,The Wheatlands,2023-04-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-04-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
776708,The Wheatlands,2023-04-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
776708,The Wheatlands,2023-04-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-04-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-04-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776708,The Wheatlands,2023-04-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,1.2
776708,The Wheatlands,2023-04-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.6
776708,The Wheatlands,2023-04-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,2.67
776708,The Wheatlands,2023-04-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
776708,The Wheatlands,2023-04-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
776708,The Wheatlands,2023-04-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
776708,The Wheatlands,2023-04-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
776708,The Wheatlands,2023-04-04T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-04-04T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-04-04T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-04T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
776708,The Wheatlands,2023-04-04T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
776708,The Wheatlands,2023-04-04T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.67
776708,The Wheatlands,2023-04-04T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776708,The Wheatlands,2023-04-04T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
776708,The Wheatlands,2023-04-04T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
776708,The Wheatlands,2023-04-04T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
776708,The Wheatlands,2023-04-04T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-04-04T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-04T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-04-04T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
776708,The Wheatlands,2023-04-04T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
776708,The Wheatlands,2023-04-04T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
776708,The Wheatlands,2023-04-04T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
776708,The Wheatlands,2023-04-04T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
776708,The Wheatlands,2023-04-04T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
776708,The Wheatlands,2023-04-04T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
776708,The Wheatlands,2023-04-04T10:20:00.000+00:00,transformer,,Temperature,C,15.5
776708,The Wheatlands,2023-04-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-04-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
776708,The Wheatlands,2023-04-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776708,The Wheatlands,2023-04-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
776708,The Wheatlands,2023-04-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
776708,The Wheatlands,2023-04-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-04-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
776708,The Wheatlands,2023-04-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-04-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,2.96
776708,The Wheatlands,2023-04-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.49
776708,The Wheatlands,2023-04-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,2.67
776708,The Wheatlands,2023-04-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
776708,The Wheatlands,2023-04-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
776708,The Wheatlands,2023-04-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
776708,The Wheatlands,2023-04-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
776708,The Wheatlands,2023-04-04T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-04-04T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-04T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-04T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
776708,The Wheatlands,2023-04-04T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
776708,The Wheatlands,2023-04-04T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.4
776708,The Wheatlands,2023-04-04T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776708,The Wheatlands,2023-04-04T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
776708,The Wheatlands,2023-04-04T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
776708,The Wheatlands,2023-04-04T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
776708,The Wheatlands,2023-04-04T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
776708,The Wheatlands,2023-04-04T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-04-04T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-04T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.31
776708,The Wheatlands,2023-04-04T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
776708,The Wheatlands,2023-04-04T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
776708,The Wheatlands,2023-04-04T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
776708,The Wheatlands,2023-04-04T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
776708,The Wheatlands,2023-04-04T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
776708,The Wheatlands,2023-04-04T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
776708,The Wheatlands,2023-04-04T10:10:00.000+00:00,transformer,,Temperature,C,15.4
776708,The Wheatlands,2023-04-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-04-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
776708,The Wheatlands,2023-04-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776708,The Wheatlands,2023-04-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
776708,The Wheatlands,2023-04-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
776708,The Wheatlands,2023-04-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-04-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-04-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-04-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,1.97
776708,The Wheatlands,2023-04-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.59
776708,The Wheatlands,2023-04-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,3.92
776708,The Wheatlands,2023-04-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
776708,The Wheatlands,2023-04-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
776708,The Wheatlands,2023-04-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
776708,The Wheatlands,2023-04-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
776708,The Wheatlands,2023-04-04T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-04-04T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-04T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-04-04T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
776708,The Wheatlands,2023-04-04T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
776708,The Wheatlands,2023-04-04T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.47
776708,The Wheatlands,2023-04-04T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776708,The Wheatlands,2023-04-04T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
776708,The Wheatlands,2023-04-04T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
776708,The Wheatlands,2023-04-04T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
776708,The Wheatlands,2023-04-04T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
776708,The Wheatlands,2023-04-04T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-04-04T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
