Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-04T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.36
776708,The Wheatlands,2023-04-04T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
776708,The Wheatlands,2023-04-04T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
776708,The Wheatlands,2023-04-04T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
776708,The Wheatlands,2023-04-04T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
776708,The Wheatlands,2023-04-04T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
776708,The Wheatlands,2023-04-04T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
776708,The Wheatlands,2023-04-04T10:00:00.000+00:00,transformer,,Temperature,C,15.4
776708,The Wheatlands,2023-04-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-04-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
776708,The Wheatlands,2023-04-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-04-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
776708,The Wheatlands,2023-04-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
776708,The Wheatlands,2023-04-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-04-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-04-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-04-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.57
776708,The Wheatlands,2023-04-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.62
776708,The Wheatlands,2023-04-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.25
776708,The Wheatlands,2023-04-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
776708,The Wheatlands,2023-04-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
776708,The Wheatlands,2023-04-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
776708,The Wheatlands,2023-04-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
776708,The Wheatlands,2023-04-04T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-04-04T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-04-04T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-04-04T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
776708,The Wheatlands,2023-04-04T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
776708,The Wheatlands,2023-04-04T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.06
776708,The Wheatlands,2023-04-04T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776708,The Wheatlands,2023-04-04T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
776708,The Wheatlands,2023-04-04T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
776708,The Wheatlands,2023-04-04T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
776708,The Wheatlands,2023-04-04T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
776708,The Wheatlands,2023-04-04T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-04T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-04-04T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
776708,The Wheatlands,2023-04-04T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
776708,The Wheatlands,2023-04-04T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
776708,The Wheatlands,2023-04-04T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
776708,The Wheatlands,2023-04-04T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-04-04T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
776708,The Wheatlands,2023-04-04T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
776708,The Wheatlands,2023-04-04T09:50:00.000+00:00,transformer,,Temperature,C,15.3
776708,The Wheatlands,2023-04-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776708,The Wheatlands,2023-04-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
776708,The Wheatlands,2023-04-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-04-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
776708,The Wheatlands,2023-04-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
776708,The Wheatlands,2023-04-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-04-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
776708,The Wheatlands,2023-04-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776708,The Wheatlands,2023-04-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.38
776708,The Wheatlands,2023-04-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.99
776708,The Wheatlands,2023-04-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,3.36
776708,The Wheatlands,2023-04-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
776708,The Wheatlands,2023-04-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
776708,The Wheatlands,2023-04-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
776708,The Wheatlands,2023-04-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
776708,The Wheatlands,2023-04-04T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-04-04T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-04-04T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-04-04T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
776708,The Wheatlands,2023-04-04T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
776708,The Wheatlands,2023-04-04T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.52
776708,The Wheatlands,2023-04-04T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776708,The Wheatlands,2023-04-04T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
776708,The Wheatlands,2023-04-04T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
776708,The Wheatlands,2023-04-04T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
776708,The Wheatlands,2023-04-04T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-04-04T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-04T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-04T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.48
776708,The Wheatlands,2023-04-04T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
776708,The Wheatlands,2023-04-04T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
776708,The Wheatlands,2023-04-04T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
776708,The Wheatlands,2023-04-04T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776708,The Wheatlands,2023-04-04T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
776708,The Wheatlands,2023-04-04T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
776708,The Wheatlands,2023-04-04T09:40:00.000+00:00,transformer,,Temperature,C,15.2
776708,The Wheatlands,2023-04-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
776708,The Wheatlands,2023-04-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
776708,The Wheatlands,2023-04-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-04-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
776708,The Wheatlands,2023-04-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
776708,The Wheatlands,2023-04-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-04-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
776708,The Wheatlands,2023-04-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776708,The Wheatlands,2023-04-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.56
776708,The Wheatlands,2023-04-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.05
776708,The Wheatlands,2023-04-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,3.62
776708,The Wheatlands,2023-04-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
776708,The Wheatlands,2023-04-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
776708,The Wheatlands,2023-04-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
776708,The Wheatlands,2023-04-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
776708,The Wheatlands,2023-04-04T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-04T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-04-04T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-04-04T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
776708,The Wheatlands,2023-04-04T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
776708,The Wheatlands,2023-04-04T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.46
776708,The Wheatlands,2023-04-04T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776708,The Wheatlands,2023-04-04T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
776708,The Wheatlands,2023-04-04T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
776708,The Wheatlands,2023-04-04T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
776708,The Wheatlands,2023-04-04T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-04-04T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-04T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-04T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
776708,The Wheatlands,2023-04-04T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
776708,The Wheatlands,2023-04-04T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
776708,The Wheatlands,2023-04-04T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
776708,The Wheatlands,2023-04-04T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776708,The Wheatlands,2023-04-04T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
776708,The Wheatlands,2023-04-04T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
776708,The Wheatlands,2023-04-04T09:30:00.000+00:00,transformer,,Temperature,C,15.0
776708,The Wheatlands,2023-04-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
776708,The Wheatlands,2023-04-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
776708,The Wheatlands,2023-04-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-04-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
776708,The Wheatlands,2023-04-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
776708,The Wheatlands,2023-04-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
776708,The Wheatlands,2023-04-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776708,The Wheatlands,2023-04-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.18
776708,The Wheatlands,2023-04-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.03
776708,The Wheatlands,2023-04-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.3
776708,The Wheatlands,2023-04-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
776708,The Wheatlands,2023-04-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
776708,The Wheatlands,2023-04-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
776708,The Wheatlands,2023-04-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
776708,The Wheatlands,2023-04-04T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-04T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-04-04T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-04-04T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
776708,The Wheatlands,2023-04-04T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
776708,The Wheatlands,2023-04-04T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.99
776708,The Wheatlands,2023-04-04T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776708,The Wheatlands,2023-04-04T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
776708,The Wheatlands,2023-04-04T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
776708,The Wheatlands,2023-04-04T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
776708,The Wheatlands,2023-04-04T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-04-04T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-04-04T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-04T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
776708,The Wheatlands,2023-04-04T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
776708,The Wheatlands,2023-04-04T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
776708,The Wheatlands,2023-04-04T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
776708,The Wheatlands,2023-04-04T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
776708,The Wheatlands,2023-04-04T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
776708,The Wheatlands,2023-04-04T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
776708,The Wheatlands,2023-04-04T09:20:00.000+00:00,transformer,,Temperature,C,14.9
776708,The Wheatlands,2023-04-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
776708,The Wheatlands,2023-04-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
776708,The Wheatlands,2023-04-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-04-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
776708,The Wheatlands,2023-04-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
776708,The Wheatlands,2023-04-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-04-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
776708,The Wheatlands,2023-04-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.71
776708,The Wheatlands,2023-04-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.75
776708,The Wheatlands,2023-04-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.43
776708,The Wheatlands,2023-04-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
776708,The Wheatlands,2023-04-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
776708,The Wheatlands,2023-04-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
776708,The Wheatlands,2023-04-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
776708,The Wheatlands,2023-04-04T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-04-04T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-04T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-04-04T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
776708,The Wheatlands,2023-04-04T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
776708,The Wheatlands,2023-04-04T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.56
776708,The Wheatlands,2023-04-04T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776708,The Wheatlands,2023-04-04T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
776708,The Wheatlands,2023-04-04T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
776708,The Wheatlands,2023-04-04T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
776708,The Wheatlands,2023-04-04T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
776708,The Wheatlands,2023-04-04T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-04-04T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-04T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
776708,The Wheatlands,2023-04-04T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
776708,The Wheatlands,2023-04-04T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
776708,The Wheatlands,2023-04-04T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
776708,The Wheatlands,2023-04-04T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776708,The Wheatlands,2023-04-04T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
776708,The Wheatlands,2023-04-04T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
776708,The Wheatlands,2023-04-04T09:10:00.000+00:00,transformer,,Temperature,C,14.8
776708,The Wheatlands,2023-04-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-04-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
776708,The Wheatlands,2023-04-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-04-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
776708,The Wheatlands,2023-04-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
776708,The Wheatlands,2023-04-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-04-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-04-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
776708,The Wheatlands,2023-04-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.63
776708,The Wheatlands,2023-04-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.66
776708,The Wheatlands,2023-04-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,4.86
776708,The Wheatlands,2023-04-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
776708,The Wheatlands,2023-04-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
776708,The Wheatlands,2023-04-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
776708,The Wheatlands,2023-04-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
776708,The Wheatlands,2023-04-04T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-04T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-04T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-04T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
776708,The Wheatlands,2023-04-04T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
776708,The Wheatlands,2023-04-04T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.23
776708,The Wheatlands,2023-04-04T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776708,The Wheatlands,2023-04-04T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
776708,The Wheatlands,2023-04-04T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
776708,The Wheatlands,2023-04-04T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
776708,The Wheatlands,2023-04-04T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
776708,The Wheatlands,2023-04-04T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-04-04T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-04T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
776708,The Wheatlands,2023-04-04T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
776708,The Wheatlands,2023-04-04T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
776708,The Wheatlands,2023-04-04T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
776708,The Wheatlands,2023-04-04T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776708,The Wheatlands,2023-04-04T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
776708,The Wheatlands,2023-04-04T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
776708,The Wheatlands,2023-04-04T09:00:00.000+00:00,transformer,,Temperature,C,14.6
776708,The Wheatlands,2023-04-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776708,The Wheatlands,2023-04-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
776708,The Wheatlands,2023-04-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-04-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
776708,The Wheatlands,2023-04-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
776708,The Wheatlands,2023-04-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-04-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.05
776708,The Wheatlands,2023-04-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.77
776708,The Wheatlands,2023-04-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,4.72
776708,The Wheatlands,2023-04-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
776708,The Wheatlands,2023-04-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
776708,The Wheatlands,2023-04-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
776708,The Wheatlands,2023-04-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
776708,The Wheatlands,2023-04-04T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-04T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-04-04T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-04T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
776708,The Wheatlands,2023-04-04T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
776708,The Wheatlands,2023-04-04T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.45
776708,The Wheatlands,2023-04-04T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
776708,The Wheatlands,2023-04-04T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
776708,The Wheatlands,2023-04-04T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
776708,The Wheatlands,2023-04-04T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
776708,The Wheatlands,2023-04-04T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-04-04T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-04-04T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-04T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.63
776708,The Wheatlands,2023-04-04T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
776708,The Wheatlands,2023-04-04T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
776708,The Wheatlands,2023-04-04T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
776708,The Wheatlands,2023-04-04T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
776708,The Wheatlands,2023-04-04T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
776708,The Wheatlands,2023-04-04T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
776708,The Wheatlands,2023-04-04T08:50:00.000+00:00,transformer,,Temperature,C,14.4
776708,The Wheatlands,2023-04-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-04-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
776708,The Wheatlands,2023-04-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-04-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
776708,The Wheatlands,2023-04-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
776708,The Wheatlands,2023-04-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776708,The Wheatlands,2023-04-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.44
776708,The Wheatlands,2023-04-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.05
776708,The Wheatlands,2023-04-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,5.19
776708,The Wheatlands,2023-04-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
776708,The Wheatlands,2023-04-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
776708,The Wheatlands,2023-04-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
776708,The Wheatlands,2023-04-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
776708,The Wheatlands,2023-04-04T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-04T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-04-04T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-04T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
776708,The Wheatlands,2023-04-04T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.98
776708,The Wheatlands,2023-04-04T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
776708,The Wheatlands,2023-04-04T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
776708,The Wheatlands,2023-04-04T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
776708,The Wheatlands,2023-04-04T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
776708,The Wheatlands,2023-04-04T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
776708,The Wheatlands,2023-04-04T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
776708,The Wheatlands,2023-04-04T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-04-04T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-04T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.43
776708,The Wheatlands,2023-04-04T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
776708,The Wheatlands,2023-04-04T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
776708,The Wheatlands,2023-04-04T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
776708,The Wheatlands,2023-04-04T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
776708,The Wheatlands,2023-04-04T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
776708,The Wheatlands,2023-04-04T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
776708,The Wheatlands,2023-04-04T08:40:00.000+00:00,transformer,,Temperature,C,14.2
776708,The Wheatlands,2023-04-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-04-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
776708,The Wheatlands,2023-04-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
776708,The Wheatlands,2023-04-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
776708,The Wheatlands,2023-04-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-04-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.51
776708,The Wheatlands,2023-04-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.93
776708,The Wheatlands,2023-04-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.58
776708,The Wheatlands,2023-04-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
776708,The Wheatlands,2023-04-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
776708,The Wheatlands,2023-04-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
776708,The Wheatlands,2023-04-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
776708,The Wheatlands,2023-04-04T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-04-04T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-04-04T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-04T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
776708,The Wheatlands,2023-04-04T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.81
776708,The Wheatlands,2023-04-04T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.18
776708,The Wheatlands,2023-04-04T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
776708,The Wheatlands,2023-04-04T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
776708,The Wheatlands,2023-04-04T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
776708,The Wheatlands,2023-04-04T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
776708,The Wheatlands,2023-04-04T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
776708,The Wheatlands,2023-04-04T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-04-04T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-04T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.32
776708,The Wheatlands,2023-04-04T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
776708,The Wheatlands,2023-04-04T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
776708,The Wheatlands,2023-04-04T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
776708,The Wheatlands,2023-04-04T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
776708,The Wheatlands,2023-04-04T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
776708,The Wheatlands,2023-04-04T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
776708,The Wheatlands,2023-04-04T08:30:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-04-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-04-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
776708,The Wheatlands,2023-04-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-04-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
776708,The Wheatlands,2023-04-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
776708,The Wheatlands,2023-04-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-04-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-04-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,4.75
776708,The Wheatlands,2023-04-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.48
776708,The Wheatlands,2023-04-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.34
776708,The Wheatlands,2023-04-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
776708,The Wheatlands,2023-04-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
776708,The Wheatlands,2023-04-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
776708,The Wheatlands,2023-04-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
776708,The Wheatlands,2023-04-04T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-04T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-04-04T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-04T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
776708,The Wheatlands,2023-04-04T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.02
776708,The Wheatlands,2023-04-04T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
776708,The Wheatlands,2023-04-04T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776708,The Wheatlands,2023-04-04T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
776708,The Wheatlands,2023-04-04T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
776708,The Wheatlands,2023-04-04T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
776708,The Wheatlands,2023-04-04T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
776708,The Wheatlands,2023-04-04T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-04-04T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-04-04T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
776708,The Wheatlands,2023-04-04T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.15
776708,The Wheatlands,2023-04-04T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
776708,The Wheatlands,2023-04-04T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
776708,The Wheatlands,2023-04-04T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
776708,The Wheatlands,2023-04-04T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
776708,The Wheatlands,2023-04-04T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
776708,The Wheatlands,2023-04-04T08:20:00.000+00:00,transformer,,Temperature,C,13.8
776708,The Wheatlands,2023-04-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-04-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
776708,The Wheatlands,2023-04-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-04-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
776708,The Wheatlands,2023-04-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
776708,The Wheatlands,2023-04-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-04-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-04-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,4.38
776708,The Wheatlands,2023-04-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.17
776708,The Wheatlands,2023-04-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.35
776708,The Wheatlands,2023-04-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
776708,The Wheatlands,2023-04-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
776708,The Wheatlands,2023-04-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
776708,The Wheatlands,2023-04-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
776708,The Wheatlands,2023-04-04T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-04-04T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-04-04T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-04-04T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
776708,The Wheatlands,2023-04-04T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
776708,The Wheatlands,2023-04-04T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
776708,The Wheatlands,2023-04-04T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
776708,The Wheatlands,2023-04-04T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
776708,The Wheatlands,2023-04-04T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
776708,The Wheatlands,2023-04-04T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
776708,The Wheatlands,2023-04-04T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
776708,The Wheatlands,2023-04-04T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-04-04T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-04-04T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
776708,The Wheatlands,2023-04-04T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
776708,The Wheatlands,2023-04-04T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
776708,The Wheatlands,2023-04-04T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
776708,The Wheatlands,2023-04-04T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776708,The Wheatlands,2023-04-04T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
776708,The Wheatlands,2023-04-04T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
776708,The Wheatlands,2023-04-04T08:10:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-04-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-04-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
776708,The Wheatlands,2023-04-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-04-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
776708,The Wheatlands,2023-04-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
776708,The Wheatlands,2023-04-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-04-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-04-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-04-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.64
776708,The Wheatlands,2023-04-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.49
776708,The Wheatlands,2023-04-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.19
776708,The Wheatlands,2023-04-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
776708,The Wheatlands,2023-04-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
776708,The Wheatlands,2023-04-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
776708,The Wheatlands,2023-04-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
776708,The Wheatlands,2023-04-04T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-04-04T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-04T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-04T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
776708,The Wheatlands,2023-04-04T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
776708,The Wheatlands,2023-04-04T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
776708,The Wheatlands,2023-04-04T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776708,The Wheatlands,2023-04-04T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
776708,The Wheatlands,2023-04-04T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
776708,The Wheatlands,2023-04-04T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
776708,The Wheatlands,2023-04-04T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
776708,The Wheatlands,2023-04-04T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-04T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-04T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
776708,The Wheatlands,2023-04-04T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
776708,The Wheatlands,2023-04-04T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
776708,The Wheatlands,2023-04-04T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
776708,The Wheatlands,2023-04-04T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776708,The Wheatlands,2023-04-04T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
776708,The Wheatlands,2023-04-04T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
776708,The Wheatlands,2023-04-04T08:00:00.000+00:00,transformer,,Temperature,C,13.4
776708,The Wheatlands,2023-04-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-04-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
776708,The Wheatlands,2023-04-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-04-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
776708,The Wheatlands,2023-04-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
776708,The Wheatlands,2023-04-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-04-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-04-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-04-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.47
776708,The Wheatlands,2023-04-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.96
776708,The Wheatlands,2023-04-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,5.96
776708,The Wheatlands,2023-04-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
776708,The Wheatlands,2023-04-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
776708,The Wheatlands,2023-04-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
776708,The Wheatlands,2023-04-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
776708,The Wheatlands,2023-04-04T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-04-04T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-04T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-04T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
776708,The Wheatlands,2023-04-04T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
776708,The Wheatlands,2023-04-04T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
776708,The Wheatlands,2023-04-04T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776708,The Wheatlands,2023-04-04T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
776708,The Wheatlands,2023-04-04T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
776708,The Wheatlands,2023-04-04T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
776708,The Wheatlands,2023-04-04T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-04-04T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-04-04T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-04T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
776708,The Wheatlands,2023-04-04T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
776708,The Wheatlands,2023-04-04T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
776708,The Wheatlands,2023-04-04T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
776708,The Wheatlands,2023-04-04T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-04-04T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
776708,The Wheatlands,2023-04-04T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
776708,The Wheatlands,2023-04-04T07:50:00.000+00:00,transformer,,Temperature,C,13.2
776708,The Wheatlands,2023-04-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-04-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
776708,The Wheatlands,2023-04-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-04-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
776708,The Wheatlands,2023-04-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
776708,The Wheatlands,2023-04-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-04-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-04-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-04-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.78
776708,The Wheatlands,2023-04-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.58
776708,The Wheatlands,2023-04-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.13
776708,The Wheatlands,2023-04-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
776708,The Wheatlands,2023-04-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
776708,The Wheatlands,2023-04-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
776708,The Wheatlands,2023-04-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
776708,The Wheatlands,2023-04-04T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-04T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-04-04T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-04-04T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
776708,The Wheatlands,2023-04-04T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
776708,The Wheatlands,2023-04-04T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
776708,The Wheatlands,2023-04-04T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776708,The Wheatlands,2023-04-04T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
776708,The Wheatlands,2023-04-04T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
776708,The Wheatlands,2023-04-04T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
776708,The Wheatlands,2023-04-04T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-04-04T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-04T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-04T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
776708,The Wheatlands,2023-04-04T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
776708,The Wheatlands,2023-04-04T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
776708,The Wheatlands,2023-04-04T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
776708,The Wheatlands,2023-04-04T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
776708,The Wheatlands,2023-04-04T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
776708,The Wheatlands,2023-04-04T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
776708,The Wheatlands,2023-04-04T07:40:00.000+00:00,transformer,,Temperature,C,13.1
776708,The Wheatlands,2023-04-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
776708,The Wheatlands,2023-04-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-04-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
776708,The Wheatlands,2023-04-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
776708,The Wheatlands,2023-04-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776708,The Wheatlands,2023-04-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.6
776708,The Wheatlands,2023-04-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.6
776708,The Wheatlands,2023-04-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.69
776708,The Wheatlands,2023-04-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
776708,The Wheatlands,2023-04-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
776708,The Wheatlands,2023-04-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
776708,The Wheatlands,2023-04-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
776708,The Wheatlands,2023-04-04T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-04T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-04T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-04T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
776708,The Wheatlands,2023-04-04T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.39
