Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-04T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
776708,The Wheatlands,2023-04-04T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
776708,The Wheatlands,2023-04-04T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
776708,The Wheatlands,2023-04-04T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
776708,The Wheatlands,2023-04-04T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
776708,The Wheatlands,2023-04-04T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-04-04T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-04-04T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-04T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
776708,The Wheatlands,2023-04-04T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
776708,The Wheatlands,2023-04-04T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
776708,The Wheatlands,2023-04-04T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
776708,The Wheatlands,2023-04-04T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776708,The Wheatlands,2023-04-04T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
776708,The Wheatlands,2023-04-04T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
776708,The Wheatlands,2023-04-04T07:30:00.000+00:00,transformer,,Temperature,C,12.9
776708,The Wheatlands,2023-04-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-04-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
776708,The Wheatlands,2023-04-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
776708,The Wheatlands,2023-04-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
776708,The Wheatlands,2023-04-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-04-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776708,The Wheatlands,2023-04-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.82
776708,The Wheatlands,2023-04-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.93
776708,The Wheatlands,2023-04-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.91
776708,The Wheatlands,2023-04-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
776708,The Wheatlands,2023-04-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
776708,The Wheatlands,2023-04-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
776708,The Wheatlands,2023-04-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
776708,The Wheatlands,2023-04-04T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-04-04T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-04-04T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-04T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
776708,The Wheatlands,2023-04-04T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
776708,The Wheatlands,2023-04-04T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
776708,The Wheatlands,2023-04-04T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776708,The Wheatlands,2023-04-04T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
776708,The Wheatlands,2023-04-04T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
776708,The Wheatlands,2023-04-04T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
776708,The Wheatlands,2023-04-04T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-04-04T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-04-04T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-04T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
776708,The Wheatlands,2023-04-04T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
776708,The Wheatlands,2023-04-04T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
776708,The Wheatlands,2023-04-04T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
776708,The Wheatlands,2023-04-04T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
776708,The Wheatlands,2023-04-04T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
776708,The Wheatlands,2023-04-04T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
776708,The Wheatlands,2023-04-04T07:20:00.000+00:00,transformer,,Temperature,C,12.7
776708,The Wheatlands,2023-04-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776708,The Wheatlands,2023-04-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
776708,The Wheatlands,2023-04-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-04-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
776708,The Wheatlands,2023-04-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.87
776708,The Wheatlands,2023-04-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-04-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-04-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.3
776708,The Wheatlands,2023-04-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.28
776708,The Wheatlands,2023-04-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.99
776708,The Wheatlands,2023-04-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
776708,The Wheatlands,2023-04-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
776708,The Wheatlands,2023-04-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
776708,The Wheatlands,2023-04-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
776708,The Wheatlands,2023-04-04T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-04T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-04T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-04-04T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
776708,The Wheatlands,2023-04-04T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
776708,The Wheatlands,2023-04-04T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
776708,The Wheatlands,2023-04-04T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776708,The Wheatlands,2023-04-04T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
776708,The Wheatlands,2023-04-04T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
776708,The Wheatlands,2023-04-04T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
776708,The Wheatlands,2023-04-04T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-04-04T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-04-04T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-04T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
776708,The Wheatlands,2023-04-04T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
776708,The Wheatlands,2023-04-04T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
776708,The Wheatlands,2023-04-04T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
776708,The Wheatlands,2023-04-04T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776708,The Wheatlands,2023-04-04T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
776708,The Wheatlands,2023-04-04T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
776708,The Wheatlands,2023-04-04T07:10:00.000+00:00,transformer,,Temperature,C,12.6
776708,The Wheatlands,2023-04-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-04-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
776708,The Wheatlands,2023-04-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
776708,The Wheatlands,2023-04-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
776708,The Wheatlands,2023-04-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-04-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-04-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.04
776708,The Wheatlands,2023-04-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.83
776708,The Wheatlands,2023-04-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.53
776708,The Wheatlands,2023-04-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
776708,The Wheatlands,2023-04-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
776708,The Wheatlands,2023-04-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
776708,The Wheatlands,2023-04-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
776708,The Wheatlands,2023-04-04T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-04T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-04T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-04-04T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
776708,The Wheatlands,2023-04-04T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
776708,The Wheatlands,2023-04-04T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
776708,The Wheatlands,2023-04-04T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776708,The Wheatlands,2023-04-04T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
776708,The Wheatlands,2023-04-04T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
776708,The Wheatlands,2023-04-04T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
776708,The Wheatlands,2023-04-04T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-04-04T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-04-04T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-04T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
776708,The Wheatlands,2023-04-04T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
776708,The Wheatlands,2023-04-04T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
776708,The Wheatlands,2023-04-04T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
776708,The Wheatlands,2023-04-04T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
776708,The Wheatlands,2023-04-04T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
776708,The Wheatlands,2023-04-04T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
776708,The Wheatlands,2023-04-04T07:00:00.000+00:00,transformer,,Temperature,C,12.5
776708,The Wheatlands,2023-04-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-04-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
776708,The Wheatlands,2023-04-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
776708,The Wheatlands,2023-04-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.72
776708,The Wheatlands,2023-04-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-04-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
776708,The Wheatlands,2023-04-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.87
776708,The Wheatlands,2023-04-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.11
776708,The Wheatlands,2023-04-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.26
776708,The Wheatlands,2023-04-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
776708,The Wheatlands,2023-04-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
776708,The Wheatlands,2023-04-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
776708,The Wheatlands,2023-04-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
776708,The Wheatlands,2023-04-04T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-04-04T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-04-04T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-04-04T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
776708,The Wheatlands,2023-04-04T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
776708,The Wheatlands,2023-04-04T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
776708,The Wheatlands,2023-04-04T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
776708,The Wheatlands,2023-04-04T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
776708,The Wheatlands,2023-04-04T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
776708,The Wheatlands,2023-04-04T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
776708,The Wheatlands,2023-04-04T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-04-04T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-04-04T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-04T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
776708,The Wheatlands,2023-04-04T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.27
776708,The Wheatlands,2023-04-04T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
776708,The Wheatlands,2023-04-04T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
776708,The Wheatlands,2023-04-04T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776708,The Wheatlands,2023-04-04T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
776708,The Wheatlands,2023-04-04T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
776708,The Wheatlands,2023-04-04T06:50:00.000+00:00,transformer,,Temperature,C,12.5
776708,The Wheatlands,2023-04-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-04-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
776708,The Wheatlands,2023-04-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
776708,The Wheatlands,2023-04-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
776708,The Wheatlands,2023-04-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-04-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
776708,The Wheatlands,2023-04-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.54
776708,The Wheatlands,2023-04-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.06
776708,The Wheatlands,2023-04-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.7
776708,The Wheatlands,2023-04-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
776708,The Wheatlands,2023-04-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
776708,The Wheatlands,2023-04-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
776708,The Wheatlands,2023-04-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
776708,The Wheatlands,2023-04-04T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-04T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-04-04T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-04T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
776708,The Wheatlands,2023-04-04T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
776708,The Wheatlands,2023-04-04T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
776708,The Wheatlands,2023-04-04T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776708,The Wheatlands,2023-04-04T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
776708,The Wheatlands,2023-04-04T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
776708,The Wheatlands,2023-04-04T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
776708,The Wheatlands,2023-04-04T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-04T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-04T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-04T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
776708,The Wheatlands,2023-04-04T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
776708,The Wheatlands,2023-04-04T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
776708,The Wheatlands,2023-04-04T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
776708,The Wheatlands,2023-04-04T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
776708,The Wheatlands,2023-04-04T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
776708,The Wheatlands,2023-04-04T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
776708,The Wheatlands,2023-04-04T06:40:00.000+00:00,transformer,,Temperature,C,12.4
776708,The Wheatlands,2023-04-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
776708,The Wheatlands,2023-04-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
776708,The Wheatlands,2023-04-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.03
776708,The Wheatlands,2023-04-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-04-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-04-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.9
776708,The Wheatlands,2023-04-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.46
776708,The Wheatlands,2023-04-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.46
776708,The Wheatlands,2023-04-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
776708,The Wheatlands,2023-04-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
776708,The Wheatlands,2023-04-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
776708,The Wheatlands,2023-04-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
776708,The Wheatlands,2023-04-04T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-04T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-04T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-04-04T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
776708,The Wheatlands,2023-04-04T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
776708,The Wheatlands,2023-04-04T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
776708,The Wheatlands,2023-04-04T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
776708,The Wheatlands,2023-04-04T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
776708,The Wheatlands,2023-04-04T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
776708,The Wheatlands,2023-04-04T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
776708,The Wheatlands,2023-04-04T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-04-04T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-04T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-04T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
776708,The Wheatlands,2023-04-04T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
776708,The Wheatlands,2023-04-04T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
776708,The Wheatlands,2023-04-04T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
776708,The Wheatlands,2023-04-04T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776708,The Wheatlands,2023-04-04T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
776708,The Wheatlands,2023-04-04T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
776708,The Wheatlands,2023-04-04T06:30:00.000+00:00,transformer,,Temperature,C,12.4
776708,The Wheatlands,2023-04-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
776708,The Wheatlands,2023-04-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776708,The Wheatlands,2023-04-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
776708,The Wheatlands,2023-04-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-04-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.17
776708,The Wheatlands,2023-04-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-04-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
776708,The Wheatlands,2023-04-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.8
776708,The Wheatlands,2023-04-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.42
776708,The Wheatlands,2023-04-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.64
776708,The Wheatlands,2023-04-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
776708,The Wheatlands,2023-04-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
776708,The Wheatlands,2023-04-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
776708,The Wheatlands,2023-04-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
776708,The Wheatlands,2023-04-04T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-04T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-04T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-04-04T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
776708,The Wheatlands,2023-04-04T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
776708,The Wheatlands,2023-04-04T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
776708,The Wheatlands,2023-04-04T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
776708,The Wheatlands,2023-04-04T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
776708,The Wheatlands,2023-04-04T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
776708,The Wheatlands,2023-04-04T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
776708,The Wheatlands,2023-04-04T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-04-04T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-04T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-04T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
776708,The Wheatlands,2023-04-04T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
776708,The Wheatlands,2023-04-04T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
776708,The Wheatlands,2023-04-04T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
776708,The Wheatlands,2023-04-04T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776708,The Wheatlands,2023-04-04T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
776708,The Wheatlands,2023-04-04T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
776708,The Wheatlands,2023-04-04T06:20:00.000+00:00,transformer,,Temperature,C,12.5
776708,The Wheatlands,2023-04-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-04-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
776708,The Wheatlands,2023-04-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
776708,The Wheatlands,2023-04-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
776708,The Wheatlands,2023-04-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
776708,The Wheatlands,2023-04-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-04-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.39
776708,The Wheatlands,2023-04-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
776708,The Wheatlands,2023-04-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.78
776708,The Wheatlands,2023-04-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
776708,The Wheatlands,2023-04-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
776708,The Wheatlands,2023-04-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
776708,The Wheatlands,2023-04-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
776708,The Wheatlands,2023-04-04T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-04T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-04T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-04T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
776708,The Wheatlands,2023-04-04T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
776708,The Wheatlands,2023-04-04T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
776708,The Wheatlands,2023-04-04T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
776708,The Wheatlands,2023-04-04T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
776708,The Wheatlands,2023-04-04T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
776708,The Wheatlands,2023-04-04T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
776708,The Wheatlands,2023-04-04T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-04-04T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-04T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-04-04T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
776708,The Wheatlands,2023-04-04T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
776708,The Wheatlands,2023-04-04T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
776708,The Wheatlands,2023-04-04T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
776708,The Wheatlands,2023-04-04T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776708,The Wheatlands,2023-04-04T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
776708,The Wheatlands,2023-04-04T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
776708,The Wheatlands,2023-04-04T06:10:00.000+00:00,transformer,,Temperature,C,12.5
776708,The Wheatlands,2023-04-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
776708,The Wheatlands,2023-04-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776708,The Wheatlands,2023-04-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
776708,The Wheatlands,2023-04-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-04-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
776708,The Wheatlands,2023-04-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-04-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-04-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-04-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.99
776708,The Wheatlands,2023-04-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.21
776708,The Wheatlands,2023-04-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.01
776708,The Wheatlands,2023-04-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
776708,The Wheatlands,2023-04-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
776708,The Wheatlands,2023-04-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
776708,The Wheatlands,2023-04-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
776708,The Wheatlands,2023-04-04T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-04T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-04T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-04T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
776708,The Wheatlands,2023-04-04T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
776708,The Wheatlands,2023-04-04T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
776708,The Wheatlands,2023-04-04T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776708,The Wheatlands,2023-04-04T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
776708,The Wheatlands,2023-04-04T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
776708,The Wheatlands,2023-04-04T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
776708,The Wheatlands,2023-04-04T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-04-04T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-04-04T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-04T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
776708,The Wheatlands,2023-04-04T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
776708,The Wheatlands,2023-04-04T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
776708,The Wheatlands,2023-04-04T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
776708,The Wheatlands,2023-04-04T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776708,The Wheatlands,2023-04-04T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
776708,The Wheatlands,2023-04-04T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
776708,The Wheatlands,2023-04-04T06:00:00.000+00:00,transformer,,Temperature,C,12.5
776708,The Wheatlands,2023-04-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
776708,The Wheatlands,2023-04-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
776708,The Wheatlands,2023-04-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.34
776708,The Wheatlands,2023-04-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-04-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-04-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-04-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.42
776708,The Wheatlands,2023-04-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.87
776708,The Wheatlands,2023-04-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.48
776708,The Wheatlands,2023-04-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
776708,The Wheatlands,2023-04-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
776708,The Wheatlands,2023-04-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
776708,The Wheatlands,2023-04-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
776708,The Wheatlands,2023-04-04T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-04T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-04T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-04T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
776708,The Wheatlands,2023-04-04T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
776708,The Wheatlands,2023-04-04T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
776708,The Wheatlands,2023-04-04T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
776708,The Wheatlands,2023-04-04T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
776708,The Wheatlands,2023-04-04T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
776708,The Wheatlands,2023-04-04T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
776708,The Wheatlands,2023-04-04T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-04-04T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-04T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-04T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
776708,The Wheatlands,2023-04-04T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
776708,The Wheatlands,2023-04-04T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
776708,The Wheatlands,2023-04-04T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
776708,The Wheatlands,2023-04-04T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-04-04T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
776708,The Wheatlands,2023-04-04T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
776708,The Wheatlands,2023-04-04T05:50:00.000+00:00,transformer,,Temperature,C,12.6
776708,The Wheatlands,2023-04-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.25
776708,The Wheatlands,2023-04-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776708,The Wheatlands,2023-04-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
776708,The Wheatlands,2023-04-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-04-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.52
776708,The Wheatlands,2023-04-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-04-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776708,The Wheatlands,2023-04-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.58
776708,The Wheatlands,2023-04-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.65
776708,The Wheatlands,2023-04-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.28
776708,The Wheatlands,2023-04-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
776708,The Wheatlands,2023-04-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
776708,The Wheatlands,2023-04-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
776708,The Wheatlands,2023-04-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
776708,The Wheatlands,2023-04-04T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-04T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-04-04T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-04-04T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.82
776708,The Wheatlands,2023-04-04T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
776708,The Wheatlands,2023-04-04T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
776708,The Wheatlands,2023-04-04T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
776708,The Wheatlands,2023-04-04T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
776708,The Wheatlands,2023-04-04T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
776708,The Wheatlands,2023-04-04T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
776708,The Wheatlands,2023-04-04T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-04-04T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-04T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-04T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
776708,The Wheatlands,2023-04-04T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
776708,The Wheatlands,2023-04-04T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
776708,The Wheatlands,2023-04-04T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
776708,The Wheatlands,2023-04-04T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
776708,The Wheatlands,2023-04-04T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
776708,The Wheatlands,2023-04-04T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
776708,The Wheatlands,2023-04-04T05:40:00.000+00:00,transformer,,Temperature,C,12.6
776708,The Wheatlands,2023-04-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.71
776708,The Wheatlands,2023-04-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776708,The Wheatlands,2023-04-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
776708,The Wheatlands,2023-04-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-04-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.33
776708,The Wheatlands,2023-04-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-04-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
776708,The Wheatlands,2023-04-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.57
776708,The Wheatlands,2023-04-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.74
776708,The Wheatlands,2023-04-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.14
776708,The Wheatlands,2023-04-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
776708,The Wheatlands,2023-04-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
776708,The Wheatlands,2023-04-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
776708,The Wheatlands,2023-04-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
776708,The Wheatlands,2023-04-04T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-04T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-04-04T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-04-04T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
776708,The Wheatlands,2023-04-04T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
776708,The Wheatlands,2023-04-04T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
776708,The Wheatlands,2023-04-04T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
776708,The Wheatlands,2023-04-04T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
776708,The Wheatlands,2023-04-04T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
776708,The Wheatlands,2023-04-04T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
776708,The Wheatlands,2023-04-04T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-04-04T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-04T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-04T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
776708,The Wheatlands,2023-04-04T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
776708,The Wheatlands,2023-04-04T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
776708,The Wheatlands,2023-04-04T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
776708,The Wheatlands,2023-04-04T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776708,The Wheatlands,2023-04-04T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
776708,The Wheatlands,2023-04-04T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
776708,The Wheatlands,2023-04-04T05:30:00.000+00:00,transformer,,Temperature,C,12.7
776708,The Wheatlands,2023-04-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776708,The Wheatlands,2023-04-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
776708,The Wheatlands,2023-04-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776708,The Wheatlands,2023-04-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
776708,The Wheatlands,2023-04-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776708,The Wheatlands,2023-04-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
776708,The Wheatlands,2023-04-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
776708,The Wheatlands,2023-04-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
776708,The Wheatlands,2023-04-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.93
776708,The Wheatlands,2023-04-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.52
776708,The Wheatlands,2023-04-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.5
776708,The Wheatlands,2023-04-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
776708,The Wheatlands,2023-04-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
776708,The Wheatlands,2023-04-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
776708,The Wheatlands,2023-04-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
776708,The Wheatlands,2023-04-04T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-04T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-04-04T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-04-04T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
776708,The Wheatlands,2023-04-04T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
776708,The Wheatlands,2023-04-04T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
776708,The Wheatlands,2023-04-04T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776708,The Wheatlands,2023-04-04T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
776708,The Wheatlands,2023-04-04T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
776708,The Wheatlands,2023-04-04T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
776708,The Wheatlands,2023-04-04T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-04-04T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-04T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-04T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
776708,The Wheatlands,2023-04-04T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
776708,The Wheatlands,2023-04-04T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
776708,The Wheatlands,2023-04-04T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
776708,The Wheatlands,2023-04-04T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776708,The Wheatlands,2023-04-04T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
776708,The Wheatlands,2023-04-04T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
776708,The Wheatlands,2023-04-04T05:20:00.000+00:00,transformer,,Temperature,C,12.8
776708,The Wheatlands,2023-04-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776708,The Wheatlands,2023-04-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
776708,The Wheatlands,2023-04-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776708,The Wheatlands,2023-04-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
776708,The Wheatlands,2023-04-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776708,The Wheatlands,2023-04-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
776708,The Wheatlands,2023-04-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
776708,The Wheatlands,2023-04-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-04-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.67
776708,The Wheatlands,2023-04-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.87
776708,The Wheatlands,2023-04-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.88
776708,The Wheatlands,2023-04-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
776708,The Wheatlands,2023-04-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
776708,The Wheatlands,2023-04-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
776708,The Wheatlands,2023-04-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
776708,The Wheatlands,2023-04-04T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-04T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-04-04T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-04-04T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
776708,The Wheatlands,2023-04-04T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
776708,The Wheatlands,2023-04-04T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
776708,The Wheatlands,2023-04-04T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776708,The Wheatlands,2023-04-04T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
776708,The Wheatlands,2023-04-04T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
776708,The Wheatlands,2023-04-04T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
776708,The Wheatlands,2023-04-04T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-04-04T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-04-04T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-04T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
776708,The Wheatlands,2023-04-04T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
776708,The Wheatlands,2023-04-04T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.89
776708,The Wheatlands,2023-04-04T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
776708,The Wheatlands,2023-04-04T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776708,The Wheatlands,2023-04-04T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
776708,The Wheatlands,2023-04-04T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
776708,The Wheatlands,2023-04-04T05:10:00.000+00:00,transformer,,Temperature,C,12.9
776708,The Wheatlands,2023-04-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776708,The Wheatlands,2023-04-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
776708,The Wheatlands,2023-04-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776708,The Wheatlands,2023-04-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
776708,The Wheatlands,2023-04-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776708,The Wheatlands,2023-04-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
776708,The Wheatlands,2023-04-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
776708,The Wheatlands,2023-04-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776708,The Wheatlands,2023-04-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.27
776708,The Wheatlands,2023-04-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.61
776708,The Wheatlands,2023-04-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.77
776708,The Wheatlands,2023-04-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
