Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
776708,The Wheatlands,2023-04-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
776708,The Wheatlands,2023-04-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
776708,The Wheatlands,2023-04-04T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-04T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-04-04T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-04-04T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
776708,The Wheatlands,2023-04-04T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
776708,The Wheatlands,2023-04-04T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
776708,The Wheatlands,2023-04-04T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
776708,The Wheatlands,2023-04-04T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
776708,The Wheatlands,2023-04-04T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
776708,The Wheatlands,2023-04-04T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
776708,The Wheatlands,2023-04-04T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-04-04T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-04T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-04T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
776708,The Wheatlands,2023-04-04T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
776708,The Wheatlands,2023-04-04T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
776708,The Wheatlands,2023-04-04T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
776708,The Wheatlands,2023-04-04T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776708,The Wheatlands,2023-04-04T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
776708,The Wheatlands,2023-04-04T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
776708,The Wheatlands,2023-04-04T05:00:00.000+00:00,transformer,,Temperature,C,13.0
776708,The Wheatlands,2023-04-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776708,The Wheatlands,2023-04-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
776708,The Wheatlands,2023-04-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776708,The Wheatlands,2023-04-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
776708,The Wheatlands,2023-04-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776708,The Wheatlands,2023-04-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
776708,The Wheatlands,2023-04-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
776708,The Wheatlands,2023-04-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776708,The Wheatlands,2023-04-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.58
776708,The Wheatlands,2023-04-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.88
776708,The Wheatlands,2023-04-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.52
776708,The Wheatlands,2023-04-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
776708,The Wheatlands,2023-04-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
776708,The Wheatlands,2023-04-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
776708,The Wheatlands,2023-04-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
776708,The Wheatlands,2023-04-04T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-04T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-04-04T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-04T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
776708,The Wheatlands,2023-04-04T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
776708,The Wheatlands,2023-04-04T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
776708,The Wheatlands,2023-04-04T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
776708,The Wheatlands,2023-04-04T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776708,The Wheatlands,2023-04-04T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
776708,The Wheatlands,2023-04-04T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
776708,The Wheatlands,2023-04-04T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-04-04T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-04T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-04T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
776708,The Wheatlands,2023-04-04T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
776708,The Wheatlands,2023-04-04T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
776708,The Wheatlands,2023-04-04T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
776708,The Wheatlands,2023-04-04T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776708,The Wheatlands,2023-04-04T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776708,The Wheatlands,2023-04-04T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
776708,The Wheatlands,2023-04-04T04:50:00.000+00:00,transformer,,Temperature,C,13.1
776708,The Wheatlands,2023-04-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776708,The Wheatlands,2023-04-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
776708,The Wheatlands,2023-04-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776708,The Wheatlands,2023-04-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
776708,The Wheatlands,2023-04-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776708,The Wheatlands,2023-04-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
776708,The Wheatlands,2023-04-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
776708,The Wheatlands,2023-04-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-04-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.86
776708,The Wheatlands,2023-04-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.43
776708,The Wheatlands,2023-04-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.99
776708,The Wheatlands,2023-04-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
776708,The Wheatlands,2023-04-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
776708,The Wheatlands,2023-04-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
776708,The Wheatlands,2023-04-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
776708,The Wheatlands,2023-04-04T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-04T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-04T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-04T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
776708,The Wheatlands,2023-04-04T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
776708,The Wheatlands,2023-04-04T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
776708,The Wheatlands,2023-04-04T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776708,The Wheatlands,2023-04-04T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
776708,The Wheatlands,2023-04-04T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
776708,The Wheatlands,2023-04-04T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
776708,The Wheatlands,2023-04-04T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-04-04T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-04T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-04T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
776708,The Wheatlands,2023-04-04T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
776708,The Wheatlands,2023-04-04T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
776708,The Wheatlands,2023-04-04T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
776708,The Wheatlands,2023-04-04T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
776708,The Wheatlands,2023-04-04T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
776708,The Wheatlands,2023-04-04T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
776708,The Wheatlands,2023-04-04T04:40:00.000+00:00,transformer,,Temperature,C,13.1
776708,The Wheatlands,2023-04-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776708,The Wheatlands,2023-04-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
776708,The Wheatlands,2023-04-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776708,The Wheatlands,2023-04-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
776708,The Wheatlands,2023-04-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776708,The Wheatlands,2023-04-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
776708,The Wheatlands,2023-04-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-04-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
776708,The Wheatlands,2023-04-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.8
776708,The Wheatlands,2023-04-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.77
776708,The Wheatlands,2023-04-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.99
776708,The Wheatlands,2023-04-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,22.3
776708,The Wheatlands,2023-04-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
776708,The Wheatlands,2023-04-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
776708,The Wheatlands,2023-04-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
776708,The Wheatlands,2023-04-04T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-04-04T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-04T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-04-04T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
776708,The Wheatlands,2023-04-04T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
776708,The Wheatlands,2023-04-04T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
776708,The Wheatlands,2023-04-04T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776708,The Wheatlands,2023-04-04T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776708,The Wheatlands,2023-04-04T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
776708,The Wheatlands,2023-04-04T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
776708,The Wheatlands,2023-04-04T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-04-04T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-04T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-04T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
776708,The Wheatlands,2023-04-04T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
776708,The Wheatlands,2023-04-04T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
776708,The Wheatlands,2023-04-04T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
776708,The Wheatlands,2023-04-04T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
776708,The Wheatlands,2023-04-04T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776708,The Wheatlands,2023-04-04T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
776708,The Wheatlands,2023-04-04T04:30:00.000+00:00,transformer,,Temperature,C,13.2
776708,The Wheatlands,2023-04-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776708,The Wheatlands,2023-04-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
776708,The Wheatlands,2023-04-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776708,The Wheatlands,2023-04-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
776708,The Wheatlands,2023-04-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776708,The Wheatlands,2023-04-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
776708,The Wheatlands,2023-04-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-04-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
776708,The Wheatlands,2023-04-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.8
776708,The Wheatlands,2023-04-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.51
776708,The Wheatlands,2023-04-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.26
776708,The Wheatlands,2023-04-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
776708,The Wheatlands,2023-04-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
776708,The Wheatlands,2023-04-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
776708,The Wheatlands,2023-04-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
776708,The Wheatlands,2023-04-04T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-04T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-04T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-04T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
776708,The Wheatlands,2023-04-04T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
776708,The Wheatlands,2023-04-04T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
776708,The Wheatlands,2023-04-04T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776708,The Wheatlands,2023-04-04T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776708,The Wheatlands,2023-04-04T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
776708,The Wheatlands,2023-04-04T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
776708,The Wheatlands,2023-04-04T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-04-04T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-04-04T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-04T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
776708,The Wheatlands,2023-04-04T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
776708,The Wheatlands,2023-04-04T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
776708,The Wheatlands,2023-04-04T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
776708,The Wheatlands,2023-04-04T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776708,The Wheatlands,2023-04-04T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776708,The Wheatlands,2023-04-04T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
776708,The Wheatlands,2023-04-04T04:20:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-04-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776708,The Wheatlands,2023-04-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
776708,The Wheatlands,2023-04-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776708,The Wheatlands,2023-04-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
776708,The Wheatlands,2023-04-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776708,The Wheatlands,2023-04-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
776708,The Wheatlands,2023-04-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-04-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
776708,The Wheatlands,2023-04-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-04-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
776708,The Wheatlands,2023-04-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.83
776708,The Wheatlands,2023-04-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.34
776708,The Wheatlands,2023-04-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
776708,The Wheatlands,2023-04-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
776708,The Wheatlands,2023-04-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
776708,The Wheatlands,2023-04-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
776708,The Wheatlands,2023-04-04T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-04-04T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-04-04T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-04T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
776708,The Wheatlands,2023-04-04T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
776708,The Wheatlands,2023-04-04T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
776708,The Wheatlands,2023-04-04T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776708,The Wheatlands,2023-04-04T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
776708,The Wheatlands,2023-04-04T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
776708,The Wheatlands,2023-04-04T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
776708,The Wheatlands,2023-04-04T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-04-04T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-04T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-04T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
776708,The Wheatlands,2023-04-04T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
776708,The Wheatlands,2023-04-04T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
776708,The Wheatlands,2023-04-04T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
776708,The Wheatlands,2023-04-04T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776708,The Wheatlands,2023-04-04T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776708,The Wheatlands,2023-04-04T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
776708,The Wheatlands,2023-04-04T04:10:00.000+00:00,transformer,,Temperature,C,13.4
776708,The Wheatlands,2023-04-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776708,The Wheatlands,2023-04-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
776708,The Wheatlands,2023-04-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776708,The Wheatlands,2023-04-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
776708,The Wheatlands,2023-04-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776708,The Wheatlands,2023-04-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
776708,The Wheatlands,2023-04-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-04-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-04-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.65
776708,The Wheatlands,2023-04-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.86
776708,The Wheatlands,2023-04-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.33
776708,The Wheatlands,2023-04-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
776708,The Wheatlands,2023-04-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
776708,The Wheatlands,2023-04-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
776708,The Wheatlands,2023-04-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
776708,The Wheatlands,2023-04-04T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-04T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-04T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-04T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
776708,The Wheatlands,2023-04-04T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
776708,The Wheatlands,2023-04-04T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
776708,The Wheatlands,2023-04-04T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776708,The Wheatlands,2023-04-04T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-04-04T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
776708,The Wheatlands,2023-04-04T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
776708,The Wheatlands,2023-04-04T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-04-04T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-04T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-04T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
776708,The Wheatlands,2023-04-04T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
776708,The Wheatlands,2023-04-04T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
776708,The Wheatlands,2023-04-04T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
776708,The Wheatlands,2023-04-04T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776708,The Wheatlands,2023-04-04T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776708,The Wheatlands,2023-04-04T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
776708,The Wheatlands,2023-04-04T04:00:00.000+00:00,transformer,,Temperature,C,13.5
776708,The Wheatlands,2023-04-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776708,The Wheatlands,2023-04-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
776708,The Wheatlands,2023-04-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776708,The Wheatlands,2023-04-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
776708,The Wheatlands,2023-04-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776708,The Wheatlands,2023-04-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
776708,The Wheatlands,2023-04-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-04-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776708,The Wheatlands,2023-04-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.82
776708,The Wheatlands,2023-04-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.06
776708,The Wheatlands,2023-04-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.59
776708,The Wheatlands,2023-04-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
776708,The Wheatlands,2023-04-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
776708,The Wheatlands,2023-04-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
776708,The Wheatlands,2023-04-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
776708,The Wheatlands,2023-04-04T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-04-04T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-04-04T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-04-04T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
776708,The Wheatlands,2023-04-04T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
776708,The Wheatlands,2023-04-04T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
776708,The Wheatlands,2023-04-04T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
776708,The Wheatlands,2023-04-04T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
776708,The Wheatlands,2023-04-04T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
776708,The Wheatlands,2023-04-04T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
776708,The Wheatlands,2023-04-04T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
776708,The Wheatlands,2023-04-04T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-04T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-04T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
776708,The Wheatlands,2023-04-04T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
776708,The Wheatlands,2023-04-04T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
776708,The Wheatlands,2023-04-04T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
776708,The Wheatlands,2023-04-04T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776708,The Wheatlands,2023-04-04T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776708,The Wheatlands,2023-04-04T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
776708,The Wheatlands,2023-04-04T03:50:00.000+00:00,transformer,,Temperature,C,13.5
776708,The Wheatlands,2023-04-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776708,The Wheatlands,2023-04-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
776708,The Wheatlands,2023-04-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776708,The Wheatlands,2023-04-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
776708,The Wheatlands,2023-04-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776708,The Wheatlands,2023-04-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
776708,The Wheatlands,2023-04-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-04-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
776708,The Wheatlands,2023-04-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.33
776708,The Wheatlands,2023-04-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.27
776708,The Wheatlands,2023-04-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.3
776708,The Wheatlands,2023-04-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,18.8
776708,The Wheatlands,2023-04-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
776708,The Wheatlands,2023-04-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
776708,The Wheatlands,2023-04-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
776708,The Wheatlands,2023-04-04T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-04T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-04T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-04-04T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
776708,The Wheatlands,2023-04-04T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
776708,The Wheatlands,2023-04-04T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
776708,The Wheatlands,2023-04-04T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
776708,The Wheatlands,2023-04-04T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-04-04T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
776708,The Wheatlands,2023-04-04T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
776708,The Wheatlands,2023-04-04T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
776708,The Wheatlands,2023-04-04T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-04T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-04T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
776708,The Wheatlands,2023-04-04T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
776708,The Wheatlands,2023-04-04T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
776708,The Wheatlands,2023-04-04T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
776708,The Wheatlands,2023-04-04T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776708,The Wheatlands,2023-04-04T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
776708,The Wheatlands,2023-04-04T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
776708,The Wheatlands,2023-04-04T03:40:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-04-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776708,The Wheatlands,2023-04-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
776708,The Wheatlands,2023-04-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776708,The Wheatlands,2023-04-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
776708,The Wheatlands,2023-04-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776708,The Wheatlands,2023-04-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
776708,The Wheatlands,2023-04-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-04-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776708,The Wheatlands,2023-04-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.23
776708,The Wheatlands,2023-04-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.15
776708,The Wheatlands,2023-04-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.23
776708,The Wheatlands,2023-04-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,18.6
776708,The Wheatlands,2023-04-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
776708,The Wheatlands,2023-04-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
776708,The Wheatlands,2023-04-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
776708,The Wheatlands,2023-04-04T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-04-04T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-04T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-04-04T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
776708,The Wheatlands,2023-04-04T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
776708,The Wheatlands,2023-04-04T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
776708,The Wheatlands,2023-04-04T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776708,The Wheatlands,2023-04-04T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776708,The Wheatlands,2023-04-04T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
776708,The Wheatlands,2023-04-04T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
776708,The Wheatlands,2023-04-04T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-04-04T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-04T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-04T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
776708,The Wheatlands,2023-04-04T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
776708,The Wheatlands,2023-04-04T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
776708,The Wheatlands,2023-04-04T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
776708,The Wheatlands,2023-04-04T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776708,The Wheatlands,2023-04-04T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
776708,The Wheatlands,2023-04-04T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
776708,The Wheatlands,2023-04-04T03:30:00.000+00:00,transformer,,Temperature,C,13.7
776708,The Wheatlands,2023-04-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776708,The Wheatlands,2023-04-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
776708,The Wheatlands,2023-04-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776708,The Wheatlands,2023-04-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
776708,The Wheatlands,2023-04-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776708,The Wheatlands,2023-04-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
776708,The Wheatlands,2023-04-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-04-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
776708,The Wheatlands,2023-04-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.5
776708,The Wheatlands,2023-04-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.64
776708,The Wheatlands,2023-04-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.47
776708,The Wheatlands,2023-04-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
776708,The Wheatlands,2023-04-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
776708,The Wheatlands,2023-04-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
776708,The Wheatlands,2023-04-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
776708,The Wheatlands,2023-04-04T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-04T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-04T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-04-04T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
776708,The Wheatlands,2023-04-04T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
776708,The Wheatlands,2023-04-04T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
776708,The Wheatlands,2023-04-04T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
776708,The Wheatlands,2023-04-04T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-04-04T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
776708,The Wheatlands,2023-04-04T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
776708,The Wheatlands,2023-04-04T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-04-04T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-04-04T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-04T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
776708,The Wheatlands,2023-04-04T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
776708,The Wheatlands,2023-04-04T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
776708,The Wheatlands,2023-04-04T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
776708,The Wheatlands,2023-04-04T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-04-04T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
776708,The Wheatlands,2023-04-04T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
776708,The Wheatlands,2023-04-04T03:20:00.000+00:00,transformer,,Temperature,C,13.8
776708,The Wheatlands,2023-04-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776708,The Wheatlands,2023-04-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
776708,The Wheatlands,2023-04-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776708,The Wheatlands,2023-04-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
776708,The Wheatlands,2023-04-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776708,The Wheatlands,2023-04-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
776708,The Wheatlands,2023-04-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-04-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
776708,The Wheatlands,2023-04-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.37
776708,The Wheatlands,2023-04-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.63
776708,The Wheatlands,2023-04-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.16
776708,The Wheatlands,2023-04-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,18.3
776708,The Wheatlands,2023-04-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
776708,The Wheatlands,2023-04-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
776708,The Wheatlands,2023-04-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
776708,The Wheatlands,2023-04-04T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-04T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-04T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-04-04T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
776708,The Wheatlands,2023-04-04T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
776708,The Wheatlands,2023-04-04T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
776708,The Wheatlands,2023-04-04T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
776708,The Wheatlands,2023-04-04T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-04-04T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
776708,The Wheatlands,2023-04-04T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
776708,The Wheatlands,2023-04-04T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-04-04T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-04T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-04T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
776708,The Wheatlands,2023-04-04T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
776708,The Wheatlands,2023-04-04T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
776708,The Wheatlands,2023-04-04T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
776708,The Wheatlands,2023-04-04T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-04-04T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
776708,The Wheatlands,2023-04-04T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
776708,The Wheatlands,2023-04-04T03:10:00.000+00:00,transformer,,Temperature,C,13.9
776708,The Wheatlands,2023-04-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776708,The Wheatlands,2023-04-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
776708,The Wheatlands,2023-04-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776708,The Wheatlands,2023-04-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
776708,The Wheatlands,2023-04-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776708,The Wheatlands,2023-04-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
776708,The Wheatlands,2023-04-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-04-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-04-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
776708,The Wheatlands,2023-04-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.54
776708,The Wheatlands,2023-04-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.85
776708,The Wheatlands,2023-04-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.22
776708,The Wheatlands,2023-04-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,18.1
776708,The Wheatlands,2023-04-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
776708,The Wheatlands,2023-04-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
776708,The Wheatlands,2023-04-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
776708,The Wheatlands,2023-04-04T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-04T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-04-04T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-04-04T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
776708,The Wheatlands,2023-04-04T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
776708,The Wheatlands,2023-04-04T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
776708,The Wheatlands,2023-04-04T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
776708,The Wheatlands,2023-04-04T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-04-04T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
776708,The Wheatlands,2023-04-04T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
776708,The Wheatlands,2023-04-04T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-04-04T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-04T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-04T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
776708,The Wheatlands,2023-04-04T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
776708,The Wheatlands,2023-04-04T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
776708,The Wheatlands,2023-04-04T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
776708,The Wheatlands,2023-04-04T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
776708,The Wheatlands,2023-04-04T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
776708,The Wheatlands,2023-04-04T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
776708,The Wheatlands,2023-04-04T03:00:00.000+00:00,transformer,,Temperature,C,13.9
776708,The Wheatlands,2023-04-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776708,The Wheatlands,2023-04-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
776708,The Wheatlands,2023-04-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776708,The Wheatlands,2023-04-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
776708,The Wheatlands,2023-04-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776708,The Wheatlands,2023-04-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
776708,The Wheatlands,2023-04-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-04-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
776708,The Wheatlands,2023-04-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.78
776708,The Wheatlands,2023-04-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.33
776708,The Wheatlands,2023-04-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.65
776708,The Wheatlands,2023-04-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,19.4
776708,The Wheatlands,2023-04-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
776708,The Wheatlands,2023-04-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
776708,The Wheatlands,2023-04-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
776708,The Wheatlands,2023-04-04T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-04T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-04T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-04-04T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
776708,The Wheatlands,2023-04-04T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
776708,The Wheatlands,2023-04-04T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
776708,The Wheatlands,2023-04-04T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
776708,The Wheatlands,2023-04-04T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
776708,The Wheatlands,2023-04-04T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
776708,The Wheatlands,2023-04-04T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
776708,The Wheatlands,2023-04-04T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-04-04T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-04T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-04T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
776708,The Wheatlands,2023-04-04T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
776708,The Wheatlands,2023-04-04T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
776708,The Wheatlands,2023-04-04T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
776708,The Wheatlands,2023-04-04T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-04-04T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776708,The Wheatlands,2023-04-04T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
776708,The Wheatlands,2023-04-04T02:50:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-04-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776708,The Wheatlands,2023-04-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
776708,The Wheatlands,2023-04-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776708,The Wheatlands,2023-04-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
776708,The Wheatlands,2023-04-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776708,The Wheatlands,2023-04-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
776708,The Wheatlands,2023-04-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-04-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
776708,The Wheatlands,2023-04-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.4
776708,The Wheatlands,2023-04-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.99
776708,The Wheatlands,2023-04-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.76
776708,The Wheatlands,2023-04-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,22.1
776708,The Wheatlands,2023-04-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
776708,The Wheatlands,2023-04-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
776708,The Wheatlands,2023-04-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
776708,The Wheatlands,2023-04-04T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-04T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-04T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-04-04T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
776708,The Wheatlands,2023-04-04T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
776708,The Wheatlands,2023-04-04T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
776708,The Wheatlands,2023-04-04T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776708,The Wheatlands,2023-04-04T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
776708,The Wheatlands,2023-04-04T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
776708,The Wheatlands,2023-04-04T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
776708,The Wheatlands,2023-04-04T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-04-04T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-04T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-04T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
776708,The Wheatlands,2023-04-04T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
776708,The Wheatlands,2023-04-04T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
776708,The Wheatlands,2023-04-04T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
776708,The Wheatlands,2023-04-04T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-04-04T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
776708,The Wheatlands,2023-04-04T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
776708,The Wheatlands,2023-04-04T02:40:00.000+00:00,transformer,,Temperature,C,14.1
776708,The Wheatlands,2023-04-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776708,The Wheatlands,2023-04-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.09
776708,The Wheatlands,2023-04-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776708,The Wheatlands,2023-04-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
776708,The Wheatlands,2023-04-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
