Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-05T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-04-05T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-05T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-05T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
776708,The Wheatlands,2023-04-05T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
776708,The Wheatlands,2023-04-05T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
776708,The Wheatlands,2023-04-05T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
776708,The Wheatlands,2023-04-05T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776708,The Wheatlands,2023-04-05T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
776708,The Wheatlands,2023-04-05T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
776708,The Wheatlands,2023-04-05T21:40:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-04-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776708,The Wheatlands,2023-04-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
776708,The Wheatlands,2023-04-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
776708,The Wheatlands,2023-04-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-04-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
776708,The Wheatlands,2023-04-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-04-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
776708,The Wheatlands,2023-04-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
776708,The Wheatlands,2023-04-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.14
776708,The Wheatlands,2023-04-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.98
776708,The Wheatlands,2023-04-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.08
776708,The Wheatlands,2023-04-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
776708,The Wheatlands,2023-04-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
776708,The Wheatlands,2023-04-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
776708,The Wheatlands,2023-04-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
776708,The Wheatlands,2023-04-05T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-05T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-05T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-05T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.67
776708,The Wheatlands,2023-04-05T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
776708,The Wheatlands,2023-04-05T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.93
776708,The Wheatlands,2023-04-05T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
776708,The Wheatlands,2023-04-05T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
776708,The Wheatlands,2023-04-05T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
776708,The Wheatlands,2023-04-05T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
776708,The Wheatlands,2023-04-05T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-04-05T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-05T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-05T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
776708,The Wheatlands,2023-04-05T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
776708,The Wheatlands,2023-04-05T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
776708,The Wheatlands,2023-04-05T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
776708,The Wheatlands,2023-04-05T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
776708,The Wheatlands,2023-04-05T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
776708,The Wheatlands,2023-04-05T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
776708,The Wheatlands,2023-04-05T21:30:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-04-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
776708,The Wheatlands,2023-04-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
776708,The Wheatlands,2023-04-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-04-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
776708,The Wheatlands,2023-04-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-04-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
776708,The Wheatlands,2023-04-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.47
776708,The Wheatlands,2023-04-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.59
776708,The Wheatlands,2023-04-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.21
776708,The Wheatlands,2023-04-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
776708,The Wheatlands,2023-04-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
776708,The Wheatlands,2023-04-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
776708,The Wheatlands,2023-04-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
776708,The Wheatlands,2023-04-05T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-04-05T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-05T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-04-05T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
776708,The Wheatlands,2023-04-05T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
776708,The Wheatlands,2023-04-05T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
776708,The Wheatlands,2023-04-05T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
776708,The Wheatlands,2023-04-05T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
776708,The Wheatlands,2023-04-05T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
776708,The Wheatlands,2023-04-05T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
776708,The Wheatlands,2023-04-05T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-04-05T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-04-05T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-05T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
776708,The Wheatlands,2023-04-05T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
776708,The Wheatlands,2023-04-05T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.64
776708,The Wheatlands,2023-04-05T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
776708,The Wheatlands,2023-04-05T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776708,The Wheatlands,2023-04-05T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
776708,The Wheatlands,2023-04-05T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
776708,The Wheatlands,2023-04-05T21:20:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-04-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-04-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
776708,The Wheatlands,2023-04-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776708,The Wheatlands,2023-04-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
776708,The Wheatlands,2023-04-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-04-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
776708,The Wheatlands,2023-04-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-04-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-04-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
776708,The Wheatlands,2023-04-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.02
776708,The Wheatlands,2023-04-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.75
776708,The Wheatlands,2023-04-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.75
776708,The Wheatlands,2023-04-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
776708,The Wheatlands,2023-04-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
776708,The Wheatlands,2023-04-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
776708,The Wheatlands,2023-04-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
776708,The Wheatlands,2023-04-05T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-05T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-05T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-05T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
776708,The Wheatlands,2023-04-05T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
776708,The Wheatlands,2023-04-05T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
776708,The Wheatlands,2023-04-05T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
776708,The Wheatlands,2023-04-05T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
776708,The Wheatlands,2023-04-05T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
776708,The Wheatlands,2023-04-05T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
776708,The Wheatlands,2023-04-05T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-04-05T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-05T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-05T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
776708,The Wheatlands,2023-04-05T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
776708,The Wheatlands,2023-04-05T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.31
776708,The Wheatlands,2023-04-05T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
776708,The Wheatlands,2023-04-05T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
776708,The Wheatlands,2023-04-05T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
776708,The Wheatlands,2023-04-05T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
776708,The Wheatlands,2023-04-05T21:10:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-04-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-04-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
776708,The Wheatlands,2023-04-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
776708,The Wheatlands,2023-04-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-04-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
776708,The Wheatlands,2023-04-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-04-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-04-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
776708,The Wheatlands,2023-04-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.91
776708,The Wheatlands,2023-04-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.42
776708,The Wheatlands,2023-04-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.1
776708,The Wheatlands,2023-04-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
776708,The Wheatlands,2023-04-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
776708,The Wheatlands,2023-04-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
776708,The Wheatlands,2023-04-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
776708,The Wheatlands,2023-04-05T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-04-05T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-05T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-04-05T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
776708,The Wheatlands,2023-04-05T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
776708,The Wheatlands,2023-04-05T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
776708,The Wheatlands,2023-04-05T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
776708,The Wheatlands,2023-04-05T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
776708,The Wheatlands,2023-04-05T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
776708,The Wheatlands,2023-04-05T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
776708,The Wheatlands,2023-04-05T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-04-05T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-04-05T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-05T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
776708,The Wheatlands,2023-04-05T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
776708,The Wheatlands,2023-04-05T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
776708,The Wheatlands,2023-04-05T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
776708,The Wheatlands,2023-04-05T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
776708,The Wheatlands,2023-04-05T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
776708,The Wheatlands,2023-04-05T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
776708,The Wheatlands,2023-04-05T21:00:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-04-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776708,The Wheatlands,2023-04-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
776708,The Wheatlands,2023-04-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
776708,The Wheatlands,2023-04-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-04-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
776708,The Wheatlands,2023-04-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-04-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
776708,The Wheatlands,2023-04-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
776708,The Wheatlands,2023-04-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.5
776708,The Wheatlands,2023-04-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.85
776708,The Wheatlands,2023-04-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.53
776708,The Wheatlands,2023-04-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
776708,The Wheatlands,2023-04-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
776708,The Wheatlands,2023-04-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
776708,The Wheatlands,2023-04-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
776708,The Wheatlands,2023-04-05T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-05T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-05T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-04-05T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
776708,The Wheatlands,2023-04-05T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
776708,The Wheatlands,2023-04-05T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
776708,The Wheatlands,2023-04-05T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
776708,The Wheatlands,2023-04-05T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
776708,The Wheatlands,2023-04-05T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
776708,The Wheatlands,2023-04-05T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
776708,The Wheatlands,2023-04-05T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-05T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-05T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-05T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
776708,The Wheatlands,2023-04-05T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
776708,The Wheatlands,2023-04-05T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
776708,The Wheatlands,2023-04-05T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
776708,The Wheatlands,2023-04-05T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
776708,The Wheatlands,2023-04-05T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
776708,The Wheatlands,2023-04-05T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
776708,The Wheatlands,2023-04-05T20:50:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-04-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
776708,The Wheatlands,2023-04-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
776708,The Wheatlands,2023-04-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-04-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
776708,The Wheatlands,2023-04-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-04-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
776708,The Wheatlands,2023-04-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.35
776708,The Wheatlands,2023-04-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.76
776708,The Wheatlands,2023-04-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.8
776708,The Wheatlands,2023-04-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
776708,The Wheatlands,2023-04-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
776708,The Wheatlands,2023-04-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
776708,The Wheatlands,2023-04-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
776708,The Wheatlands,2023-04-05T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-05T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-05T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-04-05T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
776708,The Wheatlands,2023-04-05T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
776708,The Wheatlands,2023-04-05T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
776708,The Wheatlands,2023-04-05T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
776708,The Wheatlands,2023-04-05T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
776708,The Wheatlands,2023-04-05T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
776708,The Wheatlands,2023-04-05T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
776708,The Wheatlands,2023-04-05T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-04-05T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-05T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-05T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
776708,The Wheatlands,2023-04-05T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
776708,The Wheatlands,2023-04-05T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
776708,The Wheatlands,2023-04-05T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
776708,The Wheatlands,2023-04-05T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
776708,The Wheatlands,2023-04-05T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
776708,The Wheatlands,2023-04-05T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
776708,The Wheatlands,2023-04-05T20:40:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-04-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
776708,The Wheatlands,2023-04-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776708,The Wheatlands,2023-04-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
776708,The Wheatlands,2023-04-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-04-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
776708,The Wheatlands,2023-04-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-04-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-04-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
776708,The Wheatlands,2023-04-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.7
776708,The Wheatlands,2023-04-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.19
776708,The Wheatlands,2023-04-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.96
776708,The Wheatlands,2023-04-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
776708,The Wheatlands,2023-04-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
776708,The Wheatlands,2023-04-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
776708,The Wheatlands,2023-04-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
776708,The Wheatlands,2023-04-05T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-04-05T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-05T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-04-05T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
776708,The Wheatlands,2023-04-05T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
776708,The Wheatlands,2023-04-05T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
776708,The Wheatlands,2023-04-05T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
776708,The Wheatlands,2023-04-05T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
776708,The Wheatlands,2023-04-05T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
776708,The Wheatlands,2023-04-05T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
776708,The Wheatlands,2023-04-05T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-04-05T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-04-05T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-05T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
776708,The Wheatlands,2023-04-05T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
776708,The Wheatlands,2023-04-05T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
776708,The Wheatlands,2023-04-05T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
776708,The Wheatlands,2023-04-05T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
776708,The Wheatlands,2023-04-05T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
776708,The Wheatlands,2023-04-05T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
776708,The Wheatlands,2023-04-05T20:30:00.000+00:00,transformer,,Temperature,C,17.2
776708,The Wheatlands,2023-04-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
776708,The Wheatlands,2023-04-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
776708,The Wheatlands,2023-04-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-04-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
776708,The Wheatlands,2023-04-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
776708,The Wheatlands,2023-04-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-04-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
776708,The Wheatlands,2023-04-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.99
776708,The Wheatlands,2023-04-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.2
776708,The Wheatlands,2023-04-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.38
776708,The Wheatlands,2023-04-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
776708,The Wheatlands,2023-04-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
776708,The Wheatlands,2023-04-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
776708,The Wheatlands,2023-04-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
776708,The Wheatlands,2023-04-05T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-04-05T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-04-05T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-04-05T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
776708,The Wheatlands,2023-04-05T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
776708,The Wheatlands,2023-04-05T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
776708,The Wheatlands,2023-04-05T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
776708,The Wheatlands,2023-04-05T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
776708,The Wheatlands,2023-04-05T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
776708,The Wheatlands,2023-04-05T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
776708,The Wheatlands,2023-04-05T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-05T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-04-05T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-05T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
776708,The Wheatlands,2023-04-05T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
776708,The Wheatlands,2023-04-05T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
776708,The Wheatlands,2023-04-05T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
776708,The Wheatlands,2023-04-05T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
776708,The Wheatlands,2023-04-05T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
776708,The Wheatlands,2023-04-05T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
776708,The Wheatlands,2023-04-05T20:20:00.000+00:00,transformer,,Temperature,C,17.2
776708,The Wheatlands,2023-04-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
776708,The Wheatlands,2023-04-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
776708,The Wheatlands,2023-04-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-04-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
776708,The Wheatlands,2023-04-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-04-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-04-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
776708,The Wheatlands,2023-04-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.71
776708,The Wheatlands,2023-04-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.59
776708,The Wheatlands,2023-04-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.3
776708,The Wheatlands,2023-04-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
776708,The Wheatlands,2023-04-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
776708,The Wheatlands,2023-04-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
776708,The Wheatlands,2023-04-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
776708,The Wheatlands,2023-04-05T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-05T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-05T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-04-05T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
776708,The Wheatlands,2023-04-05T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
776708,The Wheatlands,2023-04-05T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
776708,The Wheatlands,2023-04-05T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
776708,The Wheatlands,2023-04-05T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
776708,The Wheatlands,2023-04-05T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
776708,The Wheatlands,2023-04-05T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
776708,The Wheatlands,2023-04-05T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-05T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-04-05T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-05T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
776708,The Wheatlands,2023-04-05T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
776708,The Wheatlands,2023-04-05T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
776708,The Wheatlands,2023-04-05T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
776708,The Wheatlands,2023-04-05T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776708,The Wheatlands,2023-04-05T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
776708,The Wheatlands,2023-04-05T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
776708,The Wheatlands,2023-04-05T20:10:00.000+00:00,transformer,,Temperature,C,17.2
776708,The Wheatlands,2023-04-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
776708,The Wheatlands,2023-04-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
776708,The Wheatlands,2023-04-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
776708,The Wheatlands,2023-04-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-04-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-04-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776708,The Wheatlands,2023-04-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.98
776708,The Wheatlands,2023-04-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.02
776708,The Wheatlands,2023-04-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.09
776708,The Wheatlands,2023-04-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
776708,The Wheatlands,2023-04-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
776708,The Wheatlands,2023-04-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
776708,The Wheatlands,2023-04-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
776708,The Wheatlands,2023-04-05T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-05T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-04-05T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-04-05T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
776708,The Wheatlands,2023-04-05T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
776708,The Wheatlands,2023-04-05T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.89
776708,The Wheatlands,2023-04-05T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776708,The Wheatlands,2023-04-05T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
776708,The Wheatlands,2023-04-05T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
776708,The Wheatlands,2023-04-05T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
776708,The Wheatlands,2023-04-05T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-05T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-04-05T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-05T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
776708,The Wheatlands,2023-04-05T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
776708,The Wheatlands,2023-04-05T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
776708,The Wheatlands,2023-04-05T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
776708,The Wheatlands,2023-04-05T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
776708,The Wheatlands,2023-04-05T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
776708,The Wheatlands,2023-04-05T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
776708,The Wheatlands,2023-04-05T20:00:00.000+00:00,transformer,,Temperature,C,17.2
776708,The Wheatlands,2023-04-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-04-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
776708,The Wheatlands,2023-04-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
776708,The Wheatlands,2023-04-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
776708,The Wheatlands,2023-04-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-04-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-04-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
776708,The Wheatlands,2023-04-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.69
776708,The Wheatlands,2023-04-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.55
776708,The Wheatlands,2023-04-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.27
776708,The Wheatlands,2023-04-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
776708,The Wheatlands,2023-04-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
776708,The Wheatlands,2023-04-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
776708,The Wheatlands,2023-04-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
776708,The Wheatlands,2023-04-05T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-05T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-04-05T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-04-05T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.49
776708,The Wheatlands,2023-04-05T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
776708,The Wheatlands,2023-04-05T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
776708,The Wheatlands,2023-04-05T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
776708,The Wheatlands,2023-04-05T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
776708,The Wheatlands,2023-04-05T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
776708,The Wheatlands,2023-04-05T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
776708,The Wheatlands,2023-04-05T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-04-05T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-04-05T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-04-05T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
776708,The Wheatlands,2023-04-05T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
776708,The Wheatlands,2023-04-05T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
776708,The Wheatlands,2023-04-05T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
776708,The Wheatlands,2023-04-05T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776708,The Wheatlands,2023-04-05T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
776708,The Wheatlands,2023-04-05T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
776708,The Wheatlands,2023-04-05T19:50:00.000+00:00,transformer,,Temperature,C,17.2
776708,The Wheatlands,2023-04-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
776708,The Wheatlands,2023-04-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
776708,The Wheatlands,2023-04-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
776708,The Wheatlands,2023-04-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-04-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
776708,The Wheatlands,2023-04-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.09
776708,The Wheatlands,2023-04-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.73
776708,The Wheatlands,2023-04-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.7
776708,The Wheatlands,2023-04-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
776708,The Wheatlands,2023-04-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
776708,The Wheatlands,2023-04-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
776708,The Wheatlands,2023-04-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
776708,The Wheatlands,2023-04-05T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-05T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-04-05T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-05T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.57
776708,The Wheatlands,2023-04-05T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
776708,The Wheatlands,2023-04-05T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
776708,The Wheatlands,2023-04-05T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776708,The Wheatlands,2023-04-05T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
776708,The Wheatlands,2023-04-05T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
776708,The Wheatlands,2023-04-05T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
776708,The Wheatlands,2023-04-05T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-04-05T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-04-05T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-05T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
776708,The Wheatlands,2023-04-05T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
776708,The Wheatlands,2023-04-05T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
776708,The Wheatlands,2023-04-05T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
776708,The Wheatlands,2023-04-05T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
776708,The Wheatlands,2023-04-05T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
776708,The Wheatlands,2023-04-05T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
776708,The Wheatlands,2023-04-05T19:40:00.000+00:00,transformer,,Temperature,C,17.2
776708,The Wheatlands,2023-04-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-04-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
776708,The Wheatlands,2023-04-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
776708,The Wheatlands,2023-04-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
776708,The Wheatlands,2023-04-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-04-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-04-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-04-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.37
776708,The Wheatlands,2023-04-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
776708,The Wheatlands,2023-04-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.49
776708,The Wheatlands,2023-04-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
776708,The Wheatlands,2023-04-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
776708,The Wheatlands,2023-04-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
776708,The Wheatlands,2023-04-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
776708,The Wheatlands,2023-04-05T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-05T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-05T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-05T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.77
776708,The Wheatlands,2023-04-05T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
776708,The Wheatlands,2023-04-05T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
776708,The Wheatlands,2023-04-05T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
776708,The Wheatlands,2023-04-05T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
776708,The Wheatlands,2023-04-05T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
776708,The Wheatlands,2023-04-05T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
776708,The Wheatlands,2023-04-05T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-04-05T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-04-05T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-05T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
776708,The Wheatlands,2023-04-05T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
776708,The Wheatlands,2023-04-05T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
776708,The Wheatlands,2023-04-05T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
776708,The Wheatlands,2023-04-05T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
776708,The Wheatlands,2023-04-05T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
776708,The Wheatlands,2023-04-05T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
776708,The Wheatlands,2023-04-05T19:30:00.000+00:00,transformer,,Temperature,C,17.2
776708,The Wheatlands,2023-04-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
776708,The Wheatlands,2023-04-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
776708,The Wheatlands,2023-04-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
776708,The Wheatlands,2023-04-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-04-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-04-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-04-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.13
776708,The Wheatlands,2023-04-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.46
776708,The Wheatlands,2023-04-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.51
776708,The Wheatlands,2023-04-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
776708,The Wheatlands,2023-04-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
776708,The Wheatlands,2023-04-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
776708,The Wheatlands,2023-04-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
776708,The Wheatlands,2023-04-05T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-04-05T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-04-05T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-04-05T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
776708,The Wheatlands,2023-04-05T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
776708,The Wheatlands,2023-04-05T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
776708,The Wheatlands,2023-04-05T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
776708,The Wheatlands,2023-04-05T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
776708,The Wheatlands,2023-04-05T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
776708,The Wheatlands,2023-04-05T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
776708,The Wheatlands,2023-04-05T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-04-05T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-04-05T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-04-05T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
776708,The Wheatlands,2023-04-05T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
776708,The Wheatlands,2023-04-05T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
776708,The Wheatlands,2023-04-05T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
776708,The Wheatlands,2023-04-05T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776708,The Wheatlands,2023-04-05T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
776708,The Wheatlands,2023-04-05T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
776708,The Wheatlands,2023-04-05T19:20:00.000+00:00,transformer,,Temperature,C,17.2
776708,The Wheatlands,2023-04-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
776708,The Wheatlands,2023-04-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
776708,The Wheatlands,2023-04-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
776708,The Wheatlands,2023-04-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-04-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-04-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-04-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.34
776708,The Wheatlands,2023-04-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.19
776708,The Wheatlands,2023-04-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.9
776708,The Wheatlands,2023-04-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
776708,The Wheatlands,2023-04-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
776708,The Wheatlands,2023-04-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
776708,The Wheatlands,2023-04-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
776708,The Wheatlands,2023-04-05T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
