Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-05T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-05T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-04-05T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
776708,The Wheatlands,2023-04-05T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
776708,The Wheatlands,2023-04-05T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.86
776708,The Wheatlands,2023-04-05T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776708,The Wheatlands,2023-04-05T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
776708,The Wheatlands,2023-04-05T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
776708,The Wheatlands,2023-04-05T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
776708,The Wheatlands,2023-04-05T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-04-05T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-04-05T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-05T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
776708,The Wheatlands,2023-04-05T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
776708,The Wheatlands,2023-04-05T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
776708,The Wheatlands,2023-04-05T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
776708,The Wheatlands,2023-04-05T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776708,The Wheatlands,2023-04-05T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
776708,The Wheatlands,2023-04-05T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
776708,The Wheatlands,2023-04-05T19:10:00.000+00:00,transformer,,Temperature,C,17.2
776708,The Wheatlands,2023-04-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
776708,The Wheatlands,2023-04-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
776708,The Wheatlands,2023-04-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
776708,The Wheatlands,2023-04-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-04-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-04-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.41
776708,The Wheatlands,2023-04-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.41
776708,The Wheatlands,2023-04-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.82
776708,The Wheatlands,2023-04-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
776708,The Wheatlands,2023-04-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
776708,The Wheatlands,2023-04-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
776708,The Wheatlands,2023-04-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
776708,The Wheatlands,2023-04-05T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
776708,The Wheatlands,2023-04-05T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-05T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-05T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
776708,The Wheatlands,2023-04-05T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
776708,The Wheatlands,2023-04-05T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.29
776708,The Wheatlands,2023-04-05T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
776708,The Wheatlands,2023-04-05T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
776708,The Wheatlands,2023-04-05T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
776708,The Wheatlands,2023-04-05T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
776708,The Wheatlands,2023-04-05T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-04-05T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-04-05T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-05T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
776708,The Wheatlands,2023-04-05T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
776708,The Wheatlands,2023-04-05T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
776708,The Wheatlands,2023-04-05T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
776708,The Wheatlands,2023-04-05T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776708,The Wheatlands,2023-04-05T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
776708,The Wheatlands,2023-04-05T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
776708,The Wheatlands,2023-04-05T19:00:00.000+00:00,transformer,,Temperature,C,17.2
776708,The Wheatlands,2023-04-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
776708,The Wheatlands,2023-04-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
776708,The Wheatlands,2023-04-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.73
776708,The Wheatlands,2023-04-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-04-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-04-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-04-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.23
776708,The Wheatlands,2023-04-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.92
776708,The Wheatlands,2023-04-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.61
776708,The Wheatlands,2023-04-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
776708,The Wheatlands,2023-04-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
776708,The Wheatlands,2023-04-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
776708,The Wheatlands,2023-04-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
776708,The Wheatlands,2023-04-05T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-04-05T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-05T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-05T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
776708,The Wheatlands,2023-04-05T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
776708,The Wheatlands,2023-04-05T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.88
776708,The Wheatlands,2023-04-05T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
776708,The Wheatlands,2023-04-05T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
776708,The Wheatlands,2023-04-05T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
776708,The Wheatlands,2023-04-05T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
776708,The Wheatlands,2023-04-05T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-04-05T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-05T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-04-05T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
776708,The Wheatlands,2023-04-05T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
776708,The Wheatlands,2023-04-05T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
776708,The Wheatlands,2023-04-05T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
776708,The Wheatlands,2023-04-05T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776708,The Wheatlands,2023-04-05T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
776708,The Wheatlands,2023-04-05T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
776708,The Wheatlands,2023-04-05T18:50:00.000+00:00,transformer,,Temperature,C,17.2
776708,The Wheatlands,2023-04-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
776708,The Wheatlands,2023-04-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
776708,The Wheatlands,2023-04-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-04-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
776708,The Wheatlands,2023-04-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-04-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-04-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.33
776708,The Wheatlands,2023-04-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.56
776708,The Wheatlands,2023-04-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.62
776708,The Wheatlands,2023-04-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
776708,The Wheatlands,2023-04-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
776708,The Wheatlands,2023-04-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
776708,The Wheatlands,2023-04-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
776708,The Wheatlands,2023-04-05T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-05T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-05T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-05T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
776708,The Wheatlands,2023-04-05T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
776708,The Wheatlands,2023-04-05T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.14
776708,The Wheatlands,2023-04-05T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
776708,The Wheatlands,2023-04-05T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
776708,The Wheatlands,2023-04-05T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
776708,The Wheatlands,2023-04-05T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
776708,The Wheatlands,2023-04-05T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-05T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-05T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-05T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
776708,The Wheatlands,2023-04-05T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
776708,The Wheatlands,2023-04-05T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
776708,The Wheatlands,2023-04-05T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
776708,The Wheatlands,2023-04-05T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
776708,The Wheatlands,2023-04-05T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
776708,The Wheatlands,2023-04-05T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
776708,The Wheatlands,2023-04-05T18:40:00.000+00:00,transformer,,Temperature,C,17.2
776708,The Wheatlands,2023-04-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
776708,The Wheatlands,2023-04-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
776708,The Wheatlands,2023-04-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-04-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.5
776708,The Wheatlands,2023-04-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-04-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-04-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-04-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.75
776708,The Wheatlands,2023-04-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.04
776708,The Wheatlands,2023-04-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.01
776708,The Wheatlands,2023-04-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
776708,The Wheatlands,2023-04-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
776708,The Wheatlands,2023-04-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
776708,The Wheatlands,2023-04-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
776708,The Wheatlands,2023-04-05T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-04-05T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-05T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-04-05T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.97
776708,The Wheatlands,2023-04-05T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.68
776708,The Wheatlands,2023-04-05T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
776708,The Wheatlands,2023-04-05T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
776708,The Wheatlands,2023-04-05T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
776708,The Wheatlands,2023-04-05T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
776708,The Wheatlands,2023-04-05T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
776708,The Wheatlands,2023-04-05T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-05T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-05T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-05T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
776708,The Wheatlands,2023-04-05T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
776708,The Wheatlands,2023-04-05T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
776708,The Wheatlands,2023-04-05T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
776708,The Wheatlands,2023-04-05T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
776708,The Wheatlands,2023-04-05T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
776708,The Wheatlands,2023-04-05T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
776708,The Wheatlands,2023-04-05T18:30:00.000+00:00,transformer,,Temperature,C,17.2
776708,The Wheatlands,2023-04-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
776708,The Wheatlands,2023-04-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
776708,The Wheatlands,2023-04-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-04-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.2
776708,The Wheatlands,2023-04-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-04-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-04-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-04-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.46
776708,The Wheatlands,2023-04-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.92
776708,The Wheatlands,2023-04-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.79
776708,The Wheatlands,2023-04-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
776708,The Wheatlands,2023-04-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
776708,The Wheatlands,2023-04-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
776708,The Wheatlands,2023-04-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
776708,The Wheatlands,2023-04-05T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-04-05T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-04-05T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-05T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.98
776708,The Wheatlands,2023-04-05T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.96
776708,The Wheatlands,2023-04-05T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
776708,The Wheatlands,2023-04-05T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
776708,The Wheatlands,2023-04-05T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
776708,The Wheatlands,2023-04-05T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
776708,The Wheatlands,2023-04-05T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
776708,The Wheatlands,2023-04-05T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-04-05T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-04-05T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-05T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
776708,The Wheatlands,2023-04-05T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.8
776708,The Wheatlands,2023-04-05T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
776708,The Wheatlands,2023-04-05T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
776708,The Wheatlands,2023-04-05T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
776708,The Wheatlands,2023-04-05T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
776708,The Wheatlands,2023-04-05T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
776708,The Wheatlands,2023-04-05T18:20:00.000+00:00,transformer,,Temperature,C,17.2
776708,The Wheatlands,2023-04-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.28
776708,The Wheatlands,2023-04-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
776708,The Wheatlands,2023-04-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.53
776708,The Wheatlands,2023-04-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
776708,The Wheatlands,2023-04-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-04-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.53
776708,The Wheatlands,2023-04-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.76
776708,The Wheatlands,2023-04-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.03
776708,The Wheatlands,2023-04-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
776708,The Wheatlands,2023-04-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
776708,The Wheatlands,2023-04-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
776708,The Wheatlands,2023-04-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
776708,The Wheatlands,2023-04-05T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-05T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-05T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-05T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.91
776708,The Wheatlands,2023-04-05T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
776708,The Wheatlands,2023-04-05T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
776708,The Wheatlands,2023-04-05T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
776708,The Wheatlands,2023-04-05T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
776708,The Wheatlands,2023-04-05T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
776708,The Wheatlands,2023-04-05T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
776708,The Wheatlands,2023-04-05T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-04-05T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-05T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-05T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
776708,The Wheatlands,2023-04-05T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
776708,The Wheatlands,2023-04-05T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
776708,The Wheatlands,2023-04-05T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
776708,The Wheatlands,2023-04-05T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
776708,The Wheatlands,2023-04-05T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
776708,The Wheatlands,2023-04-05T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
776708,The Wheatlands,2023-04-05T18:10:00.000+00:00,transformer,,Temperature,C,17.2
776708,The Wheatlands,2023-04-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.02
776708,The Wheatlands,2023-04-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.29
776708,The Wheatlands,2023-04-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-04-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.18
776708,The Wheatlands,2023-04-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-04-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-04-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-04-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.84
776708,The Wheatlands,2023-04-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.76
776708,The Wheatlands,2023-04-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.19
776708,The Wheatlands,2023-04-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
776708,The Wheatlands,2023-04-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
776708,The Wheatlands,2023-04-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
776708,The Wheatlands,2023-04-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
776708,The Wheatlands,2023-04-05T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-05T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-05T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-04-05T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.13
776708,The Wheatlands,2023-04-05T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
776708,The Wheatlands,2023-04-05T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
776708,The Wheatlands,2023-04-05T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
776708,The Wheatlands,2023-04-05T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
776708,The Wheatlands,2023-04-05T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
776708,The Wheatlands,2023-04-05T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
776708,The Wheatlands,2023-04-05T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-04-05T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-05T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-05T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
776708,The Wheatlands,2023-04-05T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
776708,The Wheatlands,2023-04-05T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
776708,The Wheatlands,2023-04-05T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
776708,The Wheatlands,2023-04-05T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
776708,The Wheatlands,2023-04-05T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
776708,The Wheatlands,2023-04-05T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
776708,The Wheatlands,2023-04-05T18:00:00.000+00:00,transformer,,Temperature,C,17.2
776708,The Wheatlands,2023-04-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.91
776708,The Wheatlands,2023-04-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.37
776708,The Wheatlands,2023-04-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-04-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.16
776708,The Wheatlands,2023-04-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-04-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-04-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-04-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.6
776708,The Wheatlands,2023-04-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.91
776708,The Wheatlands,2023-04-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.08
776708,The Wheatlands,2023-04-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
776708,The Wheatlands,2023-04-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
776708,The Wheatlands,2023-04-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
776708,The Wheatlands,2023-04-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
776708,The Wheatlands,2023-04-05T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-05T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-05T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-04-05T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.24
776708,The Wheatlands,2023-04-05T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
776708,The Wheatlands,2023-04-05T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
776708,The Wheatlands,2023-04-05T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
776708,The Wheatlands,2023-04-05T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
776708,The Wheatlands,2023-04-05T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
776708,The Wheatlands,2023-04-05T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
776708,The Wheatlands,2023-04-05T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-04-05T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-05T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-04-05T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
776708,The Wheatlands,2023-04-05T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.59
776708,The Wheatlands,2023-04-05T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
776708,The Wheatlands,2023-04-05T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
776708,The Wheatlands,2023-04-05T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776708,The Wheatlands,2023-04-05T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
776708,The Wheatlands,2023-04-05T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
776708,The Wheatlands,2023-04-05T17:50:00.000+00:00,transformer,,Temperature,C,17.2
776708,The Wheatlands,2023-04-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.74
776708,The Wheatlands,2023-04-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.1
776708,The Wheatlands,2023-04-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.04
776708,The Wheatlands,2023-04-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-04-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776708,The Wheatlands,2023-04-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.77
776708,The Wheatlands,2023-04-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.82
776708,The Wheatlands,2023-04-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.51
776708,The Wheatlands,2023-04-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
776708,The Wheatlands,2023-04-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
776708,The Wheatlands,2023-04-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
776708,The Wheatlands,2023-04-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
776708,The Wheatlands,2023-04-05T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-04-05T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-05T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-05T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.49
776708,The Wheatlands,2023-04-05T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
776708,The Wheatlands,2023-04-05T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
776708,The Wheatlands,2023-04-05T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
776708,The Wheatlands,2023-04-05T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
776708,The Wheatlands,2023-04-05T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
776708,The Wheatlands,2023-04-05T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
776708,The Wheatlands,2023-04-05T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-04-05T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-05T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-05T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
776708,The Wheatlands,2023-04-05T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.3
776708,The Wheatlands,2023-04-05T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
776708,The Wheatlands,2023-04-05T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
776708,The Wheatlands,2023-04-05T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
776708,The Wheatlands,2023-04-05T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
776708,The Wheatlands,2023-04-05T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
776708,The Wheatlands,2023-04-05T17:40:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-04-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.37
776708,The Wheatlands,2023-04-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.82
776708,The Wheatlands,2023-04-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.48
776708,The Wheatlands,2023-04-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-04-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-04-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.82
776708,The Wheatlands,2023-04-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.48
776708,The Wheatlands,2023-04-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.5
776708,The Wheatlands,2023-04-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
776708,The Wheatlands,2023-04-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
776708,The Wheatlands,2023-04-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
776708,The Wheatlands,2023-04-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
776708,The Wheatlands,2023-04-05T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-05T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-05T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-05T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.17
776708,The Wheatlands,2023-04-05T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
776708,The Wheatlands,2023-04-05T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
776708,The Wheatlands,2023-04-05T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776708,The Wheatlands,2023-04-05T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
776708,The Wheatlands,2023-04-05T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
776708,The Wheatlands,2023-04-05T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
776708,The Wheatlands,2023-04-05T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-04-05T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-05T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-05T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
776708,The Wheatlands,2023-04-05T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.68
776708,The Wheatlands,2023-04-05T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
776708,The Wheatlands,2023-04-05T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
776708,The Wheatlands,2023-04-05T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
776708,The Wheatlands,2023-04-05T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
776708,The Wheatlands,2023-04-05T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
776708,The Wheatlands,2023-04-05T17:30:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-04-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.02
776708,The Wheatlands,2023-04-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.42
776708,The Wheatlands,2023-04-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.99
776708,The Wheatlands,2023-04-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-04-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-04-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.23
776708,The Wheatlands,2023-04-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.09
776708,The Wheatlands,2023-04-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.76
776708,The Wheatlands,2023-04-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
776708,The Wheatlands,2023-04-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
776708,The Wheatlands,2023-04-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
776708,The Wheatlands,2023-04-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
776708,The Wheatlands,2023-04-05T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-04-05T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-05T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-04-05T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
776708,The Wheatlands,2023-04-05T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
776708,The Wheatlands,2023-04-05T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.61
776708,The Wheatlands,2023-04-05T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
776708,The Wheatlands,2023-04-05T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
776708,The Wheatlands,2023-04-05T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
776708,The Wheatlands,2023-04-05T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
776708,The Wheatlands,2023-04-05T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-04-05T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-05T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-04-05T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
776708,The Wheatlands,2023-04-05T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.4
776708,The Wheatlands,2023-04-05T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.4
776708,The Wheatlands,2023-04-05T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
776708,The Wheatlands,2023-04-05T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
776708,The Wheatlands,2023-04-05T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
776708,The Wheatlands,2023-04-05T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
776708,The Wheatlands,2023-04-05T17:20:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-04-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.39
776708,The Wheatlands,2023-04-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.79
776708,The Wheatlands,2023-04-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-04-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.52
776708,The Wheatlands,2023-04-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-04-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-04-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.53
776708,The Wheatlands,2023-04-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.53
776708,The Wheatlands,2023-04-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.01
776708,The Wheatlands,2023-04-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
776708,The Wheatlands,2023-04-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
776708,The Wheatlands,2023-04-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
776708,The Wheatlands,2023-04-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
776708,The Wheatlands,2023-04-05T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-05T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-05T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-05T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
776708,The Wheatlands,2023-04-05T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
776708,The Wheatlands,2023-04-05T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.36
776708,The Wheatlands,2023-04-05T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
776708,The Wheatlands,2023-04-05T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
776708,The Wheatlands,2023-04-05T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
776708,The Wheatlands,2023-04-05T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
776708,The Wheatlands,2023-04-05T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-04-05T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-05T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-04-05T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
776708,The Wheatlands,2023-04-05T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
776708,The Wheatlands,2023-04-05T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
776708,The Wheatlands,2023-04-05T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
776708,The Wheatlands,2023-04-05T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
776708,The Wheatlands,2023-04-05T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
776708,The Wheatlands,2023-04-05T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
776708,The Wheatlands,2023-04-05T17:10:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-04-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.1
776708,The Wheatlands,2023-04-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
776708,The Wheatlands,2023-04-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.22
776708,The Wheatlands,2023-04-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-04-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776708,The Wheatlands,2023-04-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.11
776708,The Wheatlands,2023-04-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.33
776708,The Wheatlands,2023-04-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.85
776708,The Wheatlands,2023-04-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
776708,The Wheatlands,2023-04-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
776708,The Wheatlands,2023-04-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
776708,The Wheatlands,2023-04-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
776708,The Wheatlands,2023-04-05T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-04-05T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-05T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-04-05T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.5
776708,The Wheatlands,2023-04-05T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
776708,The Wheatlands,2023-04-05T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.26
776708,The Wheatlands,2023-04-05T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
776708,The Wheatlands,2023-04-05T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
776708,The Wheatlands,2023-04-05T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
776708,The Wheatlands,2023-04-05T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
776708,The Wheatlands,2023-04-05T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-04-05T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-04-05T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-04-05T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
776708,The Wheatlands,2023-04-05T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.98
776708,The Wheatlands,2023-04-05T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
776708,The Wheatlands,2023-04-05T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
776708,The Wheatlands,2023-04-05T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
776708,The Wheatlands,2023-04-05T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
776708,The Wheatlands,2023-04-05T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
776708,The Wheatlands,2023-04-05T17:00:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-04-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-04-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
776708,The Wheatlands,2023-04-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-04-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
776708,The Wheatlands,2023-04-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-04-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.68
776708,The Wheatlands,2023-04-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-04-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-04-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.15
776708,The Wheatlands,2023-04-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.64
776708,The Wheatlands,2023-04-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.12
776708,The Wheatlands,2023-04-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
776708,The Wheatlands,2023-04-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
776708,The Wheatlands,2023-04-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
776708,The Wheatlands,2023-04-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
776708,The Wheatlands,2023-04-05T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-04-05T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-04-05T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-05T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.81
776708,The Wheatlands,2023-04-05T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
776708,The Wheatlands,2023-04-05T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.48
776708,The Wheatlands,2023-04-05T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
776708,The Wheatlands,2023-04-05T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
776708,The Wheatlands,2023-04-05T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
776708,The Wheatlands,2023-04-05T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
776708,The Wheatlands,2023-04-05T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-04-05T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-04-05T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-04-05T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
776708,The Wheatlands,2023-04-05T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
776708,The Wheatlands,2023-04-05T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
776708,The Wheatlands,2023-04-05T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
776708,The Wheatlands,2023-04-05T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776708,The Wheatlands,2023-04-05T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
776708,The Wheatlands,2023-04-05T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
776708,The Wheatlands,2023-04-05T16:50:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-04-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
776708,The Wheatlands,2023-04-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-04-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
776708,The Wheatlands,2023-04-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-04-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
776708,The Wheatlands,2023-04-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
