Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-05T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-05T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
776708,The Wheatlands,2023-04-05T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
776708,The Wheatlands,2023-04-05T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
776708,The Wheatlands,2023-04-05T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
776708,The Wheatlands,2023-04-05T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-04-05T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
776708,The Wheatlands,2023-04-05T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
776708,The Wheatlands,2023-04-05T11:50:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-04-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-04-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
776708,The Wheatlands,2023-04-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
776708,The Wheatlands,2023-04-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.92
776708,The Wheatlands,2023-04-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776708,The Wheatlands,2023-04-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.61
776708,The Wheatlands,2023-04-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.89
776708,The Wheatlands,2023-04-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.34
776708,The Wheatlands,2023-04-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
776708,The Wheatlands,2023-04-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
776708,The Wheatlands,2023-04-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
776708,The Wheatlands,2023-04-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
776708,The Wheatlands,2023-04-05T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-05T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-04-05T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-04-05T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
776708,The Wheatlands,2023-04-05T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
776708,The Wheatlands,2023-04-05T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.8
776708,The Wheatlands,2023-04-05T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776708,The Wheatlands,2023-04-05T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
776708,The Wheatlands,2023-04-05T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
776708,The Wheatlands,2023-04-05T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
776708,The Wheatlands,2023-04-05T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-04-05T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-04-05T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-05T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
776708,The Wheatlands,2023-04-05T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
776708,The Wheatlands,2023-04-05T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
776708,The Wheatlands,2023-04-05T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
776708,The Wheatlands,2023-04-05T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776708,The Wheatlands,2023-04-05T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
776708,The Wheatlands,2023-04-05T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
776708,The Wheatlands,2023-04-05T11:40:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-04-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-04-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
776708,The Wheatlands,2023-04-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
776708,The Wheatlands,2023-04-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
776708,The Wheatlands,2023-04-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
776708,The Wheatlands,2023-04-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.93
776708,The Wheatlands,2023-04-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.27
776708,The Wheatlands,2023-04-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.03
776708,The Wheatlands,2023-04-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
776708,The Wheatlands,2023-04-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
776708,The Wheatlands,2023-04-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
776708,The Wheatlands,2023-04-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
776708,The Wheatlands,2023-04-05T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-04-05T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-05T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-04-05T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
776708,The Wheatlands,2023-04-05T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
776708,The Wheatlands,2023-04-05T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
776708,The Wheatlands,2023-04-05T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776708,The Wheatlands,2023-04-05T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
776708,The Wheatlands,2023-04-05T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
776708,The Wheatlands,2023-04-05T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
776708,The Wheatlands,2023-04-05T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-04-05T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-04-05T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-05T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
776708,The Wheatlands,2023-04-05T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
776708,The Wheatlands,2023-04-05T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
776708,The Wheatlands,2023-04-05T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
776708,The Wheatlands,2023-04-05T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776708,The Wheatlands,2023-04-05T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
776708,The Wheatlands,2023-04-05T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
776708,The Wheatlands,2023-04-05T11:30:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-04-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-04-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
776708,The Wheatlands,2023-04-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
776708,The Wheatlands,2023-04-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
776708,The Wheatlands,2023-04-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
776708,The Wheatlands,2023-04-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.08
776708,The Wheatlands,2023-04-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.5
776708,The Wheatlands,2023-04-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.37
776708,The Wheatlands,2023-04-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
776708,The Wheatlands,2023-04-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
776708,The Wheatlands,2023-04-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
776708,The Wheatlands,2023-04-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
776708,The Wheatlands,2023-04-05T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-04-05T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-05T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-04-05T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
776708,The Wheatlands,2023-04-05T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
776708,The Wheatlands,2023-04-05T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
776708,The Wheatlands,2023-04-05T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776708,The Wheatlands,2023-04-05T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
776708,The Wheatlands,2023-04-05T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
776708,The Wheatlands,2023-04-05T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
776708,The Wheatlands,2023-04-05T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-04-05T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-04-05T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-04-05T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
776708,The Wheatlands,2023-04-05T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
776708,The Wheatlands,2023-04-05T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
776708,The Wheatlands,2023-04-05T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
776708,The Wheatlands,2023-04-05T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
776708,The Wheatlands,2023-04-05T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
776708,The Wheatlands,2023-04-05T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
776708,The Wheatlands,2023-04-05T11:20:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-04-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
776708,The Wheatlands,2023-04-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
776708,The Wheatlands,2023-04-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
776708,The Wheatlands,2023-04-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-04-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-04-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.88
776708,The Wheatlands,2023-04-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.06
776708,The Wheatlands,2023-04-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.8
776708,The Wheatlands,2023-04-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
776708,The Wheatlands,2023-04-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
776708,The Wheatlands,2023-04-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
776708,The Wheatlands,2023-04-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
776708,The Wheatlands,2023-04-05T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-05T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-04-05T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-04-05T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
776708,The Wheatlands,2023-04-05T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
776708,The Wheatlands,2023-04-05T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
776708,The Wheatlands,2023-04-05T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776708,The Wheatlands,2023-04-05T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
776708,The Wheatlands,2023-04-05T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
776708,The Wheatlands,2023-04-05T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
776708,The Wheatlands,2023-04-05T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-04-05T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-04-05T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-04-05T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
776708,The Wheatlands,2023-04-05T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
776708,The Wheatlands,2023-04-05T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
776708,The Wheatlands,2023-04-05T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
776708,The Wheatlands,2023-04-05T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
776708,The Wheatlands,2023-04-05T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
776708,The Wheatlands,2023-04-05T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
776708,The Wheatlands,2023-04-05T11:10:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-04-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
776708,The Wheatlands,2023-04-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
776708,The Wheatlands,2023-04-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
776708,The Wheatlands,2023-04-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-04-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-04-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.06
776708,The Wheatlands,2023-04-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.44
776708,The Wheatlands,2023-04-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
776708,The Wheatlands,2023-04-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
776708,The Wheatlands,2023-04-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
776708,The Wheatlands,2023-04-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
776708,The Wheatlands,2023-04-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
776708,The Wheatlands,2023-04-05T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-04-05T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-04-05T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-04-05T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
776708,The Wheatlands,2023-04-05T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
776708,The Wheatlands,2023-04-05T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
776708,The Wheatlands,2023-04-05T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776708,The Wheatlands,2023-04-05T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
776708,The Wheatlands,2023-04-05T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
776708,The Wheatlands,2023-04-05T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
776708,The Wheatlands,2023-04-05T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-04-05T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-05T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-05T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
776708,The Wheatlands,2023-04-05T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
776708,The Wheatlands,2023-04-05T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
776708,The Wheatlands,2023-04-05T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
776708,The Wheatlands,2023-04-05T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776708,The Wheatlands,2023-04-05T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
776708,The Wheatlands,2023-04-05T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
776708,The Wheatlands,2023-04-05T11:00:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-04-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
776708,The Wheatlands,2023-04-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
776708,The Wheatlands,2023-04-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
776708,The Wheatlands,2023-04-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-04-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-04-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.07
776708,The Wheatlands,2023-04-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.29
776708,The Wheatlands,2023-04-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.91
776708,The Wheatlands,2023-04-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
776708,The Wheatlands,2023-04-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
776708,The Wheatlands,2023-04-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
776708,The Wheatlands,2023-04-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
776708,The Wheatlands,2023-04-05T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-05T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-05T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-04-05T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
776708,The Wheatlands,2023-04-05T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
776708,The Wheatlands,2023-04-05T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
776708,The Wheatlands,2023-04-05T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776708,The Wheatlands,2023-04-05T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
776708,The Wheatlands,2023-04-05T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
776708,The Wheatlands,2023-04-05T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
776708,The Wheatlands,2023-04-05T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-04-05T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-05T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-05T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
776708,The Wheatlands,2023-04-05T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
776708,The Wheatlands,2023-04-05T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
776708,The Wheatlands,2023-04-05T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
776708,The Wheatlands,2023-04-05T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776708,The Wheatlands,2023-04-05T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
776708,The Wheatlands,2023-04-05T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
776708,The Wheatlands,2023-04-05T10:50:00.000+00:00,transformer,,Temperature,C,16.4
776708,The Wheatlands,2023-04-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
776708,The Wheatlands,2023-04-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
776708,The Wheatlands,2023-04-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
776708,The Wheatlands,2023-04-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-04-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
776708,The Wheatlands,2023-04-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.82
776708,The Wheatlands,2023-04-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.5
776708,The Wheatlands,2023-04-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.88
776708,The Wheatlands,2023-04-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
776708,The Wheatlands,2023-04-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
776708,The Wheatlands,2023-04-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
776708,The Wheatlands,2023-04-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
776708,The Wheatlands,2023-04-05T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-05T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-05T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-04-05T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
776708,The Wheatlands,2023-04-05T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
776708,The Wheatlands,2023-04-05T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
776708,The Wheatlands,2023-04-05T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776708,The Wheatlands,2023-04-05T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
776708,The Wheatlands,2023-04-05T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
776708,The Wheatlands,2023-04-05T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
776708,The Wheatlands,2023-04-05T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-04-05T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-04-05T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-04-05T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
776708,The Wheatlands,2023-04-05T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
776708,The Wheatlands,2023-04-05T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
776708,The Wheatlands,2023-04-05T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
776708,The Wheatlands,2023-04-05T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
776708,The Wheatlands,2023-04-05T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
776708,The Wheatlands,2023-04-05T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
776708,The Wheatlands,2023-04-05T10:40:00.000+00:00,transformer,,Temperature,C,16.4
776708,The Wheatlands,2023-04-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
776708,The Wheatlands,2023-04-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
776708,The Wheatlands,2023-04-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
776708,The Wheatlands,2023-04-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-04-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-04-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-04-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.89
776708,The Wheatlands,2023-04-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.08
776708,The Wheatlands,2023-04-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.22
776708,The Wheatlands,2023-04-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
776708,The Wheatlands,2023-04-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
776708,The Wheatlands,2023-04-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
776708,The Wheatlands,2023-04-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
776708,The Wheatlands,2023-04-05T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-05T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-04-05T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-05T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
776708,The Wheatlands,2023-04-05T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
776708,The Wheatlands,2023-04-05T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
776708,The Wheatlands,2023-04-05T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776708,The Wheatlands,2023-04-05T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
776708,The Wheatlands,2023-04-05T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
776708,The Wheatlands,2023-04-05T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
776708,The Wheatlands,2023-04-05T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-04-05T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-04-05T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-05T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
776708,The Wheatlands,2023-04-05T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
776708,The Wheatlands,2023-04-05T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
776708,The Wheatlands,2023-04-05T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
776708,The Wheatlands,2023-04-05T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776708,The Wheatlands,2023-04-05T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
776708,The Wheatlands,2023-04-05T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
776708,The Wheatlands,2023-04-05T10:30:00.000+00:00,transformer,,Temperature,C,16.4
776708,The Wheatlands,2023-04-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
776708,The Wheatlands,2023-04-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-04-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
776708,The Wheatlands,2023-04-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
776708,The Wheatlands,2023-04-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-04-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-04-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.38
776708,The Wheatlands,2023-04-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.38
776708,The Wheatlands,2023-04-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.2
776708,The Wheatlands,2023-04-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
776708,The Wheatlands,2023-04-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
776708,The Wheatlands,2023-04-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
776708,The Wheatlands,2023-04-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
776708,The Wheatlands,2023-04-05T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-04-05T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-04-05T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-05T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
776708,The Wheatlands,2023-04-05T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
776708,The Wheatlands,2023-04-05T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
776708,The Wheatlands,2023-04-05T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776708,The Wheatlands,2023-04-05T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
776708,The Wheatlands,2023-04-05T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
776708,The Wheatlands,2023-04-05T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
776708,The Wheatlands,2023-04-05T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-04-05T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-04-05T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-05T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
776708,The Wheatlands,2023-04-05T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
776708,The Wheatlands,2023-04-05T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
776708,The Wheatlands,2023-04-05T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
776708,The Wheatlands,2023-04-05T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776708,The Wheatlands,2023-04-05T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
776708,The Wheatlands,2023-04-05T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
776708,The Wheatlands,2023-04-05T10:20:00.000+00:00,transformer,,Temperature,C,16.3
776708,The Wheatlands,2023-04-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
776708,The Wheatlands,2023-04-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-04-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
776708,The Wheatlands,2023-04-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
776708,The Wheatlands,2023-04-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-04-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-04-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776708,The Wheatlands,2023-04-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.3
776708,The Wheatlands,2023-04-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.05
776708,The Wheatlands,2023-04-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.79
776708,The Wheatlands,2023-04-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
776708,The Wheatlands,2023-04-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
776708,The Wheatlands,2023-04-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
776708,The Wheatlands,2023-04-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
776708,The Wheatlands,2023-04-05T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-04-05T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-04-05T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-05T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
776708,The Wheatlands,2023-04-05T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
776708,The Wheatlands,2023-04-05T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
776708,The Wheatlands,2023-04-05T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776708,The Wheatlands,2023-04-05T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
776708,The Wheatlands,2023-04-05T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
776708,The Wheatlands,2023-04-05T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
776708,The Wheatlands,2023-04-05T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-04-05T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-05T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-05T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
776708,The Wheatlands,2023-04-05T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
776708,The Wheatlands,2023-04-05T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
776708,The Wheatlands,2023-04-05T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
776708,The Wheatlands,2023-04-05T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
776708,The Wheatlands,2023-04-05T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
776708,The Wheatlands,2023-04-05T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
776708,The Wheatlands,2023-04-05T10:10:00.000+00:00,transformer,,Temperature,C,16.3
776708,The Wheatlands,2023-04-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
776708,The Wheatlands,2023-04-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
776708,The Wheatlands,2023-04-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-04-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
776708,The Wheatlands,2023-04-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
776708,The Wheatlands,2023-04-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-04-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776708,The Wheatlands,2023-04-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.03
776708,The Wheatlands,2023-04-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.03
776708,The Wheatlands,2023-04-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.21
776708,The Wheatlands,2023-04-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
776708,The Wheatlands,2023-04-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
776708,The Wheatlands,2023-04-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
776708,The Wheatlands,2023-04-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
776708,The Wheatlands,2023-04-05T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-04-05T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-05T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-04-05T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
776708,The Wheatlands,2023-04-05T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
776708,The Wheatlands,2023-04-05T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
776708,The Wheatlands,2023-04-05T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776708,The Wheatlands,2023-04-05T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
776708,The Wheatlands,2023-04-05T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
776708,The Wheatlands,2023-04-05T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
776708,The Wheatlands,2023-04-05T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-04-05T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-04-05T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-05T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
776708,The Wheatlands,2023-04-05T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
776708,The Wheatlands,2023-04-05T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
776708,The Wheatlands,2023-04-05T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
776708,The Wheatlands,2023-04-05T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
776708,The Wheatlands,2023-04-05T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
776708,The Wheatlands,2023-04-05T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
776708,The Wheatlands,2023-04-05T10:00:00.000+00:00,transformer,,Temperature,C,16.3
776708,The Wheatlands,2023-04-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
776708,The Wheatlands,2023-04-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
776708,The Wheatlands,2023-04-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-04-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
776708,The Wheatlands,2023-04-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
776708,The Wheatlands,2023-04-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-04-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-04-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-04-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.49
776708,The Wheatlands,2023-04-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.54
776708,The Wheatlands,2023-04-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.68
776708,The Wheatlands,2023-04-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
776708,The Wheatlands,2023-04-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
776708,The Wheatlands,2023-04-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
776708,The Wheatlands,2023-04-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
776708,The Wheatlands,2023-04-05T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-04-05T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-05T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-04-05T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
776708,The Wheatlands,2023-04-05T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
776708,The Wheatlands,2023-04-05T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
776708,The Wheatlands,2023-04-05T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776708,The Wheatlands,2023-04-05T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
776708,The Wheatlands,2023-04-05T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
776708,The Wheatlands,2023-04-05T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
776708,The Wheatlands,2023-04-05T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-04-05T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-04-05T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-05T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
776708,The Wheatlands,2023-04-05T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
776708,The Wheatlands,2023-04-05T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
776708,The Wheatlands,2023-04-05T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
776708,The Wheatlands,2023-04-05T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776708,The Wheatlands,2023-04-05T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
776708,The Wheatlands,2023-04-05T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
776708,The Wheatlands,2023-04-05T09:50:00.000+00:00,transformer,,Temperature,C,16.3
776708,The Wheatlands,2023-04-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-04-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
776708,The Wheatlands,2023-04-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
776708,The Wheatlands,2023-04-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
776708,The Wheatlands,2023-04-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-04-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-04-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.57
776708,The Wheatlands,2023-04-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.17
776708,The Wheatlands,2023-04-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.35
776708,The Wheatlands,2023-04-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
776708,The Wheatlands,2023-04-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
776708,The Wheatlands,2023-04-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
776708,The Wheatlands,2023-04-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
776708,The Wheatlands,2023-04-05T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-05T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-04-05T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-04-05T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
776708,The Wheatlands,2023-04-05T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
776708,The Wheatlands,2023-04-05T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
776708,The Wheatlands,2023-04-05T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776708,The Wheatlands,2023-04-05T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
776708,The Wheatlands,2023-04-05T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
776708,The Wheatlands,2023-04-05T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
776708,The Wheatlands,2023-04-05T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-04-05T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-05T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-05T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
776708,The Wheatlands,2023-04-05T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
776708,The Wheatlands,2023-04-05T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
776708,The Wheatlands,2023-04-05T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
776708,The Wheatlands,2023-04-05T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776708,The Wheatlands,2023-04-05T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
776708,The Wheatlands,2023-04-05T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
776708,The Wheatlands,2023-04-05T09:40:00.000+00:00,transformer,,Temperature,C,16.3
776708,The Wheatlands,2023-04-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
776708,The Wheatlands,2023-04-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
776708,The Wheatlands,2023-04-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
776708,The Wheatlands,2023-04-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-04-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-04-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.73
776708,The Wheatlands,2023-04-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.95
776708,The Wheatlands,2023-04-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.99
776708,The Wheatlands,2023-04-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
776708,The Wheatlands,2023-04-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
776708,The Wheatlands,2023-04-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
776708,The Wheatlands,2023-04-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
776708,The Wheatlands,2023-04-05T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-05T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-04-05T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-04-05T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
776708,The Wheatlands,2023-04-05T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
776708,The Wheatlands,2023-04-05T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
776708,The Wheatlands,2023-04-05T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
776708,The Wheatlands,2023-04-05T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
776708,The Wheatlands,2023-04-05T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
776708,The Wheatlands,2023-04-05T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
776708,The Wheatlands,2023-04-05T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-04-05T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-05T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-05T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
776708,The Wheatlands,2023-04-05T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
776708,The Wheatlands,2023-04-05T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
776708,The Wheatlands,2023-04-05T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
776708,The Wheatlands,2023-04-05T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776708,The Wheatlands,2023-04-05T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
776708,The Wheatlands,2023-04-05T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
776708,The Wheatlands,2023-04-05T09:30:00.000+00:00,transformer,,Temperature,C,16.3
776708,The Wheatlands,2023-04-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
776708,The Wheatlands,2023-04-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
776708,The Wheatlands,2023-04-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
776708,The Wheatlands,2023-04-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-04-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-04-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.36
776708,The Wheatlands,2023-04-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.6
776708,The Wheatlands,2023-04-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.61
776708,The Wheatlands,2023-04-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
776708,The Wheatlands,2023-04-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
776708,The Wheatlands,2023-04-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
776708,The Wheatlands,2023-04-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
776708,The Wheatlands,2023-04-05T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-05T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-05T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-04-05T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
