Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
776708,The Wheatlands,2023-04-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
776708,The Wheatlands,2023-04-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
776708,The Wheatlands,2023-04-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
776708,The Wheatlands,2023-04-05T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-04-05T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-04-05T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-04-05T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
776708,The Wheatlands,2023-04-05T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
776708,The Wheatlands,2023-04-05T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
776708,The Wheatlands,2023-04-05T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776708,The Wheatlands,2023-04-05T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
776708,The Wheatlands,2023-04-05T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
776708,The Wheatlands,2023-04-05T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
776708,The Wheatlands,2023-04-05T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-04-05T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-04-05T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-04-05T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
776708,The Wheatlands,2023-04-05T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
776708,The Wheatlands,2023-04-05T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
776708,The Wheatlands,2023-04-05T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
776708,The Wheatlands,2023-04-05T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
776708,The Wheatlands,2023-04-05T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
776708,The Wheatlands,2023-04-05T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
776708,The Wheatlands,2023-04-05T06:50:00.000+00:00,transformer,,Temperature,C,15.9
776708,The Wheatlands,2023-04-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
776708,The Wheatlands,2023-04-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
776708,The Wheatlands,2023-04-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
776708,The Wheatlands,2023-04-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-04-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-04-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.56
776708,The Wheatlands,2023-04-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.59
776708,The Wheatlands,2023-04-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.9
776708,The Wheatlands,2023-04-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
776708,The Wheatlands,2023-04-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
776708,The Wheatlands,2023-04-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
776708,The Wheatlands,2023-04-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
776708,The Wheatlands,2023-04-05T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-04-05T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-05T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-05T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
776708,The Wheatlands,2023-04-05T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
776708,The Wheatlands,2023-04-05T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
776708,The Wheatlands,2023-04-05T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776708,The Wheatlands,2023-04-05T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
776708,The Wheatlands,2023-04-05T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
776708,The Wheatlands,2023-04-05T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
776708,The Wheatlands,2023-04-05T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-04-05T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-04-05T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-05T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
776708,The Wheatlands,2023-04-05T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
776708,The Wheatlands,2023-04-05T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
776708,The Wheatlands,2023-04-05T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
776708,The Wheatlands,2023-04-05T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
776708,The Wheatlands,2023-04-05T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
776708,The Wheatlands,2023-04-05T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
776708,The Wheatlands,2023-04-05T06:40:00.000+00:00,transformer,,Temperature,C,15.9
776708,The Wheatlands,2023-04-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-04-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
776708,The Wheatlands,2023-04-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
776708,The Wheatlands,2023-04-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-04-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.06
776708,The Wheatlands,2023-04-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-04-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776708,The Wheatlands,2023-04-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.36
776708,The Wheatlands,2023-04-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.92
776708,The Wheatlands,2023-04-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.46
776708,The Wheatlands,2023-04-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
776708,The Wheatlands,2023-04-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
776708,The Wheatlands,2023-04-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
776708,The Wheatlands,2023-04-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
776708,The Wheatlands,2023-04-05T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-05T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-05T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-05T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
776708,The Wheatlands,2023-04-05T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
776708,The Wheatlands,2023-04-05T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
776708,The Wheatlands,2023-04-05T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
776708,The Wheatlands,2023-04-05T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
776708,The Wheatlands,2023-04-05T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
776708,The Wheatlands,2023-04-05T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
776708,The Wheatlands,2023-04-05T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-04-05T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-05T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-05T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
776708,The Wheatlands,2023-04-05T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
776708,The Wheatlands,2023-04-05T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
776708,The Wheatlands,2023-04-05T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
776708,The Wheatlands,2023-04-05T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776708,The Wheatlands,2023-04-05T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
776708,The Wheatlands,2023-04-05T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
776708,The Wheatlands,2023-04-05T06:30:00.000+00:00,transformer,,Temperature,C,15.9
776708,The Wheatlands,2023-04-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-04-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
776708,The Wheatlands,2023-04-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776708,The Wheatlands,2023-04-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
776708,The Wheatlands,2023-04-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
776708,The Wheatlands,2023-04-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
776708,The Wheatlands,2023-04-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-04-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-04-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-04-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.1
776708,The Wheatlands,2023-04-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.21
776708,The Wheatlands,2023-04-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.5
776708,The Wheatlands,2023-04-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
776708,The Wheatlands,2023-04-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
776708,The Wheatlands,2023-04-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
776708,The Wheatlands,2023-04-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
776708,The Wheatlands,2023-04-05T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-04-05T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-05T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-05T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
776708,The Wheatlands,2023-04-05T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
776708,The Wheatlands,2023-04-05T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
776708,The Wheatlands,2023-04-05T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
776708,The Wheatlands,2023-04-05T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
776708,The Wheatlands,2023-04-05T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
776708,The Wheatlands,2023-04-05T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
776708,The Wheatlands,2023-04-05T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
776708,The Wheatlands,2023-04-05T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-04-05T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-04-05T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
776708,The Wheatlands,2023-04-05T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
776708,The Wheatlands,2023-04-05T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
776708,The Wheatlands,2023-04-05T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
776708,The Wheatlands,2023-04-05T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776708,The Wheatlands,2023-04-05T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
776708,The Wheatlands,2023-04-05T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
776708,The Wheatlands,2023-04-05T06:20:00.000+00:00,transformer,,Temperature,C,16.0
776708,The Wheatlands,2023-04-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
776708,The Wheatlands,2023-04-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776708,The Wheatlands,2023-04-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
776708,The Wheatlands,2023-04-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-04-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
776708,The Wheatlands,2023-04-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-04-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-04-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.3
776708,The Wheatlands,2023-04-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.06
776708,The Wheatlands,2023-04-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.68
776708,The Wheatlands,2023-04-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
776708,The Wheatlands,2023-04-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
776708,The Wheatlands,2023-04-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
776708,The Wheatlands,2023-04-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
776708,The Wheatlands,2023-04-05T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-05T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-04-05T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-05T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
776708,The Wheatlands,2023-04-05T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
776708,The Wheatlands,2023-04-05T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
776708,The Wheatlands,2023-04-05T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776708,The Wheatlands,2023-04-05T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
776708,The Wheatlands,2023-04-05T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
776708,The Wheatlands,2023-04-05T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
776708,The Wheatlands,2023-04-05T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-04-05T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-04-05T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-04-05T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
776708,The Wheatlands,2023-04-05T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
776708,The Wheatlands,2023-04-05T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
776708,The Wheatlands,2023-04-05T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
776708,The Wheatlands,2023-04-05T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
776708,The Wheatlands,2023-04-05T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
776708,The Wheatlands,2023-04-05T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
776708,The Wheatlands,2023-04-05T06:10:00.000+00:00,transformer,,Temperature,C,16.0
776708,The Wheatlands,2023-04-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
776708,The Wheatlands,2023-04-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
776708,The Wheatlands,2023-04-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-04-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.66
776708,The Wheatlands,2023-04-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-04-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-04-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.69
776708,The Wheatlands,2023-04-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.01
776708,The Wheatlands,2023-04-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.69
776708,The Wheatlands,2023-04-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
776708,The Wheatlands,2023-04-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
776708,The Wheatlands,2023-04-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
776708,The Wheatlands,2023-04-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
776708,The Wheatlands,2023-04-05T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-04-05T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-05T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-05T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
776708,The Wheatlands,2023-04-05T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
776708,The Wheatlands,2023-04-05T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
776708,The Wheatlands,2023-04-05T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776708,The Wheatlands,2023-04-05T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
776708,The Wheatlands,2023-04-05T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
776708,The Wheatlands,2023-04-05T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
776708,The Wheatlands,2023-04-05T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-04-05T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-04-05T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-04-05T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
776708,The Wheatlands,2023-04-05T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
776708,The Wheatlands,2023-04-05T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
776708,The Wheatlands,2023-04-05T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
776708,The Wheatlands,2023-04-05T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
776708,The Wheatlands,2023-04-05T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
776708,The Wheatlands,2023-04-05T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
776708,The Wheatlands,2023-04-05T06:00:00.000+00:00,transformer,,Temperature,C,16.0
776708,The Wheatlands,2023-04-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
776708,The Wheatlands,2023-04-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
776708,The Wheatlands,2023-04-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
776708,The Wheatlands,2023-04-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-04-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-04-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
776708,The Wheatlands,2023-04-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.33
776708,The Wheatlands,2023-04-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.99
776708,The Wheatlands,2023-04-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
776708,The Wheatlands,2023-04-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
776708,The Wheatlands,2023-04-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
776708,The Wheatlands,2023-04-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
776708,The Wheatlands,2023-04-05T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-04-05T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-05T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-05T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
776708,The Wheatlands,2023-04-05T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
776708,The Wheatlands,2023-04-05T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
776708,The Wheatlands,2023-04-05T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776708,The Wheatlands,2023-04-05T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
776708,The Wheatlands,2023-04-05T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
776708,The Wheatlands,2023-04-05T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
776708,The Wheatlands,2023-04-05T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-04-05T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-04-05T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-05T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
776708,The Wheatlands,2023-04-05T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
776708,The Wheatlands,2023-04-05T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
776708,The Wheatlands,2023-04-05T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
776708,The Wheatlands,2023-04-05T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776708,The Wheatlands,2023-04-05T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
776708,The Wheatlands,2023-04-05T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
776708,The Wheatlands,2023-04-05T05:50:00.000+00:00,transformer,,Temperature,C,16.0
776708,The Wheatlands,2023-04-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
776708,The Wheatlands,2023-04-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776708,The Wheatlands,2023-04-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
776708,The Wheatlands,2023-04-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-04-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
776708,The Wheatlands,2023-04-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-04-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-04-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776708,The Wheatlands,2023-04-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.23
776708,The Wheatlands,2023-04-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.36
776708,The Wheatlands,2023-04-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.06
776708,The Wheatlands,2023-04-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
776708,The Wheatlands,2023-04-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
776708,The Wheatlands,2023-04-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
776708,The Wheatlands,2023-04-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
776708,The Wheatlands,2023-04-05T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-04-05T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-04-05T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-04-05T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
776708,The Wheatlands,2023-04-05T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
776708,The Wheatlands,2023-04-05T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
776708,The Wheatlands,2023-04-05T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
776708,The Wheatlands,2023-04-05T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
776708,The Wheatlands,2023-04-05T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
776708,The Wheatlands,2023-04-05T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
776708,The Wheatlands,2023-04-05T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-04-05T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-05T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-05T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
776708,The Wheatlands,2023-04-05T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
776708,The Wheatlands,2023-04-05T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
776708,The Wheatlands,2023-04-05T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
776708,The Wheatlands,2023-04-05T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
776708,The Wheatlands,2023-04-05T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
776708,The Wheatlands,2023-04-05T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
776708,The Wheatlands,2023-04-05T05:40:00.000+00:00,transformer,,Temperature,C,16.0
776708,The Wheatlands,2023-04-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
776708,The Wheatlands,2023-04-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776708,The Wheatlands,2023-04-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
776708,The Wheatlands,2023-04-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-04-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
776708,The Wheatlands,2023-04-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-04-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
776708,The Wheatlands,2023-04-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
776708,The Wheatlands,2023-04-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.78
776708,The Wheatlands,2023-04-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.52
776708,The Wheatlands,2023-04-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.02
776708,The Wheatlands,2023-04-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
776708,The Wheatlands,2023-04-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
776708,The Wheatlands,2023-04-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
776708,The Wheatlands,2023-04-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
776708,The Wheatlands,2023-04-05T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-04-05T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-05T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-04-05T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
776708,The Wheatlands,2023-04-05T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
776708,The Wheatlands,2023-04-05T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
776708,The Wheatlands,2023-04-05T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776708,The Wheatlands,2023-04-05T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776708,The Wheatlands,2023-04-05T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
776708,The Wheatlands,2023-04-05T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
776708,The Wheatlands,2023-04-05T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-04-05T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-05T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-05T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
776708,The Wheatlands,2023-04-05T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
776708,The Wheatlands,2023-04-05T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
776708,The Wheatlands,2023-04-05T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
776708,The Wheatlands,2023-04-05T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776708,The Wheatlands,2023-04-05T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
776708,The Wheatlands,2023-04-05T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
776708,The Wheatlands,2023-04-05T05:30:00.000+00:00,transformer,,Temperature,C,16.0
776708,The Wheatlands,2023-04-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776708,The Wheatlands,2023-04-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
776708,The Wheatlands,2023-04-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776708,The Wheatlands,2023-04-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
776708,The Wheatlands,2023-04-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776708,The Wheatlands,2023-04-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
776708,The Wheatlands,2023-04-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-04-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
776708,The Wheatlands,2023-04-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.58
776708,The Wheatlands,2023-04-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.61
776708,The Wheatlands,2023-04-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.7
776708,The Wheatlands,2023-04-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
776708,The Wheatlands,2023-04-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
776708,The Wheatlands,2023-04-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
776708,The Wheatlands,2023-04-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
776708,The Wheatlands,2023-04-05T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-05T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-04-05T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-04-05T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
776708,The Wheatlands,2023-04-05T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
776708,The Wheatlands,2023-04-05T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
776708,The Wheatlands,2023-04-05T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
776708,The Wheatlands,2023-04-05T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
776708,The Wheatlands,2023-04-05T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
776708,The Wheatlands,2023-04-05T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
776708,The Wheatlands,2023-04-05T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-04-05T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-04-05T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-04-05T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
776708,The Wheatlands,2023-04-05T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
776708,The Wheatlands,2023-04-05T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
776708,The Wheatlands,2023-04-05T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
776708,The Wheatlands,2023-04-05T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-04-05T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
776708,The Wheatlands,2023-04-05T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
776708,The Wheatlands,2023-04-05T05:20:00.000+00:00,transformer,,Temperature,C,16.0
776708,The Wheatlands,2023-04-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776708,The Wheatlands,2023-04-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
776708,The Wheatlands,2023-04-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776708,The Wheatlands,2023-04-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
776708,The Wheatlands,2023-04-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776708,The Wheatlands,2023-04-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
776708,The Wheatlands,2023-04-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-04-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
776708,The Wheatlands,2023-04-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.83
776708,The Wheatlands,2023-04-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.42
776708,The Wheatlands,2023-04-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.62
776708,The Wheatlands,2023-04-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
776708,The Wheatlands,2023-04-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
776708,The Wheatlands,2023-04-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
776708,The Wheatlands,2023-04-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
776708,The Wheatlands,2023-04-05T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-05T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-05T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-04-05T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
776708,The Wheatlands,2023-04-05T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
776708,The Wheatlands,2023-04-05T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.08
776708,The Wheatlands,2023-04-05T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776708,The Wheatlands,2023-04-05T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
776708,The Wheatlands,2023-04-05T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
776708,The Wheatlands,2023-04-05T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
776708,The Wheatlands,2023-04-05T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-04-05T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-05T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-05T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
776708,The Wheatlands,2023-04-05T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
776708,The Wheatlands,2023-04-05T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
776708,The Wheatlands,2023-04-05T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
776708,The Wheatlands,2023-04-05T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776708,The Wheatlands,2023-04-05T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
776708,The Wheatlands,2023-04-05T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
776708,The Wheatlands,2023-04-05T05:10:00.000+00:00,transformer,,Temperature,C,16.1
776708,The Wheatlands,2023-04-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776708,The Wheatlands,2023-04-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
776708,The Wheatlands,2023-04-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776708,The Wheatlands,2023-04-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
776708,The Wheatlands,2023-04-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776708,The Wheatlands,2023-04-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
776708,The Wheatlands,2023-04-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-04-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-04-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
776708,The Wheatlands,2023-04-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.44
776708,The Wheatlands,2023-04-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.08
776708,The Wheatlands,2023-04-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.47
776708,The Wheatlands,2023-04-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,22.3
776708,The Wheatlands,2023-04-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
776708,The Wheatlands,2023-04-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
776708,The Wheatlands,2023-04-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
776708,The Wheatlands,2023-04-05T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-05T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-05T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-04-05T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
776708,The Wheatlands,2023-04-05T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
776708,The Wheatlands,2023-04-05T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
776708,The Wheatlands,2023-04-05T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
776708,The Wheatlands,2023-04-05T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
776708,The Wheatlands,2023-04-05T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
776708,The Wheatlands,2023-04-05T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
776708,The Wheatlands,2023-04-05T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-04-05T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-05T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-05T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
776708,The Wheatlands,2023-04-05T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
776708,The Wheatlands,2023-04-05T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
776708,The Wheatlands,2023-04-05T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
776708,The Wheatlands,2023-04-05T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776708,The Wheatlands,2023-04-05T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776708,The Wheatlands,2023-04-05T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
776708,The Wheatlands,2023-04-05T05:00:00.000+00:00,transformer,,Temperature,C,16.1
776708,The Wheatlands,2023-04-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776708,The Wheatlands,2023-04-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
776708,The Wheatlands,2023-04-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776708,The Wheatlands,2023-04-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
776708,The Wheatlands,2023-04-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776708,The Wheatlands,2023-04-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
776708,The Wheatlands,2023-04-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-04-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-04-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
776708,The Wheatlands,2023-04-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.41
776708,The Wheatlands,2023-04-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.35
776708,The Wheatlands,2023-04-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.59
776708,The Wheatlands,2023-04-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
776708,The Wheatlands,2023-04-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
776708,The Wheatlands,2023-04-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
776708,The Wheatlands,2023-04-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
776708,The Wheatlands,2023-04-05T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-05T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-04-05T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-04-05T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
776708,The Wheatlands,2023-04-05T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
776708,The Wheatlands,2023-04-05T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
776708,The Wheatlands,2023-04-05T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776708,The Wheatlands,2023-04-05T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776708,The Wheatlands,2023-04-05T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
776708,The Wheatlands,2023-04-05T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
776708,The Wheatlands,2023-04-05T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-04-05T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-05T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-05T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
776708,The Wheatlands,2023-04-05T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
776708,The Wheatlands,2023-04-05T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
776708,The Wheatlands,2023-04-05T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
776708,The Wheatlands,2023-04-05T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776708,The Wheatlands,2023-04-05T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
776708,The Wheatlands,2023-04-05T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
776708,The Wheatlands,2023-04-05T04:50:00.000+00:00,transformer,,Temperature,C,16.1
776708,The Wheatlands,2023-04-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776708,The Wheatlands,2023-04-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
776708,The Wheatlands,2023-04-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776708,The Wheatlands,2023-04-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
776708,The Wheatlands,2023-04-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776708,The Wheatlands,2023-04-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
776708,The Wheatlands,2023-04-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-04-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
776708,The Wheatlands,2023-04-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.75
776708,The Wheatlands,2023-04-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.53
776708,The Wheatlands,2023-04-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.83
776708,The Wheatlands,2023-04-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
776708,The Wheatlands,2023-04-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
776708,The Wheatlands,2023-04-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
776708,The Wheatlands,2023-04-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
776708,The Wheatlands,2023-04-05T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-04-05T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-05T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-05T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
776708,The Wheatlands,2023-04-05T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
776708,The Wheatlands,2023-04-05T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
776708,The Wheatlands,2023-04-05T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776708,The Wheatlands,2023-04-05T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
776708,The Wheatlands,2023-04-05T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
776708,The Wheatlands,2023-04-05T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
776708,The Wheatlands,2023-04-05T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-04-05T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-05T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-05T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
776708,The Wheatlands,2023-04-05T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
776708,The Wheatlands,2023-04-05T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.35
776708,The Wheatlands,2023-04-05T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
776708,The Wheatlands,2023-04-05T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
776708,The Wheatlands,2023-04-05T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
776708,The Wheatlands,2023-04-05T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
776708,The Wheatlands,2023-04-05T04:40:00.000+00:00,transformer,,Temperature,C,16.1
776708,The Wheatlands,2023-04-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776708,The Wheatlands,2023-04-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
776708,The Wheatlands,2023-04-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776708,The Wheatlands,2023-04-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
776708,The Wheatlands,2023-04-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776708,The Wheatlands,2023-04-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
776708,The Wheatlands,2023-04-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-04-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776708,The Wheatlands,2023-04-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.3
776708,The Wheatlands,2023-04-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.43
776708,The Wheatlands,2023-04-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.01
776708,The Wheatlands,2023-04-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,22.2
776708,The Wheatlands,2023-04-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
776708,The Wheatlands,2023-04-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
776708,The Wheatlands,2023-04-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
776708,The Wheatlands,2023-04-05T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-05T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-05T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-05T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
776708,The Wheatlands,2023-04-05T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
776708,The Wheatlands,2023-04-05T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
776708,The Wheatlands,2023-04-05T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
776708,The Wheatlands,2023-04-05T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776708,The Wheatlands,2023-04-05T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
776708,The Wheatlands,2023-04-05T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
776708,The Wheatlands,2023-04-05T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-04-05T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-05T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-05T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
776708,The Wheatlands,2023-04-05T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.58
776708,The Wheatlands,2023-04-05T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
776708,The Wheatlands,2023-04-05T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
776708,The Wheatlands,2023-04-05T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
776708,The Wheatlands,2023-04-05T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776708,The Wheatlands,2023-04-05T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
776708,The Wheatlands,2023-04-05T04:30:00.000+00:00,transformer,,Temperature,C,16.2
776708,The Wheatlands,2023-04-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776708,The Wheatlands,2023-04-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
776708,The Wheatlands,2023-04-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776708,The Wheatlands,2023-04-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
