Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-06T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-04-06T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-04-06T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
776708,The Wheatlands,2023-04-06T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.84
776708,The Wheatlands,2023-04-06T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
776708,The Wheatlands,2023-04-06T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
776708,The Wheatlands,2023-04-06T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
776708,The Wheatlands,2023-04-06T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
776708,The Wheatlands,2023-04-06T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
776708,The Wheatlands,2023-04-06T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-04-06T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-06T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-06T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
776708,The Wheatlands,2023-04-06T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
776708,The Wheatlands,2023-04-06T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
776708,The Wheatlands,2023-04-06T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
776708,The Wheatlands,2023-04-06T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776708,The Wheatlands,2023-04-06T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
776708,The Wheatlands,2023-04-06T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
776708,The Wheatlands,2023-04-06T21:00:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-04-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-04-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
776708,The Wheatlands,2023-04-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
776708,The Wheatlands,2023-04-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-04-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.27
776708,The Wheatlands,2023-04-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-04-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
776708,The Wheatlands,2023-04-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776708,The Wheatlands,2023-04-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.84
776708,The Wheatlands,2023-04-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.56
776708,The Wheatlands,2023-04-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.92
776708,The Wheatlands,2023-04-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
776708,The Wheatlands,2023-04-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
776708,The Wheatlands,2023-04-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
776708,The Wheatlands,2023-04-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
776708,The Wheatlands,2023-04-06T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-06T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-04-06T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-06T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
776708,The Wheatlands,2023-04-06T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
776708,The Wheatlands,2023-04-06T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.69
776708,The Wheatlands,2023-04-06T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
776708,The Wheatlands,2023-04-06T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
776708,The Wheatlands,2023-04-06T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
776708,The Wheatlands,2023-04-06T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
776708,The Wheatlands,2023-04-06T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-04-06T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-06T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-04-06T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
776708,The Wheatlands,2023-04-06T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
776708,The Wheatlands,2023-04-06T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
776708,The Wheatlands,2023-04-06T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
776708,The Wheatlands,2023-04-06T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
776708,The Wheatlands,2023-04-06T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
776708,The Wheatlands,2023-04-06T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
776708,The Wheatlands,2023-04-06T20:50:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-04-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
776708,The Wheatlands,2023-04-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
776708,The Wheatlands,2023-04-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-04-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
776708,The Wheatlands,2023-04-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-04-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
776708,The Wheatlands,2023-04-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-04-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.56
776708,The Wheatlands,2023-04-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.51
776708,The Wheatlands,2023-04-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.76
776708,The Wheatlands,2023-04-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
776708,The Wheatlands,2023-04-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
776708,The Wheatlands,2023-04-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
776708,The Wheatlands,2023-04-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
776708,The Wheatlands,2023-04-06T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-06T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-06T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-04-06T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
776708,The Wheatlands,2023-04-06T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
776708,The Wheatlands,2023-04-06T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
776708,The Wheatlands,2023-04-06T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776708,The Wheatlands,2023-04-06T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
776708,The Wheatlands,2023-04-06T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
776708,The Wheatlands,2023-04-06T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
776708,The Wheatlands,2023-04-06T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-04-06T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-06T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-06T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
776708,The Wheatlands,2023-04-06T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
776708,The Wheatlands,2023-04-06T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
776708,The Wheatlands,2023-04-06T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
776708,The Wheatlands,2023-04-06T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
776708,The Wheatlands,2023-04-06T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
776708,The Wheatlands,2023-04-06T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
776708,The Wheatlands,2023-04-06T20:40:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-04-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
776708,The Wheatlands,2023-04-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
776708,The Wheatlands,2023-04-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-04-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.89
776708,The Wheatlands,2023-04-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-04-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
776708,The Wheatlands,2023-04-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
776708,The Wheatlands,2023-04-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.07
776708,The Wheatlands,2023-04-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.58
776708,The Wheatlands,2023-04-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.4
776708,The Wheatlands,2023-04-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
776708,The Wheatlands,2023-04-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
776708,The Wheatlands,2023-04-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
776708,The Wheatlands,2023-04-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
776708,The Wheatlands,2023-04-06T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-06T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-06T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-04-06T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
776708,The Wheatlands,2023-04-06T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
776708,The Wheatlands,2023-04-06T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
776708,The Wheatlands,2023-04-06T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776708,The Wheatlands,2023-04-06T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
776708,The Wheatlands,2023-04-06T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
776708,The Wheatlands,2023-04-06T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
776708,The Wheatlands,2023-04-06T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-04-06T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-06T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-06T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
776708,The Wheatlands,2023-04-06T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
776708,The Wheatlands,2023-04-06T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
776708,The Wheatlands,2023-04-06T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
776708,The Wheatlands,2023-04-06T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
776708,The Wheatlands,2023-04-06T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
776708,The Wheatlands,2023-04-06T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
776708,The Wheatlands,2023-04-06T20:30:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-04-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
776708,The Wheatlands,2023-04-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
776708,The Wheatlands,2023-04-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-04-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
776708,The Wheatlands,2023-04-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-04-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-04-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776708,The Wheatlands,2023-04-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.02
776708,The Wheatlands,2023-04-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.77
776708,The Wheatlands,2023-04-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.14
776708,The Wheatlands,2023-04-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
776708,The Wheatlands,2023-04-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
776708,The Wheatlands,2023-04-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
776708,The Wheatlands,2023-04-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
776708,The Wheatlands,2023-04-06T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-06T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-06T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-06T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
776708,The Wheatlands,2023-04-06T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
776708,The Wheatlands,2023-04-06T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.13
776708,The Wheatlands,2023-04-06T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
776708,The Wheatlands,2023-04-06T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
776708,The Wheatlands,2023-04-06T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
776708,The Wheatlands,2023-04-06T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
776708,The Wheatlands,2023-04-06T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-04-06T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-06T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-06T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
776708,The Wheatlands,2023-04-06T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
776708,The Wheatlands,2023-04-06T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
776708,The Wheatlands,2023-04-06T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
776708,The Wheatlands,2023-04-06T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
776708,The Wheatlands,2023-04-06T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
776708,The Wheatlands,2023-04-06T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
776708,The Wheatlands,2023-04-06T20:20:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-04-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
776708,The Wheatlands,2023-04-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
776708,The Wheatlands,2023-04-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-04-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
776708,The Wheatlands,2023-04-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-04-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-04-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
776708,The Wheatlands,2023-04-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.68
776708,The Wheatlands,2023-04-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.99
776708,The Wheatlands,2023-04-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.85
776708,The Wheatlands,2023-04-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
776708,The Wheatlands,2023-04-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
776708,The Wheatlands,2023-04-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
776708,The Wheatlands,2023-04-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
776708,The Wheatlands,2023-04-06T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-06T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-06T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-04-06T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
776708,The Wheatlands,2023-04-06T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
776708,The Wheatlands,2023-04-06T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
776708,The Wheatlands,2023-04-06T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
776708,The Wheatlands,2023-04-06T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
776708,The Wheatlands,2023-04-06T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
776708,The Wheatlands,2023-04-06T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
776708,The Wheatlands,2023-04-06T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-06T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-06T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-04-06T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
776708,The Wheatlands,2023-04-06T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
776708,The Wheatlands,2023-04-06T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
776708,The Wheatlands,2023-04-06T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
776708,The Wheatlands,2023-04-06T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
776708,The Wheatlands,2023-04-06T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
776708,The Wheatlands,2023-04-06T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
776708,The Wheatlands,2023-04-06T20:10:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-04-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-04-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
776708,The Wheatlands,2023-04-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
776708,The Wheatlands,2023-04-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
776708,The Wheatlands,2023-04-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-04-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776708,The Wheatlands,2023-04-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.5
776708,The Wheatlands,2023-04-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.76
776708,The Wheatlands,2023-04-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.43
776708,The Wheatlands,2023-04-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
776708,The Wheatlands,2023-04-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
776708,The Wheatlands,2023-04-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
776708,The Wheatlands,2023-04-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
776708,The Wheatlands,2023-04-06T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-06T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-06T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-06T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
776708,The Wheatlands,2023-04-06T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
776708,The Wheatlands,2023-04-06T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
776708,The Wheatlands,2023-04-06T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
776708,The Wheatlands,2023-04-06T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
776708,The Wheatlands,2023-04-06T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
776708,The Wheatlands,2023-04-06T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
776708,The Wheatlands,2023-04-06T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-06T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-06T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-06T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
776708,The Wheatlands,2023-04-06T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
776708,The Wheatlands,2023-04-06T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
776708,The Wheatlands,2023-04-06T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
776708,The Wheatlands,2023-04-06T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
776708,The Wheatlands,2023-04-06T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
776708,The Wheatlands,2023-04-06T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
776708,The Wheatlands,2023-04-06T20:00:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-04-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
776708,The Wheatlands,2023-04-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
776708,The Wheatlands,2023-04-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-04-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.17
776708,The Wheatlands,2023-04-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-04-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-04-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776708,The Wheatlands,2023-04-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.17
776708,The Wheatlands,2023-04-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.38
776708,The Wheatlands,2023-04-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.73
776708,The Wheatlands,2023-04-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
776708,The Wheatlands,2023-04-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
776708,The Wheatlands,2023-04-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
776708,The Wheatlands,2023-04-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
776708,The Wheatlands,2023-04-06T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-06T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-06T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-06T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
776708,The Wheatlands,2023-04-06T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.38
776708,The Wheatlands,2023-04-06T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.89
776708,The Wheatlands,2023-04-06T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
776708,The Wheatlands,2023-04-06T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
776708,The Wheatlands,2023-04-06T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
776708,The Wheatlands,2023-04-06T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
776708,The Wheatlands,2023-04-06T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-06T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-04-06T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-06T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
776708,The Wheatlands,2023-04-06T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
776708,The Wheatlands,2023-04-06T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
776708,The Wheatlands,2023-04-06T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
776708,The Wheatlands,2023-04-06T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776708,The Wheatlands,2023-04-06T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
776708,The Wheatlands,2023-04-06T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
776708,The Wheatlands,2023-04-06T19:50:00.000+00:00,transformer,,Temperature,C,18.2
776708,The Wheatlands,2023-04-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
776708,The Wheatlands,2023-04-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
776708,The Wheatlands,2023-04-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.92
776708,The Wheatlands,2023-04-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-04-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-04-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776708,The Wheatlands,2023-04-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.09
776708,The Wheatlands,2023-04-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.41
776708,The Wheatlands,2023-04-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.46
776708,The Wheatlands,2023-04-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
776708,The Wheatlands,2023-04-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
776708,The Wheatlands,2023-04-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
776708,The Wheatlands,2023-04-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
776708,The Wheatlands,2023-04-06T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-06T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-06T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-04-06T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
776708,The Wheatlands,2023-04-06T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
776708,The Wheatlands,2023-04-06T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
776708,The Wheatlands,2023-04-06T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776708,The Wheatlands,2023-04-06T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
776708,The Wheatlands,2023-04-06T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
776708,The Wheatlands,2023-04-06T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
776708,The Wheatlands,2023-04-06T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-04-06T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-04-06T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-06T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
776708,The Wheatlands,2023-04-06T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
776708,The Wheatlands,2023-04-06T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
776708,The Wheatlands,2023-04-06T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
776708,The Wheatlands,2023-04-06T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
776708,The Wheatlands,2023-04-06T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
776708,The Wheatlands,2023-04-06T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
776708,The Wheatlands,2023-04-06T19:40:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-04-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
776708,The Wheatlands,2023-04-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
776708,The Wheatlands,2023-04-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.73
776708,The Wheatlands,2023-04-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-04-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-04-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
776708,The Wheatlands,2023-04-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.14
776708,The Wheatlands,2023-04-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.86
776708,The Wheatlands,2023-04-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.49
776708,The Wheatlands,2023-04-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
776708,The Wheatlands,2023-04-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
776708,The Wheatlands,2023-04-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
776708,The Wheatlands,2023-04-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
776708,The Wheatlands,2023-04-06T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-04-06T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-04-06T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-06T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
776708,The Wheatlands,2023-04-06T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.26
776708,The Wheatlands,2023-04-06T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.82
776708,The Wheatlands,2023-04-06T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
776708,The Wheatlands,2023-04-06T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
776708,The Wheatlands,2023-04-06T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
776708,The Wheatlands,2023-04-06T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
776708,The Wheatlands,2023-04-06T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-04-06T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-06T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-06T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
776708,The Wheatlands,2023-04-06T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
776708,The Wheatlands,2023-04-06T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
776708,The Wheatlands,2023-04-06T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
776708,The Wheatlands,2023-04-06T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
776708,The Wheatlands,2023-04-06T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
776708,The Wheatlands,2023-04-06T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
776708,The Wheatlands,2023-04-06T19:30:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-04-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
776708,The Wheatlands,2023-04-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
776708,The Wheatlands,2023-04-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-04-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.05
776708,The Wheatlands,2023-04-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-04-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
776708,The Wheatlands,2023-04-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776708,The Wheatlands,2023-04-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.37
776708,The Wheatlands,2023-04-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.72
776708,The Wheatlands,2023-04-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.48
776708,The Wheatlands,2023-04-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
776708,The Wheatlands,2023-04-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
776708,The Wheatlands,2023-04-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
776708,The Wheatlands,2023-04-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
776708,The Wheatlands,2023-04-06T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-06T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-04-06T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-04-06T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
776708,The Wheatlands,2023-04-06T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
776708,The Wheatlands,2023-04-06T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.84
776708,The Wheatlands,2023-04-06T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
776708,The Wheatlands,2023-04-06T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
776708,The Wheatlands,2023-04-06T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
776708,The Wheatlands,2023-04-06T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.5
776708,The Wheatlands,2023-04-06T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-04-06T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-06T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-06T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
776708,The Wheatlands,2023-04-06T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
776708,The Wheatlands,2023-04-06T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
776708,The Wheatlands,2023-04-06T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
776708,The Wheatlands,2023-04-06T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
776708,The Wheatlands,2023-04-06T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
776708,The Wheatlands,2023-04-06T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
776708,The Wheatlands,2023-04-06T19:20:00.000+00:00,transformer,,Temperature,C,18.4
776708,The Wheatlands,2023-04-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
776708,The Wheatlands,2023-04-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
776708,The Wheatlands,2023-04-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-04-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.3
776708,The Wheatlands,2023-04-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-04-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
776708,The Wheatlands,2023-04-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-04-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.26
776708,The Wheatlands,2023-04-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.61
776708,The Wheatlands,2023-04-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.38
776708,The Wheatlands,2023-04-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
776708,The Wheatlands,2023-04-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
776708,The Wheatlands,2023-04-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
776708,The Wheatlands,2023-04-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
776708,The Wheatlands,2023-04-06T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-06T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-04-06T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-06T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
776708,The Wheatlands,2023-04-06T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.51
776708,The Wheatlands,2023-04-06T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.63
776708,The Wheatlands,2023-04-06T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
776708,The Wheatlands,2023-04-06T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
776708,The Wheatlands,2023-04-06T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
776708,The Wheatlands,2023-04-06T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
776708,The Wheatlands,2023-04-06T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-04-06T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-06T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-04-06T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
776708,The Wheatlands,2023-04-06T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
776708,The Wheatlands,2023-04-06T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
776708,The Wheatlands,2023-04-06T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
776708,The Wheatlands,2023-04-06T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
776708,The Wheatlands,2023-04-06T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
776708,The Wheatlands,2023-04-06T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
776708,The Wheatlands,2023-04-06T19:10:00.000+00:00,transformer,,Temperature,C,18.4
776708,The Wheatlands,2023-04-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.23
776708,The Wheatlands,2023-04-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
776708,The Wheatlands,2023-04-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
776708,The Wheatlands,2023-04-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.72
776708,The Wheatlands,2023-04-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-04-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
776708,The Wheatlands,2023-04-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-04-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.76
776708,The Wheatlands,2023-04-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.82
776708,The Wheatlands,2023-04-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.63
776708,The Wheatlands,2023-04-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
776708,The Wheatlands,2023-04-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
776708,The Wheatlands,2023-04-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
776708,The Wheatlands,2023-04-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
776708,The Wheatlands,2023-04-06T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-06T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-06T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-06T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
776708,The Wheatlands,2023-04-06T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.84
776708,The Wheatlands,2023-04-06T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.18
776708,The Wheatlands,2023-04-06T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
776708,The Wheatlands,2023-04-06T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
776708,The Wheatlands,2023-04-06T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
776708,The Wheatlands,2023-04-06T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.0
776708,The Wheatlands,2023-04-06T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-04-06T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-04-06T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-06T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
776708,The Wheatlands,2023-04-06T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.24
776708,The Wheatlands,2023-04-06T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
776708,The Wheatlands,2023-04-06T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
776708,The Wheatlands,2023-04-06T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
776708,The Wheatlands,2023-04-06T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
776708,The Wheatlands,2023-04-06T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
776708,The Wheatlands,2023-04-06T19:00:00.000+00:00,transformer,,Temperature,C,18.5
776708,The Wheatlands,2023-04-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.25
776708,The Wheatlands,2023-04-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
776708,The Wheatlands,2023-04-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
776708,The Wheatlands,2023-04-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.45
776708,The Wheatlands,2023-04-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-04-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-04-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-04-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.53
776708,The Wheatlands,2023-04-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.07
776708,The Wheatlands,2023-04-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.92
776708,The Wheatlands,2023-04-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
776708,The Wheatlands,2023-04-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
776708,The Wheatlands,2023-04-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
776708,The Wheatlands,2023-04-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
776708,The Wheatlands,2023-04-06T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-06T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-04-06T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-04-06T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
776708,The Wheatlands,2023-04-06T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
776708,The Wheatlands,2023-04-06T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.69
776708,The Wheatlands,2023-04-06T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
776708,The Wheatlands,2023-04-06T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
776708,The Wheatlands,2023-04-06T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
776708,The Wheatlands,2023-04-06T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.7
776708,The Wheatlands,2023-04-06T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-06T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-06T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-04-06T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
776708,The Wheatlands,2023-04-06T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.45
776708,The Wheatlands,2023-04-06T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
776708,The Wheatlands,2023-04-06T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
776708,The Wheatlands,2023-04-06T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
776708,The Wheatlands,2023-04-06T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
776708,The Wheatlands,2023-04-06T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
776708,The Wheatlands,2023-04-06T18:50:00.000+00:00,transformer,,Temperature,C,18.5
776708,The Wheatlands,2023-04-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-04-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.76
776708,The Wheatlands,2023-04-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
776708,The Wheatlands,2023-04-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776708,The Wheatlands,2023-04-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.98
776708,The Wheatlands,2023-04-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-04-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-04-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-04-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,7.31
776708,The Wheatlands,2023-04-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.09
776708,The Wheatlands,2023-04-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.19
776708,The Wheatlands,2023-04-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
776708,The Wheatlands,2023-04-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
776708,The Wheatlands,2023-04-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
776708,The Wheatlands,2023-04-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
776708,The Wheatlands,2023-04-06T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-06T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-04-06T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-06T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
776708,The Wheatlands,2023-04-06T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
776708,The Wheatlands,2023-04-06T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.26
776708,The Wheatlands,2023-04-06T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
776708,The Wheatlands,2023-04-06T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
776708,The Wheatlands,2023-04-06T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
776708,The Wheatlands,2023-04-06T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
776708,The Wheatlands,2023-04-06T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-04-06T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-06T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-04-06T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
776708,The Wheatlands,2023-04-06T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
776708,The Wheatlands,2023-04-06T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
776708,The Wheatlands,2023-04-06T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
776708,The Wheatlands,2023-04-06T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
776708,The Wheatlands,2023-04-06T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
776708,The Wheatlands,2023-04-06T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
776708,The Wheatlands,2023-04-06T18:40:00.000+00:00,transformer,,Temperature,C,18.6
776708,The Wheatlands,2023-04-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.95
776708,The Wheatlands,2023-04-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
776708,The Wheatlands,2023-04-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
776708,The Wheatlands,2023-04-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.39
776708,The Wheatlands,2023-04-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-04-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
