Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-06T16:10:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-04-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.22
776708,The Wheatlands,2023-04-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
776708,The Wheatlands,2023-04-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-04-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.12
776708,The Wheatlands,2023-04-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-04-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-04-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-04-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.71
776708,The Wheatlands,2023-04-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.02
776708,The Wheatlands,2023-04-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.44
776708,The Wheatlands,2023-04-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
776708,The Wheatlands,2023-04-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
776708,The Wheatlands,2023-04-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
776708,The Wheatlands,2023-04-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
776708,The Wheatlands,2023-04-06T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-04-06T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-06T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-06T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
776708,The Wheatlands,2023-04-06T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
776708,The Wheatlands,2023-04-06T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
776708,The Wheatlands,2023-04-06T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776708,The Wheatlands,2023-04-06T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
776708,The Wheatlands,2023-04-06T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
776708,The Wheatlands,2023-04-06T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
776708,The Wheatlands,2023-04-06T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-06T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-04-06T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-06T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
776708,The Wheatlands,2023-04-06T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.02
776708,The Wheatlands,2023-04-06T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
776708,The Wheatlands,2023-04-06T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
776708,The Wheatlands,2023-04-06T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
776708,The Wheatlands,2023-04-06T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
776708,The Wheatlands,2023-04-06T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
776708,The Wheatlands,2023-04-06T16:00:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-04-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-04-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
776708,The Wheatlands,2023-04-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
776708,The Wheatlands,2023-04-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
776708,The Wheatlands,2023-04-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-04-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-04-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.21
776708,The Wheatlands,2023-04-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.27
776708,The Wheatlands,2023-04-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.12
776708,The Wheatlands,2023-04-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
776708,The Wheatlands,2023-04-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
776708,The Wheatlands,2023-04-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
776708,The Wheatlands,2023-04-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
776708,The Wheatlands,2023-04-06T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-04-06T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-06T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-06T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
776708,The Wheatlands,2023-04-06T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
776708,The Wheatlands,2023-04-06T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
776708,The Wheatlands,2023-04-06T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
776708,The Wheatlands,2023-04-06T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
776708,The Wheatlands,2023-04-06T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
776708,The Wheatlands,2023-04-06T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
776708,The Wheatlands,2023-04-06T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-06T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-06T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-06T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
776708,The Wheatlands,2023-04-06T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
776708,The Wheatlands,2023-04-06T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
776708,The Wheatlands,2023-04-06T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
776708,The Wheatlands,2023-04-06T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776708,The Wheatlands,2023-04-06T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
776708,The Wheatlands,2023-04-06T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
776708,The Wheatlands,2023-04-06T15:50:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-04-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
776708,The Wheatlands,2023-04-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-04-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
776708,The Wheatlands,2023-04-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
776708,The Wheatlands,2023-04-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-04-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-04-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.02
776708,The Wheatlands,2023-04-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.58
776708,The Wheatlands,2023-04-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.32
776708,The Wheatlands,2023-04-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
776708,The Wheatlands,2023-04-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
776708,The Wheatlands,2023-04-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
776708,The Wheatlands,2023-04-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
776708,The Wheatlands,2023-04-06T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
776708,The Wheatlands,2023-04-06T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-06T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-06T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.73
776708,The Wheatlands,2023-04-06T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
776708,The Wheatlands,2023-04-06T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
776708,The Wheatlands,2023-04-06T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776708,The Wheatlands,2023-04-06T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
776708,The Wheatlands,2023-04-06T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
776708,The Wheatlands,2023-04-06T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
776708,The Wheatlands,2023-04-06T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-06T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-04-06T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-06T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
776708,The Wheatlands,2023-04-06T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
776708,The Wheatlands,2023-04-06T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
776708,The Wheatlands,2023-04-06T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
776708,The Wheatlands,2023-04-06T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
776708,The Wheatlands,2023-04-06T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
776708,The Wheatlands,2023-04-06T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
776708,The Wheatlands,2023-04-06T15:40:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-04-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-04-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
776708,The Wheatlands,2023-04-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-04-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
776708,The Wheatlands,2023-04-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-04-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
776708,The Wheatlands,2023-04-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-04-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-04-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.22
776708,The Wheatlands,2023-04-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.55
776708,The Wheatlands,2023-04-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.94
776708,The Wheatlands,2023-04-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
776708,The Wheatlands,2023-04-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
776708,The Wheatlands,2023-04-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
776708,The Wheatlands,2023-04-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
776708,The Wheatlands,2023-04-06T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-04-06T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-06T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-06T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
776708,The Wheatlands,2023-04-06T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
776708,The Wheatlands,2023-04-06T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
776708,The Wheatlands,2023-04-06T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776708,The Wheatlands,2023-04-06T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
776708,The Wheatlands,2023-04-06T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
776708,The Wheatlands,2023-04-06T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
776708,The Wheatlands,2023-04-06T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-06T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-04-06T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-06T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
776708,The Wheatlands,2023-04-06T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
776708,The Wheatlands,2023-04-06T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
776708,The Wheatlands,2023-04-06T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
776708,The Wheatlands,2023-04-06T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
776708,The Wheatlands,2023-04-06T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
776708,The Wheatlands,2023-04-06T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
776708,The Wheatlands,2023-04-06T15:30:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-04-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-04-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
776708,The Wheatlands,2023-04-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-04-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
776708,The Wheatlands,2023-04-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
776708,The Wheatlands,2023-04-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-04-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776708,The Wheatlands,2023-04-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.17
776708,The Wheatlands,2023-04-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.57
776708,The Wheatlands,2023-04-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.52
776708,The Wheatlands,2023-04-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
776708,The Wheatlands,2023-04-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
776708,The Wheatlands,2023-04-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
776708,The Wheatlands,2023-04-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
776708,The Wheatlands,2023-04-06T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-04-06T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-06T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-06T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
776708,The Wheatlands,2023-04-06T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
776708,The Wheatlands,2023-04-06T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
776708,The Wheatlands,2023-04-06T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776708,The Wheatlands,2023-04-06T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
776708,The Wheatlands,2023-04-06T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
776708,The Wheatlands,2023-04-06T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
776708,The Wheatlands,2023-04-06T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-04-06T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-06T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-04-06T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
776708,The Wheatlands,2023-04-06T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.86
776708,The Wheatlands,2023-04-06T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
776708,The Wheatlands,2023-04-06T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
776708,The Wheatlands,2023-04-06T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776708,The Wheatlands,2023-04-06T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
776708,The Wheatlands,2023-04-06T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
776708,The Wheatlands,2023-04-06T15:20:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-04-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-04-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
776708,The Wheatlands,2023-04-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-04-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
776708,The Wheatlands,2023-04-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
776708,The Wheatlands,2023-04-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-04-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-04-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.35
776708,The Wheatlands,2023-04-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.46
776708,The Wheatlands,2023-04-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.07
776708,The Wheatlands,2023-04-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
776708,The Wheatlands,2023-04-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
776708,The Wheatlands,2023-04-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
776708,The Wheatlands,2023-04-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
776708,The Wheatlands,2023-04-06T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-04-06T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-04-06T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-06T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
776708,The Wheatlands,2023-04-06T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
776708,The Wheatlands,2023-04-06T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
776708,The Wheatlands,2023-04-06T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
776708,The Wheatlands,2023-04-06T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776708,The Wheatlands,2023-04-06T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
776708,The Wheatlands,2023-04-06T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
776708,The Wheatlands,2023-04-06T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-04-06T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-04-06T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-06T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
776708,The Wheatlands,2023-04-06T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
776708,The Wheatlands,2023-04-06T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
776708,The Wheatlands,2023-04-06T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
776708,The Wheatlands,2023-04-06T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776708,The Wheatlands,2023-04-06T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
776708,The Wheatlands,2023-04-06T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
776708,The Wheatlands,2023-04-06T15:10:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-04-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
776708,The Wheatlands,2023-04-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-04-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
776708,The Wheatlands,2023-04-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-04-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
776708,The Wheatlands,2023-04-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-04-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-04-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.29
776708,The Wheatlands,2023-04-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.17
776708,The Wheatlands,2023-04-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.15
776708,The Wheatlands,2023-04-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
776708,The Wheatlands,2023-04-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
776708,The Wheatlands,2023-04-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
776708,The Wheatlands,2023-04-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
776708,The Wheatlands,2023-04-06T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-04-06T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-04-06T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-06T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
776708,The Wheatlands,2023-04-06T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
776708,The Wheatlands,2023-04-06T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
776708,The Wheatlands,2023-04-06T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
776708,The Wheatlands,2023-04-06T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776708,The Wheatlands,2023-04-06T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
776708,The Wheatlands,2023-04-06T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
776708,The Wheatlands,2023-04-06T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-04-06T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-04-06T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-06T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
776708,The Wheatlands,2023-04-06T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
776708,The Wheatlands,2023-04-06T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
776708,The Wheatlands,2023-04-06T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
776708,The Wheatlands,2023-04-06T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-04-06T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
776708,The Wheatlands,2023-04-06T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
776708,The Wheatlands,2023-04-06T15:00:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-04-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-04-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
776708,The Wheatlands,2023-04-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-04-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
776708,The Wheatlands,2023-04-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
776708,The Wheatlands,2023-04-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-04-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-04-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.62
776708,The Wheatlands,2023-04-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.44
776708,The Wheatlands,2023-04-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.26
776708,The Wheatlands,2023-04-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
776708,The Wheatlands,2023-04-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
776708,The Wheatlands,2023-04-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
776708,The Wheatlands,2023-04-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
776708,The Wheatlands,2023-04-06T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-04-06T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-04-06T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-04-06T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
776708,The Wheatlands,2023-04-06T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
776708,The Wheatlands,2023-04-06T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
776708,The Wheatlands,2023-04-06T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776708,The Wheatlands,2023-04-06T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776708,The Wheatlands,2023-04-06T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
776708,The Wheatlands,2023-04-06T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
776708,The Wheatlands,2023-04-06T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-06T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-04-06T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-06T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
776708,The Wheatlands,2023-04-06T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
776708,The Wheatlands,2023-04-06T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
776708,The Wheatlands,2023-04-06T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
776708,The Wheatlands,2023-04-06T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
776708,The Wheatlands,2023-04-06T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
776708,The Wheatlands,2023-04-06T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
776708,The Wheatlands,2023-04-06T14:50:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-04-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-04-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
776708,The Wheatlands,2023-04-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-04-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
776708,The Wheatlands,2023-04-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
776708,The Wheatlands,2023-04-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-04-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-04-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.04
776708,The Wheatlands,2023-04-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.8
776708,The Wheatlands,2023-04-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.38
776708,The Wheatlands,2023-04-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
776708,The Wheatlands,2023-04-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
776708,The Wheatlands,2023-04-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
776708,The Wheatlands,2023-04-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
776708,The Wheatlands,2023-04-06T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-04-06T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-06T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-06T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.58
776708,The Wheatlands,2023-04-06T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
776708,The Wheatlands,2023-04-06T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
776708,The Wheatlands,2023-04-06T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
776708,The Wheatlands,2023-04-06T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776708,The Wheatlands,2023-04-06T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
776708,The Wheatlands,2023-04-06T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
776708,The Wheatlands,2023-04-06T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-06T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-04-06T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-06T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
776708,The Wheatlands,2023-04-06T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.33
776708,The Wheatlands,2023-04-06T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
776708,The Wheatlands,2023-04-06T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
776708,The Wheatlands,2023-04-06T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
776708,The Wheatlands,2023-04-06T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
776708,The Wheatlands,2023-04-06T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
776708,The Wheatlands,2023-04-06T14:40:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-04-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-04-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
776708,The Wheatlands,2023-04-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-04-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
776708,The Wheatlands,2023-04-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
776708,The Wheatlands,2023-04-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-04-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-04-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,0.07
776708,The Wheatlands,2023-04-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.89
776708,The Wheatlands,2023-04-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.23
776708,The Wheatlands,2023-04-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
776708,The Wheatlands,2023-04-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
776708,The Wheatlands,2023-04-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
776708,The Wheatlands,2023-04-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
776708,The Wheatlands,2023-04-06T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-06T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-06T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-06T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.04
776708,The Wheatlands,2023-04-06T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
776708,The Wheatlands,2023-04-06T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
776708,The Wheatlands,2023-04-06T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
776708,The Wheatlands,2023-04-06T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
776708,The Wheatlands,2023-04-06T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
776708,The Wheatlands,2023-04-06T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
776708,The Wheatlands,2023-04-06T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-06T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-04-06T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-06T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
776708,The Wheatlands,2023-04-06T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
776708,The Wheatlands,2023-04-06T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
776708,The Wheatlands,2023-04-06T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
776708,The Wheatlands,2023-04-06T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776708,The Wheatlands,2023-04-06T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
776708,The Wheatlands,2023-04-06T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
776708,The Wheatlands,2023-04-06T14:30:00.000+00:00,transformer,,Temperature,C,19.2
776708,The Wheatlands,2023-04-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
776708,The Wheatlands,2023-04-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
776708,The Wheatlands,2023-04-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-04-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
776708,The Wheatlands,2023-04-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-04-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-04-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-04-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.18
776708,The Wheatlands,2023-04-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
776708,The Wheatlands,2023-04-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.81
776708,The Wheatlands,2023-04-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
776708,The Wheatlands,2023-04-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
776708,The Wheatlands,2023-04-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
776708,The Wheatlands,2023-04-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
776708,The Wheatlands,2023-04-06T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-04-06T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-06T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-04-06T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
776708,The Wheatlands,2023-04-06T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
776708,The Wheatlands,2023-04-06T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
776708,The Wheatlands,2023-04-06T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
776708,The Wheatlands,2023-04-06T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
776708,The Wheatlands,2023-04-06T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
776708,The Wheatlands,2023-04-06T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
776708,The Wheatlands,2023-04-06T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-06T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-06T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-06T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
776708,The Wheatlands,2023-04-06T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
776708,The Wheatlands,2023-04-06T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
776708,The Wheatlands,2023-04-06T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
776708,The Wheatlands,2023-04-06T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
776708,The Wheatlands,2023-04-06T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
776708,The Wheatlands,2023-04-06T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
776708,The Wheatlands,2023-04-06T14:20:00.000+00:00,transformer,,Temperature,C,19.2
776708,The Wheatlands,2023-04-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
776708,The Wheatlands,2023-04-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
776708,The Wheatlands,2023-04-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
776708,The Wheatlands,2023-04-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-04-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.39
776708,The Wheatlands,2023-04-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.07
776708,The Wheatlands,2023-04-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.54
776708,The Wheatlands,2023-04-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
776708,The Wheatlands,2023-04-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
776708,The Wheatlands,2023-04-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
776708,The Wheatlands,2023-04-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
776708,The Wheatlands,2023-04-06T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-04-06T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-04-06T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-06T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
776708,The Wheatlands,2023-04-06T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
776708,The Wheatlands,2023-04-06T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
776708,The Wheatlands,2023-04-06T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776708,The Wheatlands,2023-04-06T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
776708,The Wheatlands,2023-04-06T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
776708,The Wheatlands,2023-04-06T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
776708,The Wheatlands,2023-04-06T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-04-06T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-06T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-06T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
776708,The Wheatlands,2023-04-06T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
776708,The Wheatlands,2023-04-06T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
776708,The Wheatlands,2023-04-06T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
776708,The Wheatlands,2023-04-06T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776708,The Wheatlands,2023-04-06T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
776708,The Wheatlands,2023-04-06T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
776708,The Wheatlands,2023-04-06T14:10:00.000+00:00,transformer,,Temperature,C,19.2
776708,The Wheatlands,2023-04-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-04-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
776708,The Wheatlands,2023-04-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-04-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
776708,The Wheatlands,2023-04-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
776708,The Wheatlands,2023-04-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
776708,The Wheatlands,2023-04-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-04-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.02
776708,The Wheatlands,2023-04-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.29
776708,The Wheatlands,2023-04-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.02
776708,The Wheatlands,2023-04-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
776708,The Wheatlands,2023-04-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
776708,The Wheatlands,2023-04-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
776708,The Wheatlands,2023-04-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
776708,The Wheatlands,2023-04-06T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-04-06T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-04-06T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-04-06T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
776708,The Wheatlands,2023-04-06T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
776708,The Wheatlands,2023-04-06T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
776708,The Wheatlands,2023-04-06T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776708,The Wheatlands,2023-04-06T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
776708,The Wheatlands,2023-04-06T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
776708,The Wheatlands,2023-04-06T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
776708,The Wheatlands,2023-04-06T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-06T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-04-06T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-06T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
776708,The Wheatlands,2023-04-06T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
776708,The Wheatlands,2023-04-06T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
776708,The Wheatlands,2023-04-06T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
776708,The Wheatlands,2023-04-06T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
776708,The Wheatlands,2023-04-06T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
776708,The Wheatlands,2023-04-06T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
776708,The Wheatlands,2023-04-06T14:00:00.000+00:00,transformer,,Temperature,C,19.2
776708,The Wheatlands,2023-04-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
776708,The Wheatlands,2023-04-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
776708,The Wheatlands,2023-04-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
776708,The Wheatlands,2023-04-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
776708,The Wheatlands,2023-04-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.64
776708,The Wheatlands,2023-04-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.21
776708,The Wheatlands,2023-04-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.55
776708,The Wheatlands,2023-04-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
776708,The Wheatlands,2023-04-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
776708,The Wheatlands,2023-04-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
776708,The Wheatlands,2023-04-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
776708,The Wheatlands,2023-04-06T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-04-06T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-06T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-04-06T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
776708,The Wheatlands,2023-04-06T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
776708,The Wheatlands,2023-04-06T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
776708,The Wheatlands,2023-04-06T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776708,The Wheatlands,2023-04-06T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
776708,The Wheatlands,2023-04-06T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
776708,The Wheatlands,2023-04-06T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
776708,The Wheatlands,2023-04-06T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-04-06T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-04-06T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-06T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
776708,The Wheatlands,2023-04-06T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
776708,The Wheatlands,2023-04-06T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
776708,The Wheatlands,2023-04-06T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
776708,The Wheatlands,2023-04-06T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776708,The Wheatlands,2023-04-06T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
776708,The Wheatlands,2023-04-06T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
776708,The Wheatlands,2023-04-06T13:50:00.000+00:00,transformer,,Temperature,C,19.2
776708,The Wheatlands,2023-04-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-04-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
776708,The Wheatlands,2023-04-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
776708,The Wheatlands,2023-04-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
776708,The Wheatlands,2023-04-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-04-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-04-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.16
776708,The Wheatlands,2023-04-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.62
776708,The Wheatlands,2023-04-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.43
776708,The Wheatlands,2023-04-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
776708,The Wheatlands,2023-04-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
776708,The Wheatlands,2023-04-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
776708,The Wheatlands,2023-04-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
776708,The Wheatlands,2023-04-06T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-04-06T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-04-06T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-06T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
776708,The Wheatlands,2023-04-06T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
776708,The Wheatlands,2023-04-06T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
776708,The Wheatlands,2023-04-06T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
776708,The Wheatlands,2023-04-06T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776708,The Wheatlands,2023-04-06T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
776708,The Wheatlands,2023-04-06T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
776708,The Wheatlands,2023-04-06T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-06T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
