Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-06T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.52
776708,The Wheatlands,2023-04-06T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.59
776708,The Wheatlands,2023-04-06T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776708,The Wheatlands,2023-04-06T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
776708,The Wheatlands,2023-04-06T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
776708,The Wheatlands,2023-04-06T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
776708,The Wheatlands,2023-04-06T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-04-06T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-04-06T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-04-06T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
776708,The Wheatlands,2023-04-06T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
776708,The Wheatlands,2023-04-06T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
776708,The Wheatlands,2023-04-06T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
776708,The Wheatlands,2023-04-06T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776708,The Wheatlands,2023-04-06T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
776708,The Wheatlands,2023-04-06T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
776708,The Wheatlands,2023-04-06T11:10:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-04-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-04-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
776708,The Wheatlands,2023-04-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
776708,The Wheatlands,2023-04-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
776708,The Wheatlands,2023-04-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-04-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-04-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-04-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.36
776708,The Wheatlands,2023-04-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.83
776708,The Wheatlands,2023-04-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.51
776708,The Wheatlands,2023-04-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
776708,The Wheatlands,2023-04-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
776708,The Wheatlands,2023-04-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
776708,The Wheatlands,2023-04-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
776708,The Wheatlands,2023-04-06T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-04-06T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-06T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-04-06T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
776708,The Wheatlands,2023-04-06T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
776708,The Wheatlands,2023-04-06T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
776708,The Wheatlands,2023-04-06T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776708,The Wheatlands,2023-04-06T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
776708,The Wheatlands,2023-04-06T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
776708,The Wheatlands,2023-04-06T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
776708,The Wheatlands,2023-04-06T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-04-06T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
776708,The Wheatlands,2023-04-06T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
776708,The Wheatlands,2023-04-06T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.9
776708,The Wheatlands,2023-04-06T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
776708,The Wheatlands,2023-04-06T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
776708,The Wheatlands,2023-04-06T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
776708,The Wheatlands,2023-04-06T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-04-06T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
776708,The Wheatlands,2023-04-06T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
776708,The Wheatlands,2023-04-06T11:00:00.000+00:00,transformer,,Temperature,C,19.2
776708,The Wheatlands,2023-04-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
776708,The Wheatlands,2023-04-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
776708,The Wheatlands,2023-04-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-04-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
776708,The Wheatlands,2023-04-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
776708,The Wheatlands,2023-04-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
776708,The Wheatlands,2023-04-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-04-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-04-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-04-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.36
776708,The Wheatlands,2023-04-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.64
776708,The Wheatlands,2023-04-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,2.71
776708,The Wheatlands,2023-04-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
776708,The Wheatlands,2023-04-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
776708,The Wheatlands,2023-04-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
776708,The Wheatlands,2023-04-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
776708,The Wheatlands,2023-04-06T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-06T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-04-06T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-04-06T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
776708,The Wheatlands,2023-04-06T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.87
776708,The Wheatlands,2023-04-06T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
776708,The Wheatlands,2023-04-06T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776708,The Wheatlands,2023-04-06T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
776708,The Wheatlands,2023-04-06T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
776708,The Wheatlands,2023-04-06T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
776708,The Wheatlands,2023-04-06T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-04-06T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-04-06T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-04-06T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.95
776708,The Wheatlands,2023-04-06T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
776708,The Wheatlands,2023-04-06T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
776708,The Wheatlands,2023-04-06T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
776708,The Wheatlands,2023-04-06T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776708,The Wheatlands,2023-04-06T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
776708,The Wheatlands,2023-04-06T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
776708,The Wheatlands,2023-04-06T10:50:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-04-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-04-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
776708,The Wheatlands,2023-04-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-04-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
776708,The Wheatlands,2023-04-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
776708,The Wheatlands,2023-04-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-04-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-04-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,2.9
776708,The Wheatlands,2023-04-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.8
776708,The Wheatlands,2023-04-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.13
776708,The Wheatlands,2023-04-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
776708,The Wheatlands,2023-04-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
776708,The Wheatlands,2023-04-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
776708,The Wheatlands,2023-04-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
776708,The Wheatlands,2023-04-06T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-06T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-04-06T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-04-06T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
776708,The Wheatlands,2023-04-06T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
776708,The Wheatlands,2023-04-06T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
776708,The Wheatlands,2023-04-06T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776708,The Wheatlands,2023-04-06T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
776708,The Wheatlands,2023-04-06T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
776708,The Wheatlands,2023-04-06T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
776708,The Wheatlands,2023-04-06T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-04-06T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-06T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-04-06T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.64
776708,The Wheatlands,2023-04-06T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
776708,The Wheatlands,2023-04-06T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
776708,The Wheatlands,2023-04-06T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
776708,The Wheatlands,2023-04-06T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776708,The Wheatlands,2023-04-06T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
776708,The Wheatlands,2023-04-06T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
776708,The Wheatlands,2023-04-06T10:40:00.000+00:00,transformer,,Temperature,C,19.0
776708,The Wheatlands,2023-04-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-04-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
776708,The Wheatlands,2023-04-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-04-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
776708,The Wheatlands,2023-04-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
776708,The Wheatlands,2023-04-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-04-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
776708,The Wheatlands,2023-04-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.26
776708,The Wheatlands,2023-04-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.59
776708,The Wheatlands,2023-04-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.91
776708,The Wheatlands,2023-04-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
776708,The Wheatlands,2023-04-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
776708,The Wheatlands,2023-04-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
776708,The Wheatlands,2023-04-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
776708,The Wheatlands,2023-04-06T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
776708,The Wheatlands,2023-04-06T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-06T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-06T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
776708,The Wheatlands,2023-04-06T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
776708,The Wheatlands,2023-04-06T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
776708,The Wheatlands,2023-04-06T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776708,The Wheatlands,2023-04-06T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
776708,The Wheatlands,2023-04-06T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
776708,The Wheatlands,2023-04-06T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
776708,The Wheatlands,2023-04-06T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-06T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-06T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-06T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.43
776708,The Wheatlands,2023-04-06T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
776708,The Wheatlands,2023-04-06T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
776708,The Wheatlands,2023-04-06T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
776708,The Wheatlands,2023-04-06T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-04-06T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
776708,The Wheatlands,2023-04-06T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
776708,The Wheatlands,2023-04-06T10:30:00.000+00:00,transformer,,Temperature,C,19.0
776708,The Wheatlands,2023-04-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
776708,The Wheatlands,2023-04-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
776708,The Wheatlands,2023-04-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-04-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
776708,The Wheatlands,2023-04-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
776708,The Wheatlands,2023-04-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
776708,The Wheatlands,2023-04-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-04-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-04-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.35
776708,The Wheatlands,2023-04-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
776708,The Wheatlands,2023-04-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.01
776708,The Wheatlands,2023-04-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
776708,The Wheatlands,2023-04-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
776708,The Wheatlands,2023-04-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
776708,The Wheatlands,2023-04-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
776708,The Wheatlands,2023-04-06T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
776708,The Wheatlands,2023-04-06T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-06T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-04-06T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
776708,The Wheatlands,2023-04-06T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
776708,The Wheatlands,2023-04-06T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
776708,The Wheatlands,2023-04-06T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
776708,The Wheatlands,2023-04-06T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
776708,The Wheatlands,2023-04-06T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
776708,The Wheatlands,2023-04-06T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
776708,The Wheatlands,2023-04-06T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-06T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-06T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-06T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.22
776708,The Wheatlands,2023-04-06T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
776708,The Wheatlands,2023-04-06T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.64
776708,The Wheatlands,2023-04-06T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
776708,The Wheatlands,2023-04-06T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-04-06T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
776708,The Wheatlands,2023-04-06T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
776708,The Wheatlands,2023-04-06T10:20:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-04-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
776708,The Wheatlands,2023-04-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
776708,The Wheatlands,2023-04-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-04-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
776708,The Wheatlands,2023-04-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
776708,The Wheatlands,2023-04-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
776708,The Wheatlands,2023-04-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-04-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-04-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.86
776708,The Wheatlands,2023-04-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.27
776708,The Wheatlands,2023-04-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.44
776708,The Wheatlands,2023-04-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
776708,The Wheatlands,2023-04-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
776708,The Wheatlands,2023-04-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
776708,The Wheatlands,2023-04-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
776708,The Wheatlands,2023-04-06T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
776708,The Wheatlands,2023-04-06T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-06T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-04-06T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
776708,The Wheatlands,2023-04-06T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
776708,The Wheatlands,2023-04-06T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
776708,The Wheatlands,2023-04-06T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776708,The Wheatlands,2023-04-06T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
776708,The Wheatlands,2023-04-06T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
776708,The Wheatlands,2023-04-06T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
776708,The Wheatlands,2023-04-06T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-04-06T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-04-06T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-04-06T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.21
776708,The Wheatlands,2023-04-06T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
776708,The Wheatlands,2023-04-06T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
776708,The Wheatlands,2023-04-06T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
776708,The Wheatlands,2023-04-06T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-04-06T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
776708,The Wheatlands,2023-04-06T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
776708,The Wheatlands,2023-04-06T10:10:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-04-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-04-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
776708,The Wheatlands,2023-04-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-04-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
776708,The Wheatlands,2023-04-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.33
776708,The Wheatlands,2023-04-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-04-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-04-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-04-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.88
776708,The Wheatlands,2023-04-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.38
776708,The Wheatlands,2023-04-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.07
776708,The Wheatlands,2023-04-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
776708,The Wheatlands,2023-04-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
776708,The Wheatlands,2023-04-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
776708,The Wheatlands,2023-04-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
776708,The Wheatlands,2023-04-06T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
776708,The Wheatlands,2023-04-06T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-06T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-06T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
776708,The Wheatlands,2023-04-06T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
776708,The Wheatlands,2023-04-06T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.24
776708,The Wheatlands,2023-04-06T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
776708,The Wheatlands,2023-04-06T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
776708,The Wheatlands,2023-04-06T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
776708,The Wheatlands,2023-04-06T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
776708,The Wheatlands,2023-04-06T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-06T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-04-06T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-04-06T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
776708,The Wheatlands,2023-04-06T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
776708,The Wheatlands,2023-04-06T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
776708,The Wheatlands,2023-04-06T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
776708,The Wheatlands,2023-04-06T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-04-06T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
776708,The Wheatlands,2023-04-06T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
776708,The Wheatlands,2023-04-06T10:00:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-04-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-04-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
776708,The Wheatlands,2023-04-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-04-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
776708,The Wheatlands,2023-04-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
776708,The Wheatlands,2023-04-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-04-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-04-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.08
776708,The Wheatlands,2023-04-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.27
776708,The Wheatlands,2023-04-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.43
776708,The Wheatlands,2023-04-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
776708,The Wheatlands,2023-04-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
776708,The Wheatlands,2023-04-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
776708,The Wheatlands,2023-04-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
776708,The Wheatlands,2023-04-06T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
776708,The Wheatlands,2023-04-06T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-06T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-06T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
776708,The Wheatlands,2023-04-06T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
776708,The Wheatlands,2023-04-06T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
776708,The Wheatlands,2023-04-06T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776708,The Wheatlands,2023-04-06T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
776708,The Wheatlands,2023-04-06T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
776708,The Wheatlands,2023-04-06T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
776708,The Wheatlands,2023-04-06T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-06T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
776708,The Wheatlands,2023-04-06T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-06T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
776708,The Wheatlands,2023-04-06T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
776708,The Wheatlands,2023-04-06T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
776708,The Wheatlands,2023-04-06T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
776708,The Wheatlands,2023-04-06T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776708,The Wheatlands,2023-04-06T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
776708,The Wheatlands,2023-04-06T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
776708,The Wheatlands,2023-04-06T09:50:00.000+00:00,transformer,,Temperature,C,18.7
776708,The Wheatlands,2023-04-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-04-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
776708,The Wheatlands,2023-04-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
776708,The Wheatlands,2023-04-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
776708,The Wheatlands,2023-04-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-04-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-04-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.99
776708,The Wheatlands,2023-04-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.44
776708,The Wheatlands,2023-04-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.12
776708,The Wheatlands,2023-04-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
776708,The Wheatlands,2023-04-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
776708,The Wheatlands,2023-04-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
776708,The Wheatlands,2023-04-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
776708,The Wheatlands,2023-04-06T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
776708,The Wheatlands,2023-04-06T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-06T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-06T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
776708,The Wheatlands,2023-04-06T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
776708,The Wheatlands,2023-04-06T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.46
776708,The Wheatlands,2023-04-06T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776708,The Wheatlands,2023-04-06T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
776708,The Wheatlands,2023-04-06T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
776708,The Wheatlands,2023-04-06T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
776708,The Wheatlands,2023-04-06T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-06T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-04-06T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-06T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.5
776708,The Wheatlands,2023-04-06T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
776708,The Wheatlands,2023-04-06T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
776708,The Wheatlands,2023-04-06T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
776708,The Wheatlands,2023-04-06T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-04-06T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
776708,The Wheatlands,2023-04-06T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
776708,The Wheatlands,2023-04-06T09:40:00.000+00:00,transformer,,Temperature,C,18.6
776708,The Wheatlands,2023-04-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-04-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
776708,The Wheatlands,2023-04-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-04-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
776708,The Wheatlands,2023-04-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
776708,The Wheatlands,2023-04-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-04-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-04-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,3.41
776708,The Wheatlands,2023-04-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.04
776708,The Wheatlands,2023-04-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,4.62
776708,The Wheatlands,2023-04-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
776708,The Wheatlands,2023-04-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
776708,The Wheatlands,2023-04-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
776708,The Wheatlands,2023-04-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
776708,The Wheatlands,2023-04-06T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
776708,The Wheatlands,2023-04-06T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-04-06T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-04-06T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
776708,The Wheatlands,2023-04-06T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
776708,The Wheatlands,2023-04-06T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
776708,The Wheatlands,2023-04-06T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776708,The Wheatlands,2023-04-06T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
776708,The Wheatlands,2023-04-06T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
776708,The Wheatlands,2023-04-06T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
776708,The Wheatlands,2023-04-06T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-04-06T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
776708,The Wheatlands,2023-04-06T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-06T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.89
776708,The Wheatlands,2023-04-06T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
776708,The Wheatlands,2023-04-06T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
776708,The Wheatlands,2023-04-06T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
776708,The Wheatlands,2023-04-06T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
776708,The Wheatlands,2023-04-06T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
776708,The Wheatlands,2023-04-06T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
776708,The Wheatlands,2023-04-06T09:30:00.000+00:00,transformer,,Temperature,C,18.5
776708,The Wheatlands,2023-04-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-04-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
776708,The Wheatlands,2023-04-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-04-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
776708,The Wheatlands,2023-04-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
776708,The Wheatlands,2023-04-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-04-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-04-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-04-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.41
776708,The Wheatlands,2023-04-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.07
776708,The Wheatlands,2023-04-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.19
776708,The Wheatlands,2023-04-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
776708,The Wheatlands,2023-04-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
776708,The Wheatlands,2023-04-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
776708,The Wheatlands,2023-04-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
776708,The Wheatlands,2023-04-06T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
776708,The Wheatlands,2023-04-06T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-06T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-04-06T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.95
776708,The Wheatlands,2023-04-06T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
776708,The Wheatlands,2023-04-06T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
776708,The Wheatlands,2023-04-06T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776708,The Wheatlands,2023-04-06T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
776708,The Wheatlands,2023-04-06T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
776708,The Wheatlands,2023-04-06T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
776708,The Wheatlands,2023-04-06T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-04-06T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-04-06T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-06T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.56
776708,The Wheatlands,2023-04-06T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
776708,The Wheatlands,2023-04-06T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
776708,The Wheatlands,2023-04-06T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
776708,The Wheatlands,2023-04-06T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776708,The Wheatlands,2023-04-06T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
776708,The Wheatlands,2023-04-06T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
776708,The Wheatlands,2023-04-06T09:20:00.000+00:00,transformer,,Temperature,C,18.4
776708,The Wheatlands,2023-04-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
776708,The Wheatlands,2023-04-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
776708,The Wheatlands,2023-04-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.74
776708,The Wheatlands,2023-04-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-04-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776708,The Wheatlands,2023-04-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.52
776708,The Wheatlands,2023-04-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.2
776708,The Wheatlands,2023-04-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.61
776708,The Wheatlands,2023-04-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
776708,The Wheatlands,2023-04-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
776708,The Wheatlands,2023-04-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
776708,The Wheatlands,2023-04-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
776708,The Wheatlands,2023-04-06T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
776708,The Wheatlands,2023-04-06T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-06T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-06T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.72
776708,The Wheatlands,2023-04-06T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
776708,The Wheatlands,2023-04-06T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.7
776708,The Wheatlands,2023-04-06T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
776708,The Wheatlands,2023-04-06T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
776708,The Wheatlands,2023-04-06T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
776708,The Wheatlands,2023-04-06T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
776708,The Wheatlands,2023-04-06T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-04-06T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
776708,The Wheatlands,2023-04-06T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-06T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
776708,The Wheatlands,2023-04-06T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
776708,The Wheatlands,2023-04-06T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
776708,The Wheatlands,2023-04-06T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
776708,The Wheatlands,2023-04-06T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776708,The Wheatlands,2023-04-06T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
776708,The Wheatlands,2023-04-06T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
776708,The Wheatlands,2023-04-06T09:10:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-04-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-04-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
776708,The Wheatlands,2023-04-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
776708,The Wheatlands,2023-04-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
776708,The Wheatlands,2023-04-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-04-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-04-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.64
776708,The Wheatlands,2023-04-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.03
776708,The Wheatlands,2023-04-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.88
776708,The Wheatlands,2023-04-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
776708,The Wheatlands,2023-04-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
776708,The Wheatlands,2023-04-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
776708,The Wheatlands,2023-04-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
776708,The Wheatlands,2023-04-06T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
776708,The Wheatlands,2023-04-06T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-04-06T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-06T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
776708,The Wheatlands,2023-04-06T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
776708,The Wheatlands,2023-04-06T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
776708,The Wheatlands,2023-04-06T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
776708,The Wheatlands,2023-04-06T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
776708,The Wheatlands,2023-04-06T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
776708,The Wheatlands,2023-04-06T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
776708,The Wheatlands,2023-04-06T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-04-06T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-04-06T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-06T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
776708,The Wheatlands,2023-04-06T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
776708,The Wheatlands,2023-04-06T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
776708,The Wheatlands,2023-04-06T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
776708,The Wheatlands,2023-04-06T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
776708,The Wheatlands,2023-04-06T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
776708,The Wheatlands,2023-04-06T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
776708,The Wheatlands,2023-04-06T09:00:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-04-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-04-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
776708,The Wheatlands,2023-04-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
776708,The Wheatlands,2023-04-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
776708,The Wheatlands,2023-04-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-04-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-04-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-04-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.14
776708,The Wheatlands,2023-04-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.75
776708,The Wheatlands,2023-04-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.03
776708,The Wheatlands,2023-04-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
776708,The Wheatlands,2023-04-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
776708,The Wheatlands,2023-04-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
776708,The Wheatlands,2023-04-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
776708,The Wheatlands,2023-04-06T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-04-06T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-06T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-06T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
776708,The Wheatlands,2023-04-06T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
776708,The Wheatlands,2023-04-06T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
776708,The Wheatlands,2023-04-06T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776708,The Wheatlands,2023-04-06T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
776708,The Wheatlands,2023-04-06T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
776708,The Wheatlands,2023-04-06T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
776708,The Wheatlands,2023-04-06T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-06T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-04-06T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-06T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.52
776708,The Wheatlands,2023-04-06T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
776708,The Wheatlands,2023-04-06T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
776708,The Wheatlands,2023-04-06T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
776708,The Wheatlands,2023-04-06T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-04-06T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
776708,The Wheatlands,2023-04-06T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
776708,The Wheatlands,2023-04-06T08:50:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-04-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-04-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
776708,The Wheatlands,2023-04-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-04-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
776708,The Wheatlands,2023-04-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
776708,The Wheatlands,2023-04-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
776708,The Wheatlands,2023-04-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-04-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.96
776708,The Wheatlands,2023-04-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.91
776708,The Wheatlands,2023-04-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.15
