Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
776708,The Wheatlands,2023-04-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
776708,The Wheatlands,2023-04-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
776708,The Wheatlands,2023-04-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
776708,The Wheatlands,2023-04-06T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776708,The Wheatlands,2023-04-06T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-06T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-06T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.54
776708,The Wheatlands,2023-04-06T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
776708,The Wheatlands,2023-04-06T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
776708,The Wheatlands,2023-04-06T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
776708,The Wheatlands,2023-04-06T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
776708,The Wheatlands,2023-04-06T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
776708,The Wheatlands,2023-04-06T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
776708,The Wheatlands,2023-04-06T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-04-06T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
776708,The Wheatlands,2023-04-06T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-06T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
776708,The Wheatlands,2023-04-06T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
776708,The Wheatlands,2023-04-06T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
776708,The Wheatlands,2023-04-06T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
776708,The Wheatlands,2023-04-06T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
776708,The Wheatlands,2023-04-06T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
776708,The Wheatlands,2023-04-06T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
776708,The Wheatlands,2023-04-06T08:40:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-04-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
776708,The Wheatlands,2023-04-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-04-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
776708,The Wheatlands,2023-04-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
776708,The Wheatlands,2023-04-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-04-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-04-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.18
776708,The Wheatlands,2023-04-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.82
776708,The Wheatlands,2023-04-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.65
776708,The Wheatlands,2023-04-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
776708,The Wheatlands,2023-04-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
776708,The Wheatlands,2023-04-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
776708,The Wheatlands,2023-04-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
776708,The Wheatlands,2023-04-06T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-04-06T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-06T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-04-06T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
776708,The Wheatlands,2023-04-06T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
776708,The Wheatlands,2023-04-06T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
776708,The Wheatlands,2023-04-06T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
776708,The Wheatlands,2023-04-06T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
776708,The Wheatlands,2023-04-06T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
776708,The Wheatlands,2023-04-06T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
776708,The Wheatlands,2023-04-06T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-04-06T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
776708,The Wheatlands,2023-04-06T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-06T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
776708,The Wheatlands,2023-04-06T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
776708,The Wheatlands,2023-04-06T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
776708,The Wheatlands,2023-04-06T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
776708,The Wheatlands,2023-04-06T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
776708,The Wheatlands,2023-04-06T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
776708,The Wheatlands,2023-04-06T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
776708,The Wheatlands,2023-04-06T08:30:00.000+00:00,transformer,,Temperature,C,17.7
776708,The Wheatlands,2023-04-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
776708,The Wheatlands,2023-04-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
776708,The Wheatlands,2023-04-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
776708,The Wheatlands,2023-04-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-04-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-04-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.92
776708,The Wheatlands,2023-04-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.47
776708,The Wheatlands,2023-04-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.05
776708,The Wheatlands,2023-04-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
776708,The Wheatlands,2023-04-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
776708,The Wheatlands,2023-04-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
776708,The Wheatlands,2023-04-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
776708,The Wheatlands,2023-04-06T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-04-06T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-04-06T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-04-06T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
776708,The Wheatlands,2023-04-06T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
776708,The Wheatlands,2023-04-06T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
776708,The Wheatlands,2023-04-06T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776708,The Wheatlands,2023-04-06T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
776708,The Wheatlands,2023-04-06T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
776708,The Wheatlands,2023-04-06T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
776708,The Wheatlands,2023-04-06T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-06T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-04-06T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-04-06T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
776708,The Wheatlands,2023-04-06T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
776708,The Wheatlands,2023-04-06T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
776708,The Wheatlands,2023-04-06T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
776708,The Wheatlands,2023-04-06T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
776708,The Wheatlands,2023-04-06T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
776708,The Wheatlands,2023-04-06T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
776708,The Wheatlands,2023-04-06T08:20:00.000+00:00,transformer,,Temperature,C,17.6
776708,The Wheatlands,2023-04-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
776708,The Wheatlands,2023-04-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
776708,The Wheatlands,2023-04-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
776708,The Wheatlands,2023-04-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-04-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-04-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-04-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.4
776708,The Wheatlands,2023-04-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.19
776708,The Wheatlands,2023-04-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.28
776708,The Wheatlands,2023-04-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
776708,The Wheatlands,2023-04-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
776708,The Wheatlands,2023-04-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
776708,The Wheatlands,2023-04-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
776708,The Wheatlands,2023-04-06T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-04-06T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-06T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-06T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
776708,The Wheatlands,2023-04-06T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
776708,The Wheatlands,2023-04-06T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.67
776708,The Wheatlands,2023-04-06T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776708,The Wheatlands,2023-04-06T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
776708,The Wheatlands,2023-04-06T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
776708,The Wheatlands,2023-04-06T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
776708,The Wheatlands,2023-04-06T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-06T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-04-06T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-06T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
776708,The Wheatlands,2023-04-06T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
776708,The Wheatlands,2023-04-06T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
776708,The Wheatlands,2023-04-06T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
776708,The Wheatlands,2023-04-06T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776708,The Wheatlands,2023-04-06T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
776708,The Wheatlands,2023-04-06T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
776708,The Wheatlands,2023-04-06T08:10:00.000+00:00,transformer,,Temperature,C,17.4
776708,The Wheatlands,2023-04-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
776708,The Wheatlands,2023-04-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
776708,The Wheatlands,2023-04-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
776708,The Wheatlands,2023-04-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-04-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-04-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.43
776708,The Wheatlands,2023-04-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.56
776708,The Wheatlands,2023-04-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.05
776708,The Wheatlands,2023-04-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
776708,The Wheatlands,2023-04-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
776708,The Wheatlands,2023-04-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
776708,The Wheatlands,2023-04-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
776708,The Wheatlands,2023-04-06T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-06T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-06T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-06T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
776708,The Wheatlands,2023-04-06T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
776708,The Wheatlands,2023-04-06T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
776708,The Wheatlands,2023-04-06T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776708,The Wheatlands,2023-04-06T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
776708,The Wheatlands,2023-04-06T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
776708,The Wheatlands,2023-04-06T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
776708,The Wheatlands,2023-04-06T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-06T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-04-06T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-06T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
776708,The Wheatlands,2023-04-06T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
776708,The Wheatlands,2023-04-06T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
776708,The Wheatlands,2023-04-06T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
776708,The Wheatlands,2023-04-06T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-04-06T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
776708,The Wheatlands,2023-04-06T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
776708,The Wheatlands,2023-04-06T08:00:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-04-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-04-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
776708,The Wheatlands,2023-04-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
776708,The Wheatlands,2023-04-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
776708,The Wheatlands,2023-04-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-04-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-04-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-04-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.6
776708,The Wheatlands,2023-04-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.12
776708,The Wheatlands,2023-04-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.07
776708,The Wheatlands,2023-04-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
776708,The Wheatlands,2023-04-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
776708,The Wheatlands,2023-04-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
776708,The Wheatlands,2023-04-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
776708,The Wheatlands,2023-04-06T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-04-06T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-04-06T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-06T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.68
776708,The Wheatlands,2023-04-06T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
776708,The Wheatlands,2023-04-06T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
776708,The Wheatlands,2023-04-06T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776708,The Wheatlands,2023-04-06T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
776708,The Wheatlands,2023-04-06T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
776708,The Wheatlands,2023-04-06T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
776708,The Wheatlands,2023-04-06T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-04-06T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-06T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-06T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
776708,The Wheatlands,2023-04-06T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
776708,The Wheatlands,2023-04-06T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
776708,The Wheatlands,2023-04-06T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
776708,The Wheatlands,2023-04-06T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
776708,The Wheatlands,2023-04-06T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
776708,The Wheatlands,2023-04-06T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
776708,The Wheatlands,2023-04-06T07:50:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-04-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
776708,The Wheatlands,2023-04-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
776708,The Wheatlands,2023-04-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
776708,The Wheatlands,2023-04-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-04-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-04-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.81
776708,The Wheatlands,2023-04-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.49
776708,The Wheatlands,2023-04-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.1
776708,The Wheatlands,2023-04-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
776708,The Wheatlands,2023-04-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
776708,The Wheatlands,2023-04-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
776708,The Wheatlands,2023-04-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
776708,The Wheatlands,2023-04-06T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-06T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-04-06T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-06T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
776708,The Wheatlands,2023-04-06T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.83
776708,The Wheatlands,2023-04-06T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
776708,The Wheatlands,2023-04-06T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
776708,The Wheatlands,2023-04-06T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
776708,The Wheatlands,2023-04-06T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
776708,The Wheatlands,2023-04-06T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
776708,The Wheatlands,2023-04-06T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-04-06T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-06T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-06T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
776708,The Wheatlands,2023-04-06T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
776708,The Wheatlands,2023-04-06T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
776708,The Wheatlands,2023-04-06T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
776708,The Wheatlands,2023-04-06T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
776708,The Wheatlands,2023-04-06T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
776708,The Wheatlands,2023-04-06T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
776708,The Wheatlands,2023-04-06T07:40:00.000+00:00,transformer,,Temperature,C,17.2
776708,The Wheatlands,2023-04-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
776708,The Wheatlands,2023-04-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
776708,The Wheatlands,2023-04-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
776708,The Wheatlands,2023-04-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-04-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-04-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.4
776708,The Wheatlands,2023-04-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.35
776708,The Wheatlands,2023-04-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.51
776708,The Wheatlands,2023-04-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
776708,The Wheatlands,2023-04-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
776708,The Wheatlands,2023-04-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
776708,The Wheatlands,2023-04-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
776708,The Wheatlands,2023-04-06T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-06T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-04-06T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-04-06T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
776708,The Wheatlands,2023-04-06T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
776708,The Wheatlands,2023-04-06T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
776708,The Wheatlands,2023-04-06T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
776708,The Wheatlands,2023-04-06T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
776708,The Wheatlands,2023-04-06T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
776708,The Wheatlands,2023-04-06T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
776708,The Wheatlands,2023-04-06T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-04-06T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-06T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-06T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
776708,The Wheatlands,2023-04-06T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.2
776708,The Wheatlands,2023-04-06T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
776708,The Wheatlands,2023-04-06T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
776708,The Wheatlands,2023-04-06T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776708,The Wheatlands,2023-04-06T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
776708,The Wheatlands,2023-04-06T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
776708,The Wheatlands,2023-04-06T07:30:00.000+00:00,transformer,,Temperature,C,17.2
776708,The Wheatlands,2023-04-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
776708,The Wheatlands,2023-04-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
776708,The Wheatlands,2023-04-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
776708,The Wheatlands,2023-04-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-04-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776708,The Wheatlands,2023-04-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.35
776708,The Wheatlands,2023-04-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.82
776708,The Wheatlands,2023-04-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.42
776708,The Wheatlands,2023-04-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
776708,The Wheatlands,2023-04-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
776708,The Wheatlands,2023-04-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
776708,The Wheatlands,2023-04-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
776708,The Wheatlands,2023-04-06T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-06T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-04-06T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-06T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
776708,The Wheatlands,2023-04-06T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
776708,The Wheatlands,2023-04-06T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
776708,The Wheatlands,2023-04-06T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
776708,The Wheatlands,2023-04-06T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776708,The Wheatlands,2023-04-06T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
776708,The Wheatlands,2023-04-06T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
776708,The Wheatlands,2023-04-06T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-06T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-06T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-06T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
776708,The Wheatlands,2023-04-06T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
776708,The Wheatlands,2023-04-06T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
776708,The Wheatlands,2023-04-06T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
776708,The Wheatlands,2023-04-06T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
776708,The Wheatlands,2023-04-06T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
776708,The Wheatlands,2023-04-06T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
776708,The Wheatlands,2023-04-06T07:20:00.000+00:00,transformer,,Temperature,C,17.2
776708,The Wheatlands,2023-04-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
776708,The Wheatlands,2023-04-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
776708,The Wheatlands,2023-04-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
776708,The Wheatlands,2023-04-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-04-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-04-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-04-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.41
776708,The Wheatlands,2023-04-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.93
776708,The Wheatlands,2023-04-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.28
776708,The Wheatlands,2023-04-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
776708,The Wheatlands,2023-04-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
776708,The Wheatlands,2023-04-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
776708,The Wheatlands,2023-04-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
776708,The Wheatlands,2023-04-06T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-06T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-04-06T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-06T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
776708,The Wheatlands,2023-04-06T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
776708,The Wheatlands,2023-04-06T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
776708,The Wheatlands,2023-04-06T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
776708,The Wheatlands,2023-04-06T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
776708,The Wheatlands,2023-04-06T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
776708,The Wheatlands,2023-04-06T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
776708,The Wheatlands,2023-04-06T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-04-06T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-04-06T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-06T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
776708,The Wheatlands,2023-04-06T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
776708,The Wheatlands,2023-04-06T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
776708,The Wheatlands,2023-04-06T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
776708,The Wheatlands,2023-04-06T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776708,The Wheatlands,2023-04-06T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
776708,The Wheatlands,2023-04-06T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
776708,The Wheatlands,2023-04-06T07:10:00.000+00:00,transformer,,Temperature,C,17.2
776708,The Wheatlands,2023-04-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-04-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
776708,The Wheatlands,2023-04-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
776708,The Wheatlands,2023-04-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
776708,The Wheatlands,2023-04-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-04-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.08
776708,The Wheatlands,2023-04-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.68
776708,The Wheatlands,2023-04-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.33
776708,The Wheatlands,2023-04-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
776708,The Wheatlands,2023-04-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
776708,The Wheatlands,2023-04-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
776708,The Wheatlands,2023-04-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
776708,The Wheatlands,2023-04-06T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-04-06T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-06T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-04-06T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
776708,The Wheatlands,2023-04-06T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
776708,The Wheatlands,2023-04-06T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
776708,The Wheatlands,2023-04-06T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776708,The Wheatlands,2023-04-06T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
776708,The Wheatlands,2023-04-06T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
776708,The Wheatlands,2023-04-06T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
776708,The Wheatlands,2023-04-06T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-04-06T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-04-06T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-06T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
776708,The Wheatlands,2023-04-06T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
776708,The Wheatlands,2023-04-06T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
776708,The Wheatlands,2023-04-06T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
776708,The Wheatlands,2023-04-06T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
776708,The Wheatlands,2023-04-06T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
776708,The Wheatlands,2023-04-06T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
776708,The Wheatlands,2023-04-06T07:00:00.000+00:00,transformer,,Temperature,C,17.2
776708,The Wheatlands,2023-04-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.37
776708,The Wheatlands,2023-04-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.65
776708,The Wheatlands,2023-04-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.57
776708,The Wheatlands,2023-04-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-04-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-04-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776708,The Wheatlands,2023-04-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.41
776708,The Wheatlands,2023-04-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.75
776708,The Wheatlands,2023-04-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.73
776708,The Wheatlands,2023-04-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
776708,The Wheatlands,2023-04-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
776708,The Wheatlands,2023-04-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
776708,The Wheatlands,2023-04-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
776708,The Wheatlands,2023-04-06T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-04-06T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-04-06T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-06T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
776708,The Wheatlands,2023-04-06T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
776708,The Wheatlands,2023-04-06T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
776708,The Wheatlands,2023-04-06T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776708,The Wheatlands,2023-04-06T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
776708,The Wheatlands,2023-04-06T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
776708,The Wheatlands,2023-04-06T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
776708,The Wheatlands,2023-04-06T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-04-06T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-06T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-06T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
776708,The Wheatlands,2023-04-06T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
776708,The Wheatlands,2023-04-06T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
776708,The Wheatlands,2023-04-06T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
776708,The Wheatlands,2023-04-06T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776708,The Wheatlands,2023-04-06T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
776708,The Wheatlands,2023-04-06T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
776708,The Wheatlands,2023-04-06T06:50:00.000+00:00,transformer,,Temperature,C,17.2
776708,The Wheatlands,2023-04-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
776708,The Wheatlands,2023-04-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
776708,The Wheatlands,2023-04-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.21
776708,The Wheatlands,2023-04-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-04-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
776708,The Wheatlands,2023-04-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.01
776708,The Wheatlands,2023-04-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.64
776708,The Wheatlands,2023-04-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.88
776708,The Wheatlands,2023-04-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
776708,The Wheatlands,2023-04-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
776708,The Wheatlands,2023-04-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
776708,The Wheatlands,2023-04-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
776708,The Wheatlands,2023-04-06T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-04-06T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-06T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-06T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
776708,The Wheatlands,2023-04-06T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
776708,The Wheatlands,2023-04-06T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
776708,The Wheatlands,2023-04-06T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
776708,The Wheatlands,2023-04-06T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
776708,The Wheatlands,2023-04-06T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
776708,The Wheatlands,2023-04-06T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
776708,The Wheatlands,2023-04-06T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-04-06T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-06T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-06T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
776708,The Wheatlands,2023-04-06T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
776708,The Wheatlands,2023-04-06T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
776708,The Wheatlands,2023-04-06T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
776708,The Wheatlands,2023-04-06T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-04-06T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
776708,The Wheatlands,2023-04-06T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
776708,The Wheatlands,2023-04-06T06:40:00.000+00:00,transformer,,Temperature,C,17.2
776708,The Wheatlands,2023-04-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-04-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
776708,The Wheatlands,2023-04-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
776708,The Wheatlands,2023-04-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
776708,The Wheatlands,2023-04-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-04-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-04-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-04-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.14
776708,The Wheatlands,2023-04-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.25
776708,The Wheatlands,2023-04-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.98
776708,The Wheatlands,2023-04-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
776708,The Wheatlands,2023-04-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
776708,The Wheatlands,2023-04-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
776708,The Wheatlands,2023-04-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
776708,The Wheatlands,2023-04-06T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-06T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-04-06T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-06T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
776708,The Wheatlands,2023-04-06T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
776708,The Wheatlands,2023-04-06T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
776708,The Wheatlands,2023-04-06T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
776708,The Wheatlands,2023-04-06T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
776708,The Wheatlands,2023-04-06T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
776708,The Wheatlands,2023-04-06T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
776708,The Wheatlands,2023-04-06T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-06T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-06T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-06T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
776708,The Wheatlands,2023-04-06T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.51
776708,The Wheatlands,2023-04-06T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
776708,The Wheatlands,2023-04-06T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
776708,The Wheatlands,2023-04-06T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
776708,The Wheatlands,2023-04-06T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
776708,The Wheatlands,2023-04-06T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
776708,The Wheatlands,2023-04-06T06:30:00.000+00:00,transformer,,Temperature,C,17.2
776708,The Wheatlands,2023-04-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
776708,The Wheatlands,2023-04-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
776708,The Wheatlands,2023-04-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
776708,The Wheatlands,2023-04-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-04-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-04-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-04-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.1
776708,The Wheatlands,2023-04-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.74
776708,The Wheatlands,2023-04-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.42
776708,The Wheatlands,2023-04-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
776708,The Wheatlands,2023-04-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
776708,The Wheatlands,2023-04-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
776708,The Wheatlands,2023-04-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
776708,The Wheatlands,2023-04-06T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-06T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-06T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-06T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
776708,The Wheatlands,2023-04-06T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
776708,The Wheatlands,2023-04-06T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
776708,The Wheatlands,2023-04-06T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776708,The Wheatlands,2023-04-06T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
776708,The Wheatlands,2023-04-06T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
776708,The Wheatlands,2023-04-06T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
776708,The Wheatlands,2023-04-06T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-04-06T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-04-06T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-04-06T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
776708,The Wheatlands,2023-04-06T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
776708,The Wheatlands,2023-04-06T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
776708,The Wheatlands,2023-04-06T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
776708,The Wheatlands,2023-04-06T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
776708,The Wheatlands,2023-04-06T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
776708,The Wheatlands,2023-04-06T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
776708,The Wheatlands,2023-04-06T06:20:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-04-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
776708,The Wheatlands,2023-04-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
