Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
776708,The Wheatlands,2023-04-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-04-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
776708,The Wheatlands,2023-04-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-04-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-04-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-04-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.14
776708,The Wheatlands,2023-04-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.95
776708,The Wheatlands,2023-04-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.48
776708,The Wheatlands,2023-04-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
776708,The Wheatlands,2023-04-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
776708,The Wheatlands,2023-04-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
776708,The Wheatlands,2023-04-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
776708,The Wheatlands,2023-04-06T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-06T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-06T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-04-06T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
776708,The Wheatlands,2023-04-06T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
776708,The Wheatlands,2023-04-06T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
776708,The Wheatlands,2023-04-06T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776708,The Wheatlands,2023-04-06T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
776708,The Wheatlands,2023-04-06T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
776708,The Wheatlands,2023-04-06T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
776708,The Wheatlands,2023-04-06T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-04-06T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-06T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-06T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
776708,The Wheatlands,2023-04-06T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
776708,The Wheatlands,2023-04-06T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
776708,The Wheatlands,2023-04-06T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
776708,The Wheatlands,2023-04-06T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-04-06T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
776708,The Wheatlands,2023-04-06T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
776708,The Wheatlands,2023-04-06T06:10:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-04-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
776708,The Wheatlands,2023-04-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776708,The Wheatlands,2023-04-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
776708,The Wheatlands,2023-04-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
776708,The Wheatlands,2023-04-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-04-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-04-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-04-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.17
776708,The Wheatlands,2023-04-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.12
776708,The Wheatlands,2023-04-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.51
776708,The Wheatlands,2023-04-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
776708,The Wheatlands,2023-04-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
776708,The Wheatlands,2023-04-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
776708,The Wheatlands,2023-04-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
776708,The Wheatlands,2023-04-06T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-06T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-06T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-04-06T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
776708,The Wheatlands,2023-04-06T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
776708,The Wheatlands,2023-04-06T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
776708,The Wheatlands,2023-04-06T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
776708,The Wheatlands,2023-04-06T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
776708,The Wheatlands,2023-04-06T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
776708,The Wheatlands,2023-04-06T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
776708,The Wheatlands,2023-04-06T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-04-06T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-06T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-06T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
776708,The Wheatlands,2023-04-06T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.89
776708,The Wheatlands,2023-04-06T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
776708,The Wheatlands,2023-04-06T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
776708,The Wheatlands,2023-04-06T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-04-06T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
776708,The Wheatlands,2023-04-06T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
776708,The Wheatlands,2023-04-06T06:00:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-04-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-04-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
776708,The Wheatlands,2023-04-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776708,The Wheatlands,2023-04-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
776708,The Wheatlands,2023-04-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-04-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
776708,The Wheatlands,2023-04-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-04-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776708,The Wheatlands,2023-04-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.42
776708,The Wheatlands,2023-04-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.57
776708,The Wheatlands,2023-04-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.67
776708,The Wheatlands,2023-04-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
776708,The Wheatlands,2023-04-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
776708,The Wheatlands,2023-04-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
776708,The Wheatlands,2023-04-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
776708,The Wheatlands,2023-04-06T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-06T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-06T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-04-06T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
776708,The Wheatlands,2023-04-06T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
776708,The Wheatlands,2023-04-06T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
776708,The Wheatlands,2023-04-06T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776708,The Wheatlands,2023-04-06T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
776708,The Wheatlands,2023-04-06T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
776708,The Wheatlands,2023-04-06T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
776708,The Wheatlands,2023-04-06T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-04-06T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-06T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-06T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
776708,The Wheatlands,2023-04-06T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
776708,The Wheatlands,2023-04-06T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
776708,The Wheatlands,2023-04-06T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
776708,The Wheatlands,2023-04-06T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
776708,The Wheatlands,2023-04-06T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
776708,The Wheatlands,2023-04-06T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
776708,The Wheatlands,2023-04-06T05:50:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-04-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
776708,The Wheatlands,2023-04-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
776708,The Wheatlands,2023-04-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
776708,The Wheatlands,2023-04-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-04-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-04-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
776708,The Wheatlands,2023-04-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.75
776708,The Wheatlands,2023-04-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.88
776708,The Wheatlands,2023-04-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.11
776708,The Wheatlands,2023-04-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
776708,The Wheatlands,2023-04-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
776708,The Wheatlands,2023-04-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
776708,The Wheatlands,2023-04-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
776708,The Wheatlands,2023-04-06T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-06T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-04-06T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-04-06T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
776708,The Wheatlands,2023-04-06T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
776708,The Wheatlands,2023-04-06T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
776708,The Wheatlands,2023-04-06T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
776708,The Wheatlands,2023-04-06T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
776708,The Wheatlands,2023-04-06T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
776708,The Wheatlands,2023-04-06T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
776708,The Wheatlands,2023-04-06T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-06T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-06T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-06T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
776708,The Wheatlands,2023-04-06T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
776708,The Wheatlands,2023-04-06T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
776708,The Wheatlands,2023-04-06T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
776708,The Wheatlands,2023-04-06T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776708,The Wheatlands,2023-04-06T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
776708,The Wheatlands,2023-04-06T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
776708,The Wheatlands,2023-04-06T05:40:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-04-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776708,The Wheatlands,2023-04-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
776708,The Wheatlands,2023-04-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776708,The Wheatlands,2023-04-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
776708,The Wheatlands,2023-04-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
776708,The Wheatlands,2023-04-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
776708,The Wheatlands,2023-04-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-04-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
776708,The Wheatlands,2023-04-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
776708,The Wheatlands,2023-04-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.05
776708,The Wheatlands,2023-04-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.81
776708,The Wheatlands,2023-04-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.64
776708,The Wheatlands,2023-04-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
776708,The Wheatlands,2023-04-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
776708,The Wheatlands,2023-04-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
776708,The Wheatlands,2023-04-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
776708,The Wheatlands,2023-04-06T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-06T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-04-06T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-04-06T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
776708,The Wheatlands,2023-04-06T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
776708,The Wheatlands,2023-04-06T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
776708,The Wheatlands,2023-04-06T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
776708,The Wheatlands,2023-04-06T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
776708,The Wheatlands,2023-04-06T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
776708,The Wheatlands,2023-04-06T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
776708,The Wheatlands,2023-04-06T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-06T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-06T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-06T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
776708,The Wheatlands,2023-04-06T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
776708,The Wheatlands,2023-04-06T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
776708,The Wheatlands,2023-04-06T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
776708,The Wheatlands,2023-04-06T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776708,The Wheatlands,2023-04-06T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
776708,The Wheatlands,2023-04-06T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
776708,The Wheatlands,2023-04-06T05:30:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-04-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
776708,The Wheatlands,2023-04-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776708,The Wheatlands,2023-04-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
776708,The Wheatlands,2023-04-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
776708,The Wheatlands,2023-04-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.51
776708,The Wheatlands,2023-04-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-04-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
776708,The Wheatlands,2023-04-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
776708,The Wheatlands,2023-04-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.39
776708,The Wheatlands,2023-04-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.24
776708,The Wheatlands,2023-04-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.68
776708,The Wheatlands,2023-04-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
776708,The Wheatlands,2023-04-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
776708,The Wheatlands,2023-04-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
776708,The Wheatlands,2023-04-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
776708,The Wheatlands,2023-04-06T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-06T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-06T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-06T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
776708,The Wheatlands,2023-04-06T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
776708,The Wheatlands,2023-04-06T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
776708,The Wheatlands,2023-04-06T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
776708,The Wheatlands,2023-04-06T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
776708,The Wheatlands,2023-04-06T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
776708,The Wheatlands,2023-04-06T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
776708,The Wheatlands,2023-04-06T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-04-06T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-06T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-04-06T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
776708,The Wheatlands,2023-04-06T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
776708,The Wheatlands,2023-04-06T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
776708,The Wheatlands,2023-04-06T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
776708,The Wheatlands,2023-04-06T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-04-06T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
776708,The Wheatlands,2023-04-06T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
776708,The Wheatlands,2023-04-06T05:20:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-04-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-04-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
776708,The Wheatlands,2023-04-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776708,The Wheatlands,2023-04-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
776708,The Wheatlands,2023-04-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
776708,The Wheatlands,2023-04-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
776708,The Wheatlands,2023-04-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-04-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
776708,The Wheatlands,2023-04-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
776708,The Wheatlands,2023-04-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.16
776708,The Wheatlands,2023-04-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
776708,The Wheatlands,2023-04-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.29
776708,The Wheatlands,2023-04-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
776708,The Wheatlands,2023-04-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
776708,The Wheatlands,2023-04-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
776708,The Wheatlands,2023-04-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
776708,The Wheatlands,2023-04-06T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-06T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-06T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-06T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
776708,The Wheatlands,2023-04-06T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
776708,The Wheatlands,2023-04-06T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
776708,The Wheatlands,2023-04-06T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
776708,The Wheatlands,2023-04-06T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
776708,The Wheatlands,2023-04-06T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
776708,The Wheatlands,2023-04-06T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
776708,The Wheatlands,2023-04-06T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-06T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-06T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-04-06T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.95
776708,The Wheatlands,2023-04-06T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
776708,The Wheatlands,2023-04-06T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
776708,The Wheatlands,2023-04-06T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
776708,The Wheatlands,2023-04-06T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
776708,The Wheatlands,2023-04-06T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
776708,The Wheatlands,2023-04-06T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
776708,The Wheatlands,2023-04-06T05:10:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-04-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776708,The Wheatlands,2023-04-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
776708,The Wheatlands,2023-04-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776708,The Wheatlands,2023-04-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
776708,The Wheatlands,2023-04-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776708,The Wheatlands,2023-04-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
776708,The Wheatlands,2023-04-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-04-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-04-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
776708,The Wheatlands,2023-04-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.04
776708,The Wheatlands,2023-04-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.23
776708,The Wheatlands,2023-04-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.45
776708,The Wheatlands,2023-04-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,21.4
776708,The Wheatlands,2023-04-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
776708,The Wheatlands,2023-04-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
776708,The Wheatlands,2023-04-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
776708,The Wheatlands,2023-04-06T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-04-06T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-06T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-04-06T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
776708,The Wheatlands,2023-04-06T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
776708,The Wheatlands,2023-04-06T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
776708,The Wheatlands,2023-04-06T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
776708,The Wheatlands,2023-04-06T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
776708,The Wheatlands,2023-04-06T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
776708,The Wheatlands,2023-04-06T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
776708,The Wheatlands,2023-04-06T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-04-06T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-06T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-06T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
776708,The Wheatlands,2023-04-06T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
776708,The Wheatlands,2023-04-06T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
776708,The Wheatlands,2023-04-06T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
776708,The Wheatlands,2023-04-06T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-04-06T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
776708,The Wheatlands,2023-04-06T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
776708,The Wheatlands,2023-04-06T05:00:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-04-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-04-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
776708,The Wheatlands,2023-04-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776708,The Wheatlands,2023-04-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
776708,The Wheatlands,2023-04-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776708,The Wheatlands,2023-04-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
776708,The Wheatlands,2023-04-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-04-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
776708,The Wheatlands,2023-04-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.34
776708,The Wheatlands,2023-04-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.4
776708,The Wheatlands,2023-04-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.3
776708,The Wheatlands,2023-04-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
776708,The Wheatlands,2023-04-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
776708,The Wheatlands,2023-04-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
776708,The Wheatlands,2023-04-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
776708,The Wheatlands,2023-04-06T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-06T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-04-06T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-06T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
776708,The Wheatlands,2023-04-06T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
776708,The Wheatlands,2023-04-06T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
776708,The Wheatlands,2023-04-06T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
776708,The Wheatlands,2023-04-06T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776708,The Wheatlands,2023-04-06T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
776708,The Wheatlands,2023-04-06T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
776708,The Wheatlands,2023-04-06T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-06T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-06T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-06T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
776708,The Wheatlands,2023-04-06T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
776708,The Wheatlands,2023-04-06T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
776708,The Wheatlands,2023-04-06T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
776708,The Wheatlands,2023-04-06T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
776708,The Wheatlands,2023-04-06T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
776708,The Wheatlands,2023-04-06T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
776708,The Wheatlands,2023-04-06T04:50:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-04-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
776708,The Wheatlands,2023-04-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776708,The Wheatlands,2023-04-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
776708,The Wheatlands,2023-04-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-04-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.97
776708,The Wheatlands,2023-04-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-04-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-04-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
776708,The Wheatlands,2023-04-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.19
776708,The Wheatlands,2023-04-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.72
776708,The Wheatlands,2023-04-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.68
776708,The Wheatlands,2023-04-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,20.6
776708,The Wheatlands,2023-04-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
776708,The Wheatlands,2023-04-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
776708,The Wheatlands,2023-04-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
776708,The Wheatlands,2023-04-06T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-06T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-06T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-06T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
776708,The Wheatlands,2023-04-06T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
776708,The Wheatlands,2023-04-06T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
776708,The Wheatlands,2023-04-06T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776708,The Wheatlands,2023-04-06T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776708,The Wheatlands,2023-04-06T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
776708,The Wheatlands,2023-04-06T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
776708,The Wheatlands,2023-04-06T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-04-06T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-06T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-06T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
776708,The Wheatlands,2023-04-06T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
776708,The Wheatlands,2023-04-06T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
776708,The Wheatlands,2023-04-06T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
776708,The Wheatlands,2023-04-06T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776708,The Wheatlands,2023-04-06T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776708,The Wheatlands,2023-04-06T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
776708,The Wheatlands,2023-04-06T04:40:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-04-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
776708,The Wheatlands,2023-04-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776708,The Wheatlands,2023-04-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
776708,The Wheatlands,2023-04-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-04-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.46
776708,The Wheatlands,2023-04-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-04-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-04-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
776708,The Wheatlands,2023-04-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.53
776708,The Wheatlands,2023-04-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.79
776708,The Wheatlands,2023-04-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.63
776708,The Wheatlands,2023-04-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
776708,The Wheatlands,2023-04-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
776708,The Wheatlands,2023-04-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
776708,The Wheatlands,2023-04-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
776708,The Wheatlands,2023-04-06T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-06T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-06T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-06T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
776708,The Wheatlands,2023-04-06T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
776708,The Wheatlands,2023-04-06T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
776708,The Wheatlands,2023-04-06T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776708,The Wheatlands,2023-04-06T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
776708,The Wheatlands,2023-04-06T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
776708,The Wheatlands,2023-04-06T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
776708,The Wheatlands,2023-04-06T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-04-06T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-06T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-06T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
776708,The Wheatlands,2023-04-06T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
776708,The Wheatlands,2023-04-06T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
776708,The Wheatlands,2023-04-06T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
776708,The Wheatlands,2023-04-06T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776708,The Wheatlands,2023-04-06T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
776708,The Wheatlands,2023-04-06T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
776708,The Wheatlands,2023-04-06T04:30:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-04-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
776708,The Wheatlands,2023-04-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776708,The Wheatlands,2023-04-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
776708,The Wheatlands,2023-04-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776708,The Wheatlands,2023-04-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
776708,The Wheatlands,2023-04-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-04-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-04-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776708,The Wheatlands,2023-04-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.15
776708,The Wheatlands,2023-04-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.36
776708,The Wheatlands,2023-04-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.93
776708,The Wheatlands,2023-04-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
776708,The Wheatlands,2023-04-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
776708,The Wheatlands,2023-04-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
776708,The Wheatlands,2023-04-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
776708,The Wheatlands,2023-04-06T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-06T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-06T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-06T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
776708,The Wheatlands,2023-04-06T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
776708,The Wheatlands,2023-04-06T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
776708,The Wheatlands,2023-04-06T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776708,The Wheatlands,2023-04-06T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776708,The Wheatlands,2023-04-06T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
776708,The Wheatlands,2023-04-06T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
776708,The Wheatlands,2023-04-06T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-04-06T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-06T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-04-06T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
776708,The Wheatlands,2023-04-06T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
776708,The Wheatlands,2023-04-06T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
776708,The Wheatlands,2023-04-06T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
776708,The Wheatlands,2023-04-06T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776708,The Wheatlands,2023-04-06T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
776708,The Wheatlands,2023-04-06T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
776708,The Wheatlands,2023-04-06T04:20:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-04-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776708,The Wheatlands,2023-04-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
776708,The Wheatlands,2023-04-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776708,The Wheatlands,2023-04-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
776708,The Wheatlands,2023-04-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776708,The Wheatlands,2023-04-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
776708,The Wheatlands,2023-04-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-04-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-04-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
776708,The Wheatlands,2023-04-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.2
776708,The Wheatlands,2023-04-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.64
776708,The Wheatlands,2023-04-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.77
776708,The Wheatlands,2023-04-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,20.2
776708,The Wheatlands,2023-04-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
776708,The Wheatlands,2023-04-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
776708,The Wheatlands,2023-04-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
776708,The Wheatlands,2023-04-06T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-06T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-06T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-04-06T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
776708,The Wheatlands,2023-04-06T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
776708,The Wheatlands,2023-04-06T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
776708,The Wheatlands,2023-04-06T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
776708,The Wheatlands,2023-04-06T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776708,The Wheatlands,2023-04-06T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
776708,The Wheatlands,2023-04-06T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
776708,The Wheatlands,2023-04-06T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-04-06T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-06T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-06T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
776708,The Wheatlands,2023-04-06T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
776708,The Wheatlands,2023-04-06T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
776708,The Wheatlands,2023-04-06T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
776708,The Wheatlands,2023-04-06T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776708,The Wheatlands,2023-04-06T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
776708,The Wheatlands,2023-04-06T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
776708,The Wheatlands,2023-04-06T04:10:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-04-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776708,The Wheatlands,2023-04-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
776708,The Wheatlands,2023-04-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776708,The Wheatlands,2023-04-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
776708,The Wheatlands,2023-04-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776708,The Wheatlands,2023-04-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
776708,The Wheatlands,2023-04-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-04-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-04-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
776708,The Wheatlands,2023-04-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.33
776708,The Wheatlands,2023-04-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.22
776708,The Wheatlands,2023-04-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.5
776708,The Wheatlands,2023-04-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
776708,The Wheatlands,2023-04-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
776708,The Wheatlands,2023-04-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
776708,The Wheatlands,2023-04-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
776708,The Wheatlands,2023-04-06T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-06T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-06T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-04-06T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
776708,The Wheatlands,2023-04-06T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
776708,The Wheatlands,2023-04-06T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
776708,The Wheatlands,2023-04-06T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776708,The Wheatlands,2023-04-06T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776708,The Wheatlands,2023-04-06T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
776708,The Wheatlands,2023-04-06T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
776708,The Wheatlands,2023-04-06T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-04-06T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-04-06T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-06T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
776708,The Wheatlands,2023-04-06T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
776708,The Wheatlands,2023-04-06T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
776708,The Wheatlands,2023-04-06T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
776708,The Wheatlands,2023-04-06T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776708,The Wheatlands,2023-04-06T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
776708,The Wheatlands,2023-04-06T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
776708,The Wheatlands,2023-04-06T04:00:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-04-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776708,The Wheatlands,2023-04-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
776708,The Wheatlands,2023-04-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776708,The Wheatlands,2023-04-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
776708,The Wheatlands,2023-04-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776708,The Wheatlands,2023-04-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
776708,The Wheatlands,2023-04-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-04-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
776708,The Wheatlands,2023-04-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.12
776708,The Wheatlands,2023-04-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.51
776708,The Wheatlands,2023-04-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.28
776708,The Wheatlands,2023-04-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
776708,The Wheatlands,2023-04-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
776708,The Wheatlands,2023-04-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
776708,The Wheatlands,2023-04-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
776708,The Wheatlands,2023-04-06T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-06T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-06T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-04-06T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
776708,The Wheatlands,2023-04-06T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
776708,The Wheatlands,2023-04-06T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
776708,The Wheatlands,2023-04-06T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
776708,The Wheatlands,2023-04-06T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-04-06T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
776708,The Wheatlands,2023-04-06T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
776708,The Wheatlands,2023-04-06T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-06T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-06T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-04-06T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
776708,The Wheatlands,2023-04-06T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
776708,The Wheatlands,2023-04-06T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
