Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776708,The Wheatlands,2023-04-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,7.83
776708,The Wheatlands,2023-04-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.32
776708,The Wheatlands,2023-04-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.4
776708,The Wheatlands,2023-04-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
776708,The Wheatlands,2023-04-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
776708,The Wheatlands,2023-04-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
776708,The Wheatlands,2023-04-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
776708,The Wheatlands,2023-04-07T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-04-07T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-04-07T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-07T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
776708,The Wheatlands,2023-04-07T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
776708,The Wheatlands,2023-04-07T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.35
776708,The Wheatlands,2023-04-07T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
776708,The Wheatlands,2023-04-07T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
776708,The Wheatlands,2023-04-07T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
776708,The Wheatlands,2023-04-07T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
776708,The Wheatlands,2023-04-07T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-04-07T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-04-07T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-07T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
776708,The Wheatlands,2023-04-07T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
776708,The Wheatlands,2023-04-07T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
776708,The Wheatlands,2023-04-07T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
776708,The Wheatlands,2023-04-07T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-04-07T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
776708,The Wheatlands,2023-04-07T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
776708,The Wheatlands,2023-04-07T20:20:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-04-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
776708,The Wheatlands,2023-04-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
776708,The Wheatlands,2023-04-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776708,The Wheatlands,2023-04-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
776708,The Wheatlands,2023-04-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-04-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-04-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.41
776708,The Wheatlands,2023-04-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.03
776708,The Wheatlands,2023-04-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.35
776708,The Wheatlands,2023-04-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
776708,The Wheatlands,2023-04-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
776708,The Wheatlands,2023-04-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
776708,The Wheatlands,2023-04-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
776708,The Wheatlands,2023-04-07T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-07T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-04-07T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-04-07T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
776708,The Wheatlands,2023-04-07T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
776708,The Wheatlands,2023-04-07T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
776708,The Wheatlands,2023-04-07T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776708,The Wheatlands,2023-04-07T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
776708,The Wheatlands,2023-04-07T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
776708,The Wheatlands,2023-04-07T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
776708,The Wheatlands,2023-04-07T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-04-07T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-07T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-07T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
776708,The Wheatlands,2023-04-07T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
776708,The Wheatlands,2023-04-07T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
776708,The Wheatlands,2023-04-07T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
776708,The Wheatlands,2023-04-07T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-04-07T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
776708,The Wheatlands,2023-04-07T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
776708,The Wheatlands,2023-04-07T20:10:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-04-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-04-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
776708,The Wheatlands,2023-04-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
776708,The Wheatlands,2023-04-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-04-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
776708,The Wheatlands,2023-04-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-04-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-04-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
776708,The Wheatlands,2023-04-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.37
776708,The Wheatlands,2023-04-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.11
776708,The Wheatlands,2023-04-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.6
776708,The Wheatlands,2023-04-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
776708,The Wheatlands,2023-04-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
776708,The Wheatlands,2023-04-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
776708,The Wheatlands,2023-04-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
776708,The Wheatlands,2023-04-07T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-07T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-04-07T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-04-07T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
776708,The Wheatlands,2023-04-07T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.79
776708,The Wheatlands,2023-04-07T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
776708,The Wheatlands,2023-04-07T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
776708,The Wheatlands,2023-04-07T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
776708,The Wheatlands,2023-04-07T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
776708,The Wheatlands,2023-04-07T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
776708,The Wheatlands,2023-04-07T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-04-07T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-04-07T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-07T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
776708,The Wheatlands,2023-04-07T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
776708,The Wheatlands,2023-04-07T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.21
776708,The Wheatlands,2023-04-07T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
776708,The Wheatlands,2023-04-07T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776708,The Wheatlands,2023-04-07T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
776708,The Wheatlands,2023-04-07T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
776708,The Wheatlands,2023-04-07T20:00:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-04-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
776708,The Wheatlands,2023-04-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
776708,The Wheatlands,2023-04-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
776708,The Wheatlands,2023-04-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.17
776708,The Wheatlands,2023-04-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-04-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-04-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
776708,The Wheatlands,2023-04-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.12
776708,The Wheatlands,2023-04-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.87
776708,The Wheatlands,2023-04-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.28
776708,The Wheatlands,2023-04-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
776708,The Wheatlands,2023-04-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
776708,The Wheatlands,2023-04-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
776708,The Wheatlands,2023-04-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
776708,The Wheatlands,2023-04-07T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-07T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-04-07T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-07T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
776708,The Wheatlands,2023-04-07T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
776708,The Wheatlands,2023-04-07T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
776708,The Wheatlands,2023-04-07T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776708,The Wheatlands,2023-04-07T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
776708,The Wheatlands,2023-04-07T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
776708,The Wheatlands,2023-04-07T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
776708,The Wheatlands,2023-04-07T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-04-07T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-07T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-07T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
776708,The Wheatlands,2023-04-07T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
776708,The Wheatlands,2023-04-07T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.05
776708,The Wheatlands,2023-04-07T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
776708,The Wheatlands,2023-04-07T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776708,The Wheatlands,2023-04-07T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
776708,The Wheatlands,2023-04-07T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
776708,The Wheatlands,2023-04-07T19:50:00.000+00:00,transformer,,Temperature,C,18.4
776708,The Wheatlands,2023-04-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-04-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
776708,The Wheatlands,2023-04-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
776708,The Wheatlands,2023-04-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-04-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
776708,The Wheatlands,2023-04-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-04-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-04-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-04-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.99
776708,The Wheatlands,2023-04-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.23
776708,The Wheatlands,2023-04-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.76
776708,The Wheatlands,2023-04-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
776708,The Wheatlands,2023-04-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
776708,The Wheatlands,2023-04-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
776708,The Wheatlands,2023-04-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
776708,The Wheatlands,2023-04-07T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-07T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-04-07T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-07T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
776708,The Wheatlands,2023-04-07T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
776708,The Wheatlands,2023-04-07T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
776708,The Wheatlands,2023-04-07T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
776708,The Wheatlands,2023-04-07T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
776708,The Wheatlands,2023-04-07T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
776708,The Wheatlands,2023-04-07T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
776708,The Wheatlands,2023-04-07T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-04-07T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-04-07T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-07T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
776708,The Wheatlands,2023-04-07T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
776708,The Wheatlands,2023-04-07T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
776708,The Wheatlands,2023-04-07T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
776708,The Wheatlands,2023-04-07T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
776708,The Wheatlands,2023-04-07T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
776708,The Wheatlands,2023-04-07T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
776708,The Wheatlands,2023-04-07T19:40:00.000+00:00,transformer,,Temperature,C,18.4
776708,The Wheatlands,2023-04-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
776708,The Wheatlands,2023-04-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
776708,The Wheatlands,2023-04-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-04-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
776708,The Wheatlands,2023-04-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-04-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-04-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-04-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.42
776708,The Wheatlands,2023-04-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.29
776708,The Wheatlands,2023-04-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.07
776708,The Wheatlands,2023-04-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
776708,The Wheatlands,2023-04-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
776708,The Wheatlands,2023-04-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
776708,The Wheatlands,2023-04-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
776708,The Wheatlands,2023-04-07T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-07T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-04-07T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-07T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
776708,The Wheatlands,2023-04-07T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
776708,The Wheatlands,2023-04-07T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
776708,The Wheatlands,2023-04-07T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
776708,The Wheatlands,2023-04-07T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
776708,The Wheatlands,2023-04-07T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
776708,The Wheatlands,2023-04-07T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
776708,The Wheatlands,2023-04-07T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-04-07T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-07T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-07T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
776708,The Wheatlands,2023-04-07T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
776708,The Wheatlands,2023-04-07T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.45
776708,The Wheatlands,2023-04-07T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
776708,The Wheatlands,2023-04-07T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
776708,The Wheatlands,2023-04-07T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
776708,The Wheatlands,2023-04-07T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
776708,The Wheatlands,2023-04-07T19:30:00.000+00:00,transformer,,Temperature,C,18.5
776708,The Wheatlands,2023-04-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
776708,The Wheatlands,2023-04-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
776708,The Wheatlands,2023-04-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-04-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
776708,The Wheatlands,2023-04-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
776708,The Wheatlands,2023-04-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-04-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.38
776708,The Wheatlands,2023-04-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.76
776708,The Wheatlands,2023-04-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.55
776708,The Wheatlands,2023-04-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
776708,The Wheatlands,2023-04-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
776708,The Wheatlands,2023-04-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
776708,The Wheatlands,2023-04-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
776708,The Wheatlands,2023-04-07T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-07T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-07T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-07T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
776708,The Wheatlands,2023-04-07T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
776708,The Wheatlands,2023-04-07T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
776708,The Wheatlands,2023-04-07T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
776708,The Wheatlands,2023-04-07T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
776708,The Wheatlands,2023-04-07T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
776708,The Wheatlands,2023-04-07T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
776708,The Wheatlands,2023-04-07T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-04-07T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-07T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-07T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
776708,The Wheatlands,2023-04-07T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
776708,The Wheatlands,2023-04-07T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.59
776708,The Wheatlands,2023-04-07T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
776708,The Wheatlands,2023-04-07T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
776708,The Wheatlands,2023-04-07T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
776708,The Wheatlands,2023-04-07T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
776708,The Wheatlands,2023-04-07T19:20:00.000+00:00,transformer,,Temperature,C,18.5
776708,The Wheatlands,2023-04-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
776708,The Wheatlands,2023-04-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
776708,The Wheatlands,2023-04-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-04-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
776708,The Wheatlands,2023-04-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-04-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-04-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-04-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,7.74
776708,The Wheatlands,2023-04-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.19
776708,The Wheatlands,2023-04-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.62
776708,The Wheatlands,2023-04-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
776708,The Wheatlands,2023-04-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
776708,The Wheatlands,2023-04-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
776708,The Wheatlands,2023-04-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
776708,The Wheatlands,2023-04-07T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-07T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-04-07T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-04-07T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
776708,The Wheatlands,2023-04-07T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.7
776708,The Wheatlands,2023-04-07T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
776708,The Wheatlands,2023-04-07T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
776708,The Wheatlands,2023-04-07T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
776708,The Wheatlands,2023-04-07T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
776708,The Wheatlands,2023-04-07T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
776708,The Wheatlands,2023-04-07T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-04-07T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-04-07T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-04-07T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
776708,The Wheatlands,2023-04-07T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
776708,The Wheatlands,2023-04-07T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.21
776708,The Wheatlands,2023-04-07T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
776708,The Wheatlands,2023-04-07T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
776708,The Wheatlands,2023-04-07T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
776708,The Wheatlands,2023-04-07T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
776708,The Wheatlands,2023-04-07T19:10:00.000+00:00,transformer,,Temperature,C,18.6
776708,The Wheatlands,2023-04-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
776708,The Wheatlands,2023-04-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
776708,The Wheatlands,2023-04-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-04-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.29
776708,The Wheatlands,2023-04-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-04-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
776708,The Wheatlands,2023-04-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
776708,The Wheatlands,2023-04-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,6.27
776708,The Wheatlands,2023-04-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.29
776708,The Wheatlands,2023-04-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.03
776708,The Wheatlands,2023-04-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
776708,The Wheatlands,2023-04-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
776708,The Wheatlands,2023-04-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
776708,The Wheatlands,2023-04-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
776708,The Wheatlands,2023-04-07T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-04-07T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-04-07T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-07T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
776708,The Wheatlands,2023-04-07T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
776708,The Wheatlands,2023-04-07T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
776708,The Wheatlands,2023-04-07T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
776708,The Wheatlands,2023-04-07T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
776708,The Wheatlands,2023-04-07T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
776708,The Wheatlands,2023-04-07T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
776708,The Wheatlands,2023-04-07T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-04-07T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-04-07T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-04-07T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
776708,The Wheatlands,2023-04-07T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
776708,The Wheatlands,2023-04-07T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
776708,The Wheatlands,2023-04-07T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
776708,The Wheatlands,2023-04-07T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
776708,The Wheatlands,2023-04-07T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
776708,The Wheatlands,2023-04-07T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
776708,The Wheatlands,2023-04-07T19:00:00.000+00:00,transformer,,Temperature,C,18.6
776708,The Wheatlands,2023-04-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-04-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
776708,The Wheatlands,2023-04-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
776708,The Wheatlands,2023-04-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
776708,The Wheatlands,2023-04-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
776708,The Wheatlands,2023-04-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-04-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-04-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,6.55
776708,The Wheatlands,2023-04-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.91
776708,The Wheatlands,2023-04-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.39
776708,The Wheatlands,2023-04-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
776708,The Wheatlands,2023-04-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
776708,The Wheatlands,2023-04-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
776708,The Wheatlands,2023-04-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
776708,The Wheatlands,2023-04-07T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-07T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-04-07T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-07T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
776708,The Wheatlands,2023-04-07T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
776708,The Wheatlands,2023-04-07T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
776708,The Wheatlands,2023-04-07T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
776708,The Wheatlands,2023-04-07T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
776708,The Wheatlands,2023-04-07T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
776708,The Wheatlands,2023-04-07T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
776708,The Wheatlands,2023-04-07T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-04-07T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-04-07T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-04-07T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
776708,The Wheatlands,2023-04-07T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
776708,The Wheatlands,2023-04-07T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
776708,The Wheatlands,2023-04-07T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
776708,The Wheatlands,2023-04-07T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
776708,The Wheatlands,2023-04-07T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
776708,The Wheatlands,2023-04-07T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
776708,The Wheatlands,2023-04-07T18:50:00.000+00:00,transformer,,Temperature,C,18.7
776708,The Wheatlands,2023-04-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
776708,The Wheatlands,2023-04-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776708,The Wheatlands,2023-04-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
776708,The Wheatlands,2023-04-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776708,The Wheatlands,2023-04-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
776708,The Wheatlands,2023-04-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-04-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-04-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-04-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,7.97
776708,The Wheatlands,2023-04-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.75
776708,The Wheatlands,2023-04-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.21
776708,The Wheatlands,2023-04-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
776708,The Wheatlands,2023-04-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
776708,The Wheatlands,2023-04-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
776708,The Wheatlands,2023-04-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
776708,The Wheatlands,2023-04-07T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-07T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-04-07T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-07T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
776708,The Wheatlands,2023-04-07T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
776708,The Wheatlands,2023-04-07T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
776708,The Wheatlands,2023-04-07T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776708,The Wheatlands,2023-04-07T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
776708,The Wheatlands,2023-04-07T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
776708,The Wheatlands,2023-04-07T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
776708,The Wheatlands,2023-04-07T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-04-07T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-04-07T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-04-07T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
776708,The Wheatlands,2023-04-07T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
776708,The Wheatlands,2023-04-07T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
776708,The Wheatlands,2023-04-07T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
776708,The Wheatlands,2023-04-07T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
776708,The Wheatlands,2023-04-07T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
776708,The Wheatlands,2023-04-07T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
776708,The Wheatlands,2023-04-07T18:40:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-04-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-04-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
776708,The Wheatlands,2023-04-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
776708,The Wheatlands,2023-04-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
776708,The Wheatlands,2023-04-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
776708,The Wheatlands,2023-04-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-04-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-04-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.3
776708,The Wheatlands,2023-04-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.2
776708,The Wheatlands,2023-04-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.51
776708,The Wheatlands,2023-04-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
776708,The Wheatlands,2023-04-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
776708,The Wheatlands,2023-04-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
776708,The Wheatlands,2023-04-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
776708,The Wheatlands,2023-04-07T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-07T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-07T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-07T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
776708,The Wheatlands,2023-04-07T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.13
776708,The Wheatlands,2023-04-07T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
776708,The Wheatlands,2023-04-07T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776708,The Wheatlands,2023-04-07T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
776708,The Wheatlands,2023-04-07T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
776708,The Wheatlands,2023-04-07T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
776708,The Wheatlands,2023-04-07T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-04-07T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-04-07T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-04-07T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
776708,The Wheatlands,2023-04-07T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
776708,The Wheatlands,2023-04-07T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
776708,The Wheatlands,2023-04-07T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
776708,The Wheatlands,2023-04-07T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
776708,The Wheatlands,2023-04-07T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
776708,The Wheatlands,2023-04-07T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
776708,The Wheatlands,2023-04-07T18:30:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-04-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
776708,The Wheatlands,2023-04-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
776708,The Wheatlands,2023-04-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
776708,The Wheatlands,2023-04-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
776708,The Wheatlands,2023-04-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-04-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-04-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.68
776708,The Wheatlands,2023-04-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.41
776708,The Wheatlands,2023-04-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.51
776708,The Wheatlands,2023-04-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
776708,The Wheatlands,2023-04-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
776708,The Wheatlands,2023-04-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
776708,The Wheatlands,2023-04-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
776708,The Wheatlands,2023-04-07T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-04-07T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-07T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-07T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.86
776708,The Wheatlands,2023-04-07T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.17
776708,The Wheatlands,2023-04-07T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
776708,The Wheatlands,2023-04-07T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776708,The Wheatlands,2023-04-07T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
776708,The Wheatlands,2023-04-07T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
776708,The Wheatlands,2023-04-07T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
776708,The Wheatlands,2023-04-07T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-07T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-04-07T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-07T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
776708,The Wheatlands,2023-04-07T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
776708,The Wheatlands,2023-04-07T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
776708,The Wheatlands,2023-04-07T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
776708,The Wheatlands,2023-04-07T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-04-07T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
776708,The Wheatlands,2023-04-07T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
776708,The Wheatlands,2023-04-07T18:20:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-04-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776708,The Wheatlands,2023-04-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
776708,The Wheatlands,2023-04-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
776708,The Wheatlands,2023-04-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-04-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
776708,The Wheatlands,2023-04-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-04-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-04-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.53
776708,The Wheatlands,2023-04-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.5
776708,The Wheatlands,2023-04-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.04
776708,The Wheatlands,2023-04-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
776708,The Wheatlands,2023-04-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
776708,The Wheatlands,2023-04-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
776708,The Wheatlands,2023-04-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
776708,The Wheatlands,2023-04-07T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-07T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-07T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-07T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
776708,The Wheatlands,2023-04-07T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
776708,The Wheatlands,2023-04-07T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
776708,The Wheatlands,2023-04-07T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776708,The Wheatlands,2023-04-07T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
776708,The Wheatlands,2023-04-07T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
776708,The Wheatlands,2023-04-07T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
776708,The Wheatlands,2023-04-07T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-07T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-04-07T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-04-07T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
776708,The Wheatlands,2023-04-07T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
776708,The Wheatlands,2023-04-07T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
776708,The Wheatlands,2023-04-07T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
776708,The Wheatlands,2023-04-07T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
776708,The Wheatlands,2023-04-07T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
776708,The Wheatlands,2023-04-07T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
776708,The Wheatlands,2023-04-07T18:10:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-04-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-04-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
776708,The Wheatlands,2023-04-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
776708,The Wheatlands,2023-04-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
776708,The Wheatlands,2023-04-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
776708,The Wheatlands,2023-04-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-04-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-04-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-04-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,7.73
776708,The Wheatlands,2023-04-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.98
776708,The Wheatlands,2023-04-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.1
776708,The Wheatlands,2023-04-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
776708,The Wheatlands,2023-04-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
776708,The Wheatlands,2023-04-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
776708,The Wheatlands,2023-04-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
776708,The Wheatlands,2023-04-07T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-07T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-07T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-07T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
776708,The Wheatlands,2023-04-07T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
776708,The Wheatlands,2023-04-07T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
776708,The Wheatlands,2023-04-07T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
776708,The Wheatlands,2023-04-07T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
776708,The Wheatlands,2023-04-07T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
776708,The Wheatlands,2023-04-07T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
776708,The Wheatlands,2023-04-07T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-04-07T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-04-07T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-04-07T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
776708,The Wheatlands,2023-04-07T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
776708,The Wheatlands,2023-04-07T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
776708,The Wheatlands,2023-04-07T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
776708,The Wheatlands,2023-04-07T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776708,The Wheatlands,2023-04-07T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
776708,The Wheatlands,2023-04-07T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
