Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-07T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-07T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
776708,The Wheatlands,2023-04-07T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
776708,The Wheatlands,2023-04-07T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
776708,The Wheatlands,2023-04-07T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
776708,The Wheatlands,2023-04-07T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-04-07T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
776708,The Wheatlands,2023-04-07T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
776708,The Wheatlands,2023-04-07T15:30:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-04-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
776708,The Wheatlands,2023-04-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
776708,The Wheatlands,2023-04-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-04-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
776708,The Wheatlands,2023-04-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-04-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776708,The Wheatlands,2023-04-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,3.12
776708,The Wheatlands,2023-04-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.47
776708,The Wheatlands,2023-04-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.22
776708,The Wheatlands,2023-04-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
776708,The Wheatlands,2023-04-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
776708,The Wheatlands,2023-04-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
776708,The Wheatlands,2023-04-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
776708,The Wheatlands,2023-04-07T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-04-07T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-04-07T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-04-07T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
776708,The Wheatlands,2023-04-07T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
776708,The Wheatlands,2023-04-07T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.41
776708,The Wheatlands,2023-04-07T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776708,The Wheatlands,2023-04-07T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-04-07T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
776708,The Wheatlands,2023-04-07T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
776708,The Wheatlands,2023-04-07T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-07T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
776708,The Wheatlands,2023-04-07T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-07T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.48
776708,The Wheatlands,2023-04-07T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
776708,The Wheatlands,2023-04-07T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
776708,The Wheatlands,2023-04-07T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
776708,The Wheatlands,2023-04-07T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776708,The Wheatlands,2023-04-07T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
776708,The Wheatlands,2023-04-07T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
776708,The Wheatlands,2023-04-07T15:20:00.000+00:00,transformer,,Temperature,C,19.7
776708,The Wheatlands,2023-04-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
776708,The Wheatlands,2023-04-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
776708,The Wheatlands,2023-04-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
776708,The Wheatlands,2023-04-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
776708,The Wheatlands,2023-04-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-04-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,2.75
776708,The Wheatlands,2023-04-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.32
776708,The Wheatlands,2023-04-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.88
776708,The Wheatlands,2023-04-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
776708,The Wheatlands,2023-04-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
776708,The Wheatlands,2023-04-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
776708,The Wheatlands,2023-04-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
776708,The Wheatlands,2023-04-07T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-04-07T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-04-07T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-04-07T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
776708,The Wheatlands,2023-04-07T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.39
776708,The Wheatlands,2023-04-07T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.63
776708,The Wheatlands,2023-04-07T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776708,The Wheatlands,2023-04-07T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
776708,The Wheatlands,2023-04-07T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
776708,The Wheatlands,2023-04-07T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
776708,The Wheatlands,2023-04-07T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-07T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
776708,The Wheatlands,2023-04-07T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-07T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
776708,The Wheatlands,2023-04-07T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
776708,The Wheatlands,2023-04-07T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
776708,The Wheatlands,2023-04-07T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
776708,The Wheatlands,2023-04-07T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
776708,The Wheatlands,2023-04-07T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
776708,The Wheatlands,2023-04-07T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
776708,The Wheatlands,2023-04-07T15:10:00.000+00:00,transformer,,Temperature,C,19.7
776708,The Wheatlands,2023-04-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
776708,The Wheatlands,2023-04-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
776708,The Wheatlands,2023-04-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-04-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
776708,The Wheatlands,2023-04-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776708,The Wheatlands,2023-04-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,0.38
776708,The Wheatlands,2023-04-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.92
776708,The Wheatlands,2023-04-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.69
776708,The Wheatlands,2023-04-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
776708,The Wheatlands,2023-04-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
776708,The Wheatlands,2023-04-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
776708,The Wheatlands,2023-04-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
776708,The Wheatlands,2023-04-07T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-07T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-04-07T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-04-07T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.32
776708,The Wheatlands,2023-04-07T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
776708,The Wheatlands,2023-04-07T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.89
776708,The Wheatlands,2023-04-07T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776708,The Wheatlands,2023-04-07T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
776708,The Wheatlands,2023-04-07T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
776708,The Wheatlands,2023-04-07T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
776708,The Wheatlands,2023-04-07T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-07T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
776708,The Wheatlands,2023-04-07T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-07T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.16
776708,The Wheatlands,2023-04-07T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.05
776708,The Wheatlands,2023-04-07T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
776708,The Wheatlands,2023-04-07T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
776708,The Wheatlands,2023-04-07T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
776708,The Wheatlands,2023-04-07T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
776708,The Wheatlands,2023-04-07T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
776708,The Wheatlands,2023-04-07T15:00:00.000+00:00,transformer,,Temperature,C,19.8
776708,The Wheatlands,2023-04-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776708,The Wheatlands,2023-04-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
776708,The Wheatlands,2023-04-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
776708,The Wheatlands,2023-04-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-04-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
776708,The Wheatlands,2023-04-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-04-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776708,The Wheatlands,2023-04-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.48
776708,The Wheatlands,2023-04-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.32
776708,The Wheatlands,2023-04-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,4.28
776708,The Wheatlands,2023-04-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
776708,The Wheatlands,2023-04-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
776708,The Wheatlands,2023-04-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
776708,The Wheatlands,2023-04-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
776708,The Wheatlands,2023-04-07T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-07T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-04-07T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-07T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.43
776708,The Wheatlands,2023-04-07T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
776708,The Wheatlands,2023-04-07T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
776708,The Wheatlands,2023-04-07T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776708,The Wheatlands,2023-04-07T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776708,The Wheatlands,2023-04-07T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
776708,The Wheatlands,2023-04-07T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
776708,The Wheatlands,2023-04-07T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-07T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
776708,The Wheatlands,2023-04-07T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-07T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
776708,The Wheatlands,2023-04-07T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.76
776708,The Wheatlands,2023-04-07T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
776708,The Wheatlands,2023-04-07T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
776708,The Wheatlands,2023-04-07T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
776708,The Wheatlands,2023-04-07T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
776708,The Wheatlands,2023-04-07T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
776708,The Wheatlands,2023-04-07T14:50:00.000+00:00,transformer,,Temperature,C,19.7
776708,The Wheatlands,2023-04-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776708,The Wheatlands,2023-04-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
776708,The Wheatlands,2023-04-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
776708,The Wheatlands,2023-04-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
776708,The Wheatlands,2023-04-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
776708,The Wheatlands,2023-04-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-04-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-04-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.02
776708,The Wheatlands,2023-04-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.66
776708,The Wheatlands,2023-04-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.03
776708,The Wheatlands,2023-04-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
776708,The Wheatlands,2023-04-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
776708,The Wheatlands,2023-04-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
776708,The Wheatlands,2023-04-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
776708,The Wheatlands,2023-04-07T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-07T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-07T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-07T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.92
776708,The Wheatlands,2023-04-07T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
776708,The Wheatlands,2023-04-07T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
776708,The Wheatlands,2023-04-07T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
776708,The Wheatlands,2023-04-07T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
776708,The Wheatlands,2023-04-07T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
776708,The Wheatlands,2023-04-07T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
776708,The Wheatlands,2023-04-07T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-04-07T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
776708,The Wheatlands,2023-04-07T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-07T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
776708,The Wheatlands,2023-04-07T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
776708,The Wheatlands,2023-04-07T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
776708,The Wheatlands,2023-04-07T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
776708,The Wheatlands,2023-04-07T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776708,The Wheatlands,2023-04-07T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
776708,The Wheatlands,2023-04-07T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
776708,The Wheatlands,2023-04-07T14:40:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-04-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
776708,The Wheatlands,2023-04-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
776708,The Wheatlands,2023-04-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
776708,The Wheatlands,2023-04-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
776708,The Wheatlands,2023-04-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-04-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-04-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-04-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.46
776708,The Wheatlands,2023-04-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.6
776708,The Wheatlands,2023-04-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.85
776708,The Wheatlands,2023-04-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
776708,The Wheatlands,2023-04-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
776708,The Wheatlands,2023-04-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
776708,The Wheatlands,2023-04-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
776708,The Wheatlands,2023-04-07T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-07T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-07T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-07T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.61
776708,The Wheatlands,2023-04-07T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
776708,The Wheatlands,2023-04-07T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.19
776708,The Wheatlands,2023-04-07T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776708,The Wheatlands,2023-04-07T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776708,The Wheatlands,2023-04-07T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
776708,The Wheatlands,2023-04-07T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
776708,The Wheatlands,2023-04-07T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-07T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
776708,The Wheatlands,2023-04-07T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-04-07T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.5
776708,The Wheatlands,2023-04-07T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.06
776708,The Wheatlands,2023-04-07T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
776708,The Wheatlands,2023-04-07T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
776708,The Wheatlands,2023-04-07T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776708,The Wheatlands,2023-04-07T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
776708,The Wheatlands,2023-04-07T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
776708,The Wheatlands,2023-04-07T14:30:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-04-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
776708,The Wheatlands,2023-04-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
776708,The Wheatlands,2023-04-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
776708,The Wheatlands,2023-04-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
776708,The Wheatlands,2023-04-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-04-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-04-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-04-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.11
776708,The Wheatlands,2023-04-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.1
776708,The Wheatlands,2023-04-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.91
776708,The Wheatlands,2023-04-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
776708,The Wheatlands,2023-04-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
776708,The Wheatlands,2023-04-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
776708,The Wheatlands,2023-04-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
776708,The Wheatlands,2023-04-07T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-04-07T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-07T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-07T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.76
776708,The Wheatlands,2023-04-07T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
776708,The Wheatlands,2023-04-07T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.77
776708,The Wheatlands,2023-04-07T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776708,The Wheatlands,2023-04-07T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
776708,The Wheatlands,2023-04-07T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
776708,The Wheatlands,2023-04-07T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
776708,The Wheatlands,2023-04-07T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-07T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
776708,The Wheatlands,2023-04-07T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-07T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
776708,The Wheatlands,2023-04-07T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.89
776708,The Wheatlands,2023-04-07T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
776708,The Wheatlands,2023-04-07T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
776708,The Wheatlands,2023-04-07T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-04-07T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
776708,The Wheatlands,2023-04-07T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
776708,The Wheatlands,2023-04-07T14:20:00.000+00:00,transformer,,Temperature,C,19.7
776708,The Wheatlands,2023-04-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
776708,The Wheatlands,2023-04-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
776708,The Wheatlands,2023-04-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-04-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
776708,The Wheatlands,2023-04-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-04-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-04-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776708,The Wheatlands,2023-04-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.87
776708,The Wheatlands,2023-04-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.92
776708,The Wheatlands,2023-04-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.78
776708,The Wheatlands,2023-04-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
776708,The Wheatlands,2023-04-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
776708,The Wheatlands,2023-04-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
776708,The Wheatlands,2023-04-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
776708,The Wheatlands,2023-04-07T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-07T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-07T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-07T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.77
776708,The Wheatlands,2023-04-07T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
776708,The Wheatlands,2023-04-07T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
776708,The Wheatlands,2023-04-07T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
776708,The Wheatlands,2023-04-07T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
776708,The Wheatlands,2023-04-07T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
776708,The Wheatlands,2023-04-07T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
776708,The Wheatlands,2023-04-07T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-07T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-04-07T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-07T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
776708,The Wheatlands,2023-04-07T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.67
776708,The Wheatlands,2023-04-07T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
776708,The Wheatlands,2023-04-07T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
776708,The Wheatlands,2023-04-07T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776708,The Wheatlands,2023-04-07T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
776708,The Wheatlands,2023-04-07T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
776708,The Wheatlands,2023-04-07T14:10:00.000+00:00,transformer,,Temperature,C,19.7
776708,The Wheatlands,2023-04-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
776708,The Wheatlands,2023-04-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
776708,The Wheatlands,2023-04-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-04-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
776708,The Wheatlands,2023-04-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-04-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776708,The Wheatlands,2023-04-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.04
776708,The Wheatlands,2023-04-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.59
776708,The Wheatlands,2023-04-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.97
776708,The Wheatlands,2023-04-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
776708,The Wheatlands,2023-04-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
776708,The Wheatlands,2023-04-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
776708,The Wheatlands,2023-04-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
776708,The Wheatlands,2023-04-07T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-07T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-07T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-04-07T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.32
776708,The Wheatlands,2023-04-07T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
776708,The Wheatlands,2023-04-07T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
776708,The Wheatlands,2023-04-07T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
776708,The Wheatlands,2023-04-07T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776708,The Wheatlands,2023-04-07T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
776708,The Wheatlands,2023-04-07T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
776708,The Wheatlands,2023-04-07T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-07T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
776708,The Wheatlands,2023-04-07T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-07T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.95
776708,The Wheatlands,2023-04-07T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.01
776708,The Wheatlands,2023-04-07T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
776708,The Wheatlands,2023-04-07T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
776708,The Wheatlands,2023-04-07T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-04-07T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
776708,The Wheatlands,2023-04-07T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
776708,The Wheatlands,2023-04-07T14:00:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-04-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
776708,The Wheatlands,2023-04-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
776708,The Wheatlands,2023-04-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-04-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
776708,The Wheatlands,2023-04-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-04-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-04-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
776708,The Wheatlands,2023-04-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.27
776708,The Wheatlands,2023-04-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.48
776708,The Wheatlands,2023-04-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.64
776708,The Wheatlands,2023-04-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
776708,The Wheatlands,2023-04-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
776708,The Wheatlands,2023-04-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
776708,The Wheatlands,2023-04-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
776708,The Wheatlands,2023-04-07T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-07T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-07T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-07T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.77
776708,The Wheatlands,2023-04-07T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
776708,The Wheatlands,2023-04-07T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
776708,The Wheatlands,2023-04-07T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
776708,The Wheatlands,2023-04-07T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776708,The Wheatlands,2023-04-07T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
776708,The Wheatlands,2023-04-07T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
776708,The Wheatlands,2023-04-07T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-07T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
776708,The Wheatlands,2023-04-07T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-04-07T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.52
776708,The Wheatlands,2023-04-07T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.94
776708,The Wheatlands,2023-04-07T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.74
776708,The Wheatlands,2023-04-07T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
776708,The Wheatlands,2023-04-07T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-04-07T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
776708,The Wheatlands,2023-04-07T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
776708,The Wheatlands,2023-04-07T13:50:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-04-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
776708,The Wheatlands,2023-04-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776708,The Wheatlands,2023-04-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
776708,The Wheatlands,2023-04-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-04-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
776708,The Wheatlands,2023-04-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-04-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776708,The Wheatlands,2023-04-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.29
776708,The Wheatlands,2023-04-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.45
776708,The Wheatlands,2023-04-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.76
776708,The Wheatlands,2023-04-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
776708,The Wheatlands,2023-04-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
776708,The Wheatlands,2023-04-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
776708,The Wheatlands,2023-04-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
776708,The Wheatlands,2023-04-07T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-07T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-07T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-07T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.76
776708,The Wheatlands,2023-04-07T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
776708,The Wheatlands,2023-04-07T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
776708,The Wheatlands,2023-04-07T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776708,The Wheatlands,2023-04-07T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776708,The Wheatlands,2023-04-07T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
776708,The Wheatlands,2023-04-07T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
776708,The Wheatlands,2023-04-07T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-07T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-04-07T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-04-07T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.91
776708,The Wheatlands,2023-04-07T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.28
776708,The Wheatlands,2023-04-07T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
776708,The Wheatlands,2023-04-07T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
776708,The Wheatlands,2023-04-07T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776708,The Wheatlands,2023-04-07T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
776708,The Wheatlands,2023-04-07T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
776708,The Wheatlands,2023-04-07T13:40:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-04-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-04-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
776708,The Wheatlands,2023-04-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
776708,The Wheatlands,2023-04-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-04-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
776708,The Wheatlands,2023-04-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-04-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-04-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.67
776708,The Wheatlands,2023-04-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.64
776708,The Wheatlands,2023-04-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.85
776708,The Wheatlands,2023-04-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
776708,The Wheatlands,2023-04-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
776708,The Wheatlands,2023-04-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
776708,The Wheatlands,2023-04-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
776708,The Wheatlands,2023-04-07T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-07T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-07T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-07T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.96
776708,The Wheatlands,2023-04-07T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
776708,The Wheatlands,2023-04-07T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
776708,The Wheatlands,2023-04-07T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
776708,The Wheatlands,2023-04-07T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776708,The Wheatlands,2023-04-07T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
776708,The Wheatlands,2023-04-07T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
776708,The Wheatlands,2023-04-07T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-07T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
776708,The Wheatlands,2023-04-07T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-07T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.97
776708,The Wheatlands,2023-04-07T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.69
776708,The Wheatlands,2023-04-07T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
776708,The Wheatlands,2023-04-07T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
776708,The Wheatlands,2023-04-07T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776708,The Wheatlands,2023-04-07T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
776708,The Wheatlands,2023-04-07T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
776708,The Wheatlands,2023-04-07T13:30:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-04-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
776708,The Wheatlands,2023-04-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
776708,The Wheatlands,2023-04-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-04-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
776708,The Wheatlands,2023-04-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-04-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776708,The Wheatlands,2023-04-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.93
776708,The Wheatlands,2023-04-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.36
776708,The Wheatlands,2023-04-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,2.7
776708,The Wheatlands,2023-04-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
776708,The Wheatlands,2023-04-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
776708,The Wheatlands,2023-04-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
776708,The Wheatlands,2023-04-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
776708,The Wheatlands,2023-04-07T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-07T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-07T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-04-07T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
776708,The Wheatlands,2023-04-07T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.37
776708,The Wheatlands,2023-04-07T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.13
776708,The Wheatlands,2023-04-07T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
776708,The Wheatlands,2023-04-07T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
776708,The Wheatlands,2023-04-07T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
776708,The Wheatlands,2023-04-07T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
776708,The Wheatlands,2023-04-07T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-04-07T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
776708,The Wheatlands,2023-04-07T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-07T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
776708,The Wheatlands,2023-04-07T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.5
776708,The Wheatlands,2023-04-07T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
776708,The Wheatlands,2023-04-07T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
776708,The Wheatlands,2023-04-07T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-04-07T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
776708,The Wheatlands,2023-04-07T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
776708,The Wheatlands,2023-04-07T13:20:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-04-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776708,The Wheatlands,2023-04-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
776708,The Wheatlands,2023-04-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
776708,The Wheatlands,2023-04-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
776708,The Wheatlands,2023-04-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-04-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-04-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
776708,The Wheatlands,2023-04-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.97
776708,The Wheatlands,2023-04-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.88
776708,The Wheatlands,2023-04-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.23
776708,The Wheatlands,2023-04-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
776708,The Wheatlands,2023-04-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
776708,The Wheatlands,2023-04-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
776708,The Wheatlands,2023-04-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
776708,The Wheatlands,2023-04-07T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-04-07T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-04-07T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-04-07T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.52
776708,The Wheatlands,2023-04-07T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
776708,The Wheatlands,2023-04-07T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
776708,The Wheatlands,2023-04-07T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
776708,The Wheatlands,2023-04-07T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776708,The Wheatlands,2023-04-07T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
776708,The Wheatlands,2023-04-07T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
776708,The Wheatlands,2023-04-07T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-04-07T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
776708,The Wheatlands,2023-04-07T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-07T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.81
776708,The Wheatlands,2023-04-07T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.59
776708,The Wheatlands,2023-04-07T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
776708,The Wheatlands,2023-04-07T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
776708,The Wheatlands,2023-04-07T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776708,The Wheatlands,2023-04-07T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
776708,The Wheatlands,2023-04-07T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
776708,The Wheatlands,2023-04-07T13:10:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-04-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
776708,The Wheatlands,2023-04-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
776708,The Wheatlands,2023-04-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-04-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
776708,The Wheatlands,2023-04-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-04-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776708,The Wheatlands,2023-04-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.33
776708,The Wheatlands,2023-04-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.93
776708,The Wheatlands,2023-04-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,2.64
776708,The Wheatlands,2023-04-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,94.7
776708,The Wheatlands,2023-04-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
776708,The Wheatlands,2023-04-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
776708,The Wheatlands,2023-04-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
776708,The Wheatlands,2023-04-07T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-07T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-04-07T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-04-07T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.35
