Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-07T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
776708,The Wheatlands,2023-04-07T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.27
776708,The Wheatlands,2023-04-07T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776708,The Wheatlands,2023-04-07T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
776708,The Wheatlands,2023-04-07T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
776708,The Wheatlands,2023-04-07T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
776708,The Wheatlands,2023-04-07T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-07T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
776708,The Wheatlands,2023-04-07T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-07T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.72
776708,The Wheatlands,2023-04-07T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.15
776708,The Wheatlands,2023-04-07T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
776708,The Wheatlands,2023-04-07T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
776708,The Wheatlands,2023-04-07T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776708,The Wheatlands,2023-04-07T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
776708,The Wheatlands,2023-04-07T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
776708,The Wheatlands,2023-04-07T13:00:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-04-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-04-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
776708,The Wheatlands,2023-04-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
776708,The Wheatlands,2023-04-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-04-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
776708,The Wheatlands,2023-04-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-04-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776708,The Wheatlands,2023-04-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.07
776708,The Wheatlands,2023-04-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.1
776708,The Wheatlands,2023-04-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,3.79
776708,The Wheatlands,2023-04-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
776708,The Wheatlands,2023-04-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
776708,The Wheatlands,2023-04-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
776708,The Wheatlands,2023-04-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
776708,The Wheatlands,2023-04-07T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-07T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-04-07T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-07T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.94
776708,The Wheatlands,2023-04-07T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
776708,The Wheatlands,2023-04-07T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.27
776708,The Wheatlands,2023-04-07T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776708,The Wheatlands,2023-04-07T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
776708,The Wheatlands,2023-04-07T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
776708,The Wheatlands,2023-04-07T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
776708,The Wheatlands,2023-04-07T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-07T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
776708,The Wheatlands,2023-04-07T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-04-07T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.11
776708,The Wheatlands,2023-04-07T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.77
776708,The Wheatlands,2023-04-07T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
776708,The Wheatlands,2023-04-07T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
776708,The Wheatlands,2023-04-07T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
776708,The Wheatlands,2023-04-07T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
776708,The Wheatlands,2023-04-07T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
776708,The Wheatlands,2023-04-07T12:50:00.000+00:00,transformer,,Temperature,C,19.0
776708,The Wheatlands,2023-04-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
776708,The Wheatlands,2023-04-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
776708,The Wheatlands,2023-04-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-04-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
776708,The Wheatlands,2023-04-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-04-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-04-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.05
776708,The Wheatlands,2023-04-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.8
776708,The Wheatlands,2023-04-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.13
776708,The Wheatlands,2023-04-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
776708,The Wheatlands,2023-04-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
776708,The Wheatlands,2023-04-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
776708,The Wheatlands,2023-04-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
776708,The Wheatlands,2023-04-07T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-07T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-04-07T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-04-07T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
776708,The Wheatlands,2023-04-07T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
776708,The Wheatlands,2023-04-07T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.24
776708,The Wheatlands,2023-04-07T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776708,The Wheatlands,2023-04-07T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
776708,The Wheatlands,2023-04-07T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
776708,The Wheatlands,2023-04-07T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
776708,The Wheatlands,2023-04-07T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-07T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-04-07T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-07T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.63
776708,The Wheatlands,2023-04-07T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.73
776708,The Wheatlands,2023-04-07T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
776708,The Wheatlands,2023-04-07T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
776708,The Wheatlands,2023-04-07T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776708,The Wheatlands,2023-04-07T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
776708,The Wheatlands,2023-04-07T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
776708,The Wheatlands,2023-04-07T12:40:00.000+00:00,transformer,,Temperature,C,19.0
776708,The Wheatlands,2023-04-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-04-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
776708,The Wheatlands,2023-04-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
776708,The Wheatlands,2023-04-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-04-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
776708,The Wheatlands,2023-04-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-04-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-04-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
776708,The Wheatlands,2023-04-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,1.84
776708,The Wheatlands,2023-04-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.18
776708,The Wheatlands,2023-04-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.26
776708,The Wheatlands,2023-04-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
776708,The Wheatlands,2023-04-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
776708,The Wheatlands,2023-04-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
776708,The Wheatlands,2023-04-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
776708,The Wheatlands,2023-04-07T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-04-07T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-07T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-04-07T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.4
776708,The Wheatlands,2023-04-07T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
776708,The Wheatlands,2023-04-07T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.38
776708,The Wheatlands,2023-04-07T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776708,The Wheatlands,2023-04-07T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
776708,The Wheatlands,2023-04-07T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
776708,The Wheatlands,2023-04-07T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
776708,The Wheatlands,2023-04-07T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-07T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-04-07T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-07T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
776708,The Wheatlands,2023-04-07T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.32
776708,The Wheatlands,2023-04-07T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
776708,The Wheatlands,2023-04-07T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
776708,The Wheatlands,2023-04-07T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
776708,The Wheatlands,2023-04-07T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
776708,The Wheatlands,2023-04-07T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
776708,The Wheatlands,2023-04-07T12:30:00.000+00:00,transformer,,Temperature,C,19.0
776708,The Wheatlands,2023-04-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
776708,The Wheatlands,2023-04-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
776708,The Wheatlands,2023-04-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
776708,The Wheatlands,2023-04-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-04-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-04-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,2.49
776708,The Wheatlands,2023-04-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.74
776708,The Wheatlands,2023-04-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.19
776708,The Wheatlands,2023-04-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
776708,The Wheatlands,2023-04-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
776708,The Wheatlands,2023-04-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
776708,The Wheatlands,2023-04-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
776708,The Wheatlands,2023-04-07T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-07T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-07T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-04-07T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.83
776708,The Wheatlands,2023-04-07T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
776708,The Wheatlands,2023-04-07T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.77
776708,The Wheatlands,2023-04-07T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776708,The Wheatlands,2023-04-07T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776708,The Wheatlands,2023-04-07T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
776708,The Wheatlands,2023-04-07T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
776708,The Wheatlands,2023-04-07T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-07T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-04-07T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-07T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.71
776708,The Wheatlands,2023-04-07T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.82
776708,The Wheatlands,2023-04-07T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
776708,The Wheatlands,2023-04-07T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
776708,The Wheatlands,2023-04-07T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776708,The Wheatlands,2023-04-07T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
776708,The Wheatlands,2023-04-07T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
776708,The Wheatlands,2023-04-07T12:20:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-04-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
776708,The Wheatlands,2023-04-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
776708,The Wheatlands,2023-04-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-04-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
776708,The Wheatlands,2023-04-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-04-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776708,The Wheatlands,2023-04-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.53
776708,The Wheatlands,2023-04-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.03
776708,The Wheatlands,2023-04-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,1.69
776708,The Wheatlands,2023-04-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
776708,The Wheatlands,2023-04-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
776708,The Wheatlands,2023-04-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
776708,The Wheatlands,2023-04-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
776708,The Wheatlands,2023-04-07T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-04-07T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-07T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-07T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.23
776708,The Wheatlands,2023-04-07T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
776708,The Wheatlands,2023-04-07T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.26
776708,The Wheatlands,2023-04-07T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776708,The Wheatlands,2023-04-07T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776708,The Wheatlands,2023-04-07T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
776708,The Wheatlands,2023-04-07T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
776708,The Wheatlands,2023-04-07T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-04-07T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-04-07T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-07T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.81
776708,The Wheatlands,2023-04-07T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.02
776708,The Wheatlands,2023-04-07T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
776708,The Wheatlands,2023-04-07T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
776708,The Wheatlands,2023-04-07T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-04-07T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
776708,The Wheatlands,2023-04-07T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
776708,The Wheatlands,2023-04-07T12:10:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-04-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776708,The Wheatlands,2023-04-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
776708,The Wheatlands,2023-04-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
776708,The Wheatlands,2023-04-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-04-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
776708,The Wheatlands,2023-04-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-04-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
776708,The Wheatlands,2023-04-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.04
776708,The Wheatlands,2023-04-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.44
776708,The Wheatlands,2023-04-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,3.8
776708,The Wheatlands,2023-04-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
776708,The Wheatlands,2023-04-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
776708,The Wheatlands,2023-04-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
776708,The Wheatlands,2023-04-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
776708,The Wheatlands,2023-04-07T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-07T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-07T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-04-07T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.23
776708,The Wheatlands,2023-04-07T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
776708,The Wheatlands,2023-04-07T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.95
776708,The Wheatlands,2023-04-07T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
776708,The Wheatlands,2023-04-07T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
776708,The Wheatlands,2023-04-07T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
776708,The Wheatlands,2023-04-07T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
776708,The Wheatlands,2023-04-07T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-04-07T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-04-07T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-07T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
776708,The Wheatlands,2023-04-07T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.68
776708,The Wheatlands,2023-04-07T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
776708,The Wheatlands,2023-04-07T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
776708,The Wheatlands,2023-04-07T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
776708,The Wheatlands,2023-04-07T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
776708,The Wheatlands,2023-04-07T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
776708,The Wheatlands,2023-04-07T12:00:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-04-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
776708,The Wheatlands,2023-04-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
776708,The Wheatlands,2023-04-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
776708,The Wheatlands,2023-04-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-04-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776708,The Wheatlands,2023-04-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.59
776708,The Wheatlands,2023-04-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.61
776708,The Wheatlands,2023-04-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,3.65
776708,The Wheatlands,2023-04-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
776708,The Wheatlands,2023-04-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
776708,The Wheatlands,2023-04-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
776708,The Wheatlands,2023-04-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
776708,The Wheatlands,2023-04-07T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-07T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-07T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-04-07T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.35
776708,The Wheatlands,2023-04-07T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
776708,The Wheatlands,2023-04-07T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
776708,The Wheatlands,2023-04-07T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
776708,The Wheatlands,2023-04-07T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776708,The Wheatlands,2023-04-07T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
776708,The Wheatlands,2023-04-07T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
776708,The Wheatlands,2023-04-07T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-04-07T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-04-07T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-07T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.3
776708,The Wheatlands,2023-04-07T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
776708,The Wheatlands,2023-04-07T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
776708,The Wheatlands,2023-04-07T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
776708,The Wheatlands,2023-04-07T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
776708,The Wheatlands,2023-04-07T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
776708,The Wheatlands,2023-04-07T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
776708,The Wheatlands,2023-04-07T11:50:00.000+00:00,transformer,,Temperature,C,18.6
776708,The Wheatlands,2023-04-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
776708,The Wheatlands,2023-04-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
776708,The Wheatlands,2023-04-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-04-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
776708,The Wheatlands,2023-04-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
776708,The Wheatlands,2023-04-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.65
776708,The Wheatlands,2023-04-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.63
776708,The Wheatlands,2023-04-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,0.55
776708,The Wheatlands,2023-04-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
776708,The Wheatlands,2023-04-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
776708,The Wheatlands,2023-04-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
776708,The Wheatlands,2023-04-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
776708,The Wheatlands,2023-04-07T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-07T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-04-07T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-07T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.13
776708,The Wheatlands,2023-04-07T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
776708,The Wheatlands,2023-04-07T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
776708,The Wheatlands,2023-04-07T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776708,The Wheatlands,2023-04-07T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
776708,The Wheatlands,2023-04-07T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
776708,The Wheatlands,2023-04-07T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
776708,The Wheatlands,2023-04-07T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-04-07T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-04-07T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-07T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.78
776708,The Wheatlands,2023-04-07T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
776708,The Wheatlands,2023-04-07T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.39
776708,The Wheatlands,2023-04-07T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
776708,The Wheatlands,2023-04-07T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776708,The Wheatlands,2023-04-07T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
776708,The Wheatlands,2023-04-07T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
776708,The Wheatlands,2023-04-07T11:40:00.000+00:00,transformer,,Temperature,C,18.5
776708,The Wheatlands,2023-04-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
776708,The Wheatlands,2023-04-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
776708,The Wheatlands,2023-04-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-04-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
776708,The Wheatlands,2023-04-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-04-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-04-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.92
776708,The Wheatlands,2023-04-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.79
776708,The Wheatlands,2023-04-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,0.16
776708,The Wheatlands,2023-04-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
776708,The Wheatlands,2023-04-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
776708,The Wheatlands,2023-04-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
776708,The Wheatlands,2023-04-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
776708,The Wheatlands,2023-04-07T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-07T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-04-07T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-07T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.29
776708,The Wheatlands,2023-04-07T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
776708,The Wheatlands,2023-04-07T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.96
776708,The Wheatlands,2023-04-07T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776708,The Wheatlands,2023-04-07T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776708,The Wheatlands,2023-04-07T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
776708,The Wheatlands,2023-04-07T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
776708,The Wheatlands,2023-04-07T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-04-07T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
776708,The Wheatlands,2023-04-07T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-07T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.52
776708,The Wheatlands,2023-04-07T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
776708,The Wheatlands,2023-04-07T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
776708,The Wheatlands,2023-04-07T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
776708,The Wheatlands,2023-04-07T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-04-07T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
776708,The Wheatlands,2023-04-07T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
776708,The Wheatlands,2023-04-07T11:30:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-04-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
776708,The Wheatlands,2023-04-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
776708,The Wheatlands,2023-04-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-04-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
776708,The Wheatlands,2023-04-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-04-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-04-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.81
776708,The Wheatlands,2023-04-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.14
776708,The Wheatlands,2023-04-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,3.16
776708,The Wheatlands,2023-04-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
776708,The Wheatlands,2023-04-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
776708,The Wheatlands,2023-04-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
776708,The Wheatlands,2023-04-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
776708,The Wheatlands,2023-04-07T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-07T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-04-07T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-07T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.89
776708,The Wheatlands,2023-04-07T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
776708,The Wheatlands,2023-04-07T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
776708,The Wheatlands,2023-04-07T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
776708,The Wheatlands,2023-04-07T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
776708,The Wheatlands,2023-04-07T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
776708,The Wheatlands,2023-04-07T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
776708,The Wheatlands,2023-04-07T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-04-07T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
776708,The Wheatlands,2023-04-07T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-07T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.89
776708,The Wheatlands,2023-04-07T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.52
776708,The Wheatlands,2023-04-07T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
776708,The Wheatlands,2023-04-07T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
776708,The Wheatlands,2023-04-07T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776708,The Wheatlands,2023-04-07T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
776708,The Wheatlands,2023-04-07T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
776708,The Wheatlands,2023-04-07T11:20:00.000+00:00,transformer,,Temperature,C,18.2
776708,The Wheatlands,2023-04-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776708,The Wheatlands,2023-04-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
776708,The Wheatlands,2023-04-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
776708,The Wheatlands,2023-04-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-04-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
776708,The Wheatlands,2023-04-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-04-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
776708,The Wheatlands,2023-04-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-04-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.78
776708,The Wheatlands,2023-04-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.33
776708,The Wheatlands,2023-04-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,3.34
776708,The Wheatlands,2023-04-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,89.5
776708,The Wheatlands,2023-04-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
776708,The Wheatlands,2023-04-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
776708,The Wheatlands,2023-04-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
776708,The Wheatlands,2023-04-07T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-07T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-04-07T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-07T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.38
776708,The Wheatlands,2023-04-07T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
776708,The Wheatlands,2023-04-07T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.51
776708,The Wheatlands,2023-04-07T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
776708,The Wheatlands,2023-04-07T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
776708,The Wheatlands,2023-04-07T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
776708,The Wheatlands,2023-04-07T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
776708,The Wheatlands,2023-04-07T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-04-07T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
776708,The Wheatlands,2023-04-07T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-04-07T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
776708,The Wheatlands,2023-04-07T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.76
776708,The Wheatlands,2023-04-07T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
776708,The Wheatlands,2023-04-07T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
776708,The Wheatlands,2023-04-07T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776708,The Wheatlands,2023-04-07T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
776708,The Wheatlands,2023-04-07T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
776708,The Wheatlands,2023-04-07T11:10:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-04-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
776708,The Wheatlands,2023-04-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
776708,The Wheatlands,2023-04-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
776708,The Wheatlands,2023-04-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-04-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-04-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.66
776708,The Wheatlands,2023-04-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.98
776708,The Wheatlands,2023-04-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.6
776708,The Wheatlands,2023-04-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
776708,The Wheatlands,2023-04-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
776708,The Wheatlands,2023-04-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
776708,The Wheatlands,2023-04-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
776708,The Wheatlands,2023-04-07T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-07T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
776708,The Wheatlands,2023-04-07T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-07T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.12
776708,The Wheatlands,2023-04-07T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
776708,The Wheatlands,2023-04-07T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.6
776708,The Wheatlands,2023-04-07T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
776708,The Wheatlands,2023-04-07T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
776708,The Wheatlands,2023-04-07T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
776708,The Wheatlands,2023-04-07T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
776708,The Wheatlands,2023-04-07T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-04-07T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-04-07T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-07T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
776708,The Wheatlands,2023-04-07T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.47
776708,The Wheatlands,2023-04-07T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
776708,The Wheatlands,2023-04-07T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
776708,The Wheatlands,2023-04-07T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-04-07T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
776708,The Wheatlands,2023-04-07T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
776708,The Wheatlands,2023-04-07T11:00:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-04-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
776708,The Wheatlands,2023-04-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
776708,The Wheatlands,2023-04-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-04-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
776708,The Wheatlands,2023-04-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
776708,The Wheatlands,2023-04-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-04-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.39
776708,The Wheatlands,2023-04-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.32
776708,The Wheatlands,2023-04-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,4.88
776708,The Wheatlands,2023-04-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
776708,The Wheatlands,2023-04-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
776708,The Wheatlands,2023-04-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
776708,The Wheatlands,2023-04-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
776708,The Wheatlands,2023-04-07T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-07T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-04-07T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-04-07T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.6
776708,The Wheatlands,2023-04-07T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
776708,The Wheatlands,2023-04-07T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.89
776708,The Wheatlands,2023-04-07T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
776708,The Wheatlands,2023-04-07T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
776708,The Wheatlands,2023-04-07T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
776708,The Wheatlands,2023-04-07T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
776708,The Wheatlands,2023-04-07T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-07T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
776708,The Wheatlands,2023-04-07T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-07T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
776708,The Wheatlands,2023-04-07T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.16
776708,The Wheatlands,2023-04-07T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
776708,The Wheatlands,2023-04-07T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
776708,The Wheatlands,2023-04-07T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
776708,The Wheatlands,2023-04-07T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
776708,The Wheatlands,2023-04-07T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
776708,The Wheatlands,2023-04-07T10:50:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-04-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
776708,The Wheatlands,2023-04-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
776708,The Wheatlands,2023-04-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
776708,The Wheatlands,2023-04-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-04-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-04-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776708,The Wheatlands,2023-04-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.3
776708,The Wheatlands,2023-04-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.13
776708,The Wheatlands,2023-04-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,3.81
776708,The Wheatlands,2023-04-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
776708,The Wheatlands,2023-04-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
776708,The Wheatlands,2023-04-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
776708,The Wheatlands,2023-04-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
776708,The Wheatlands,2023-04-07T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-04-07T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-04-07T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-07T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
776708,The Wheatlands,2023-04-07T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
776708,The Wheatlands,2023-04-07T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
776708,The Wheatlands,2023-04-07T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776708,The Wheatlands,2023-04-07T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
776708,The Wheatlands,2023-04-07T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
776708,The Wheatlands,2023-04-07T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
776708,The Wheatlands,2023-04-07T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-07T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
776708,The Wheatlands,2023-04-07T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-04-07T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.39
776708,The Wheatlands,2023-04-07T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
776708,The Wheatlands,2023-04-07T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
776708,The Wheatlands,2023-04-07T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
776708,The Wheatlands,2023-04-07T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
776708,The Wheatlands,2023-04-07T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
776708,The Wheatlands,2023-04-07T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
776708,The Wheatlands,2023-04-07T10:40:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-04-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
776708,The Wheatlands,2023-04-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
776708,The Wheatlands,2023-04-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-04-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
776708,The Wheatlands,2023-04-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-04-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-04-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-04-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.5
776708,The Wheatlands,2023-04-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.61
776708,The Wheatlands,2023-04-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.05
