Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
776708,The Wheatlands,2023-04-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
776708,The Wheatlands,2023-04-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
776708,The Wheatlands,2023-04-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
776708,The Wheatlands,2023-04-07T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-07T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
776708,The Wheatlands,2023-04-07T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-07T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
776708,The Wheatlands,2023-04-07T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
776708,The Wheatlands,2023-04-07T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
776708,The Wheatlands,2023-04-07T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
776708,The Wheatlands,2023-04-07T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
776708,The Wheatlands,2023-04-07T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
776708,The Wheatlands,2023-04-07T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
776708,The Wheatlands,2023-04-07T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-07T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-04-07T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-07T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.18
776708,The Wheatlands,2023-04-07T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.32
776708,The Wheatlands,2023-04-07T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
776708,The Wheatlands,2023-04-07T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
776708,The Wheatlands,2023-04-07T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-04-07T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
776708,The Wheatlands,2023-04-07T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
776708,The Wheatlands,2023-04-07T10:30:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-04-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
776708,The Wheatlands,2023-04-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
776708,The Wheatlands,2023-04-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-04-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
776708,The Wheatlands,2023-04-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-04-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
776708,The Wheatlands,2023-04-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-04-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.7
776708,The Wheatlands,2023-04-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.69
776708,The Wheatlands,2023-04-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.9
776708,The Wheatlands,2023-04-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
776708,The Wheatlands,2023-04-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
776708,The Wheatlands,2023-04-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
776708,The Wheatlands,2023-04-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
776708,The Wheatlands,2023-04-07T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-07T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-04-07T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-07T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.4
776708,The Wheatlands,2023-04-07T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
776708,The Wheatlands,2023-04-07T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
776708,The Wheatlands,2023-04-07T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
776708,The Wheatlands,2023-04-07T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
776708,The Wheatlands,2023-04-07T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
776708,The Wheatlands,2023-04-07T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
776708,The Wheatlands,2023-04-07T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-07T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-04-07T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-04-07T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.47
776708,The Wheatlands,2023-04-07T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
776708,The Wheatlands,2023-04-07T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.24
776708,The Wheatlands,2023-04-07T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
776708,The Wheatlands,2023-04-07T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776708,The Wheatlands,2023-04-07T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
776708,The Wheatlands,2023-04-07T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
776708,The Wheatlands,2023-04-07T10:20:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-04-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
776708,The Wheatlands,2023-04-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
776708,The Wheatlands,2023-04-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-04-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
776708,The Wheatlands,2023-04-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
776708,The Wheatlands,2023-04-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-04-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.87
776708,The Wheatlands,2023-04-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.19
776708,The Wheatlands,2023-04-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,4.56
776708,The Wheatlands,2023-04-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
776708,The Wheatlands,2023-04-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
776708,The Wheatlands,2023-04-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
776708,The Wheatlands,2023-04-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
776708,The Wheatlands,2023-04-07T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-04-07T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-07T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-07T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
776708,The Wheatlands,2023-04-07T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
776708,The Wheatlands,2023-04-07T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
776708,The Wheatlands,2023-04-07T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
776708,The Wheatlands,2023-04-07T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
776708,The Wheatlands,2023-04-07T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
776708,The Wheatlands,2023-04-07T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
776708,The Wheatlands,2023-04-07T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-07T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
776708,The Wheatlands,2023-04-07T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-07T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.44
776708,The Wheatlands,2023-04-07T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.88
776708,The Wheatlands,2023-04-07T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
776708,The Wheatlands,2023-04-07T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
776708,The Wheatlands,2023-04-07T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776708,The Wheatlands,2023-04-07T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
776708,The Wheatlands,2023-04-07T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
776708,The Wheatlands,2023-04-07T10:10:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-04-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
776708,The Wheatlands,2023-04-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
776708,The Wheatlands,2023-04-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-04-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
776708,The Wheatlands,2023-04-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-04-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-04-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-04-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.83
776708,The Wheatlands,2023-04-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.84
776708,The Wheatlands,2023-04-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.9
776708,The Wheatlands,2023-04-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
776708,The Wheatlands,2023-04-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
776708,The Wheatlands,2023-04-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
776708,The Wheatlands,2023-04-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
776708,The Wheatlands,2023-04-07T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-04-07T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-07T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-04-07T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
776708,The Wheatlands,2023-04-07T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
776708,The Wheatlands,2023-04-07T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
776708,The Wheatlands,2023-04-07T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
776708,The Wheatlands,2023-04-07T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
776708,The Wheatlands,2023-04-07T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
776708,The Wheatlands,2023-04-07T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
776708,The Wheatlands,2023-04-07T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-04-07T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
776708,The Wheatlands,2023-04-07T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-07T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
776708,The Wheatlands,2023-04-07T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.98
776708,The Wheatlands,2023-04-07T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
776708,The Wheatlands,2023-04-07T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
776708,The Wheatlands,2023-04-07T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-04-07T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
776708,The Wheatlands,2023-04-07T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
776708,The Wheatlands,2023-04-07T10:00:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-04-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
776708,The Wheatlands,2023-04-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
776708,The Wheatlands,2023-04-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-04-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
776708,The Wheatlands,2023-04-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776708,The Wheatlands,2023-04-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,1.69
776708,The Wheatlands,2023-04-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.43
776708,The Wheatlands,2023-04-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.37
776708,The Wheatlands,2023-04-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
776708,The Wheatlands,2023-04-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
776708,The Wheatlands,2023-04-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
776708,The Wheatlands,2023-04-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
776708,The Wheatlands,2023-04-07T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-04-07T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-07T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-07T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
776708,The Wheatlands,2023-04-07T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.83
776708,The Wheatlands,2023-04-07T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
776708,The Wheatlands,2023-04-07T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
776708,The Wheatlands,2023-04-07T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776708,The Wheatlands,2023-04-07T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
776708,The Wheatlands,2023-04-07T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
776708,The Wheatlands,2023-04-07T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-04-07T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-04-07T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-07T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.43
776708,The Wheatlands,2023-04-07T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.99
776708,The Wheatlands,2023-04-07T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
776708,The Wheatlands,2023-04-07T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
776708,The Wheatlands,2023-04-07T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-04-07T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
776708,The Wheatlands,2023-04-07T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
776708,The Wheatlands,2023-04-07T09:50:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-04-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
776708,The Wheatlands,2023-04-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
776708,The Wheatlands,2023-04-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-04-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
776708,The Wheatlands,2023-04-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776708,The Wheatlands,2023-04-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,1.38
776708,The Wheatlands,2023-04-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.83
776708,The Wheatlands,2023-04-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.81
776708,The Wheatlands,2023-04-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
776708,The Wheatlands,2023-04-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
776708,The Wheatlands,2023-04-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
776708,The Wheatlands,2023-04-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
776708,The Wheatlands,2023-04-07T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-04-07T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-07T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-07T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
776708,The Wheatlands,2023-04-07T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
776708,The Wheatlands,2023-04-07T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.07
776708,The Wheatlands,2023-04-07T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
776708,The Wheatlands,2023-04-07T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776708,The Wheatlands,2023-04-07T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
776708,The Wheatlands,2023-04-07T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
776708,The Wheatlands,2023-04-07T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-07T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
776708,The Wheatlands,2023-04-07T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-07T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.33
776708,The Wheatlands,2023-04-07T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.91
776708,The Wheatlands,2023-04-07T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
776708,The Wheatlands,2023-04-07T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
776708,The Wheatlands,2023-04-07T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-04-07T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
776708,The Wheatlands,2023-04-07T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
776708,The Wheatlands,2023-04-07T09:40:00.000+00:00,transformer,,Temperature,C,17.7
776708,The Wheatlands,2023-04-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
776708,The Wheatlands,2023-04-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
776708,The Wheatlands,2023-04-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
776708,The Wheatlands,2023-04-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
776708,The Wheatlands,2023-04-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,3.48
776708,The Wheatlands,2023-04-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.89
776708,The Wheatlands,2023-04-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.86
776708,The Wheatlands,2023-04-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
776708,The Wheatlands,2023-04-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
776708,The Wheatlands,2023-04-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
776708,The Wheatlands,2023-04-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
776708,The Wheatlands,2023-04-07T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-04-07T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-07T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-07T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
776708,The Wheatlands,2023-04-07T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
776708,The Wheatlands,2023-04-07T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
776708,The Wheatlands,2023-04-07T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
776708,The Wheatlands,2023-04-07T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
776708,The Wheatlands,2023-04-07T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
776708,The Wheatlands,2023-04-07T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
776708,The Wheatlands,2023-04-07T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-07T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-04-07T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-07T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
776708,The Wheatlands,2023-04-07T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
776708,The Wheatlands,2023-04-07T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
776708,The Wheatlands,2023-04-07T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
776708,The Wheatlands,2023-04-07T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776708,The Wheatlands,2023-04-07T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
776708,The Wheatlands,2023-04-07T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
776708,The Wheatlands,2023-04-07T09:30:00.000+00:00,transformer,,Temperature,C,17.6
776708,The Wheatlands,2023-04-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
776708,The Wheatlands,2023-04-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
776708,The Wheatlands,2023-04-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-04-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
776708,The Wheatlands,2023-04-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-04-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
776708,The Wheatlands,2023-04-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.2
776708,The Wheatlands,2023-04-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.55
776708,The Wheatlands,2023-04-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.01
776708,The Wheatlands,2023-04-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
776708,The Wheatlands,2023-04-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
776708,The Wheatlands,2023-04-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
776708,The Wheatlands,2023-04-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
776708,The Wheatlands,2023-04-07T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
776708,The Wheatlands,2023-04-07T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-04-07T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-04-07T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
776708,The Wheatlands,2023-04-07T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
776708,The Wheatlands,2023-04-07T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
776708,The Wheatlands,2023-04-07T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
776708,The Wheatlands,2023-04-07T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
776708,The Wheatlands,2023-04-07T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
776708,The Wheatlands,2023-04-07T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
776708,The Wheatlands,2023-04-07T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-07T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
776708,The Wheatlands,2023-04-07T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-07T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
776708,The Wheatlands,2023-04-07T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.39
776708,The Wheatlands,2023-04-07T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
776708,The Wheatlands,2023-04-07T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
776708,The Wheatlands,2023-04-07T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
776708,The Wheatlands,2023-04-07T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
776708,The Wheatlands,2023-04-07T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
776708,The Wheatlands,2023-04-07T09:20:00.000+00:00,transformer,,Temperature,C,17.5
776708,The Wheatlands,2023-04-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
776708,The Wheatlands,2023-04-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
776708,The Wheatlands,2023-04-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
776708,The Wheatlands,2023-04-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-04-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
776708,The Wheatlands,2023-04-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.05
776708,The Wheatlands,2023-04-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.57
776708,The Wheatlands,2023-04-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.73
776708,The Wheatlands,2023-04-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
776708,The Wheatlands,2023-04-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
776708,The Wheatlands,2023-04-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
776708,The Wheatlands,2023-04-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
776708,The Wheatlands,2023-04-07T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
776708,The Wheatlands,2023-04-07T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-07T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-04-07T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
776708,The Wheatlands,2023-04-07T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
776708,The Wheatlands,2023-04-07T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
776708,The Wheatlands,2023-04-07T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
776708,The Wheatlands,2023-04-07T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
776708,The Wheatlands,2023-04-07T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
776708,The Wheatlands,2023-04-07T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
776708,The Wheatlands,2023-04-07T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-07T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
776708,The Wheatlands,2023-04-07T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-07T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
776708,The Wheatlands,2023-04-07T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.99
776708,The Wheatlands,2023-04-07T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
776708,The Wheatlands,2023-04-07T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
776708,The Wheatlands,2023-04-07T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
776708,The Wheatlands,2023-04-07T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
776708,The Wheatlands,2023-04-07T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
776708,The Wheatlands,2023-04-07T09:10:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-04-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
776708,The Wheatlands,2023-04-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
776708,The Wheatlands,2023-04-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-04-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
776708,The Wheatlands,2023-04-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
776708,The Wheatlands,2023-04-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.53
776708,The Wheatlands,2023-04-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.26
776708,The Wheatlands,2023-04-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.05
776708,The Wheatlands,2023-04-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
776708,The Wheatlands,2023-04-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
776708,The Wheatlands,2023-04-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
776708,The Wheatlands,2023-04-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
776708,The Wheatlands,2023-04-07T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-04-07T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-07T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-07T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
776708,The Wheatlands,2023-04-07T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.57
776708,The Wheatlands,2023-04-07T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
776708,The Wheatlands,2023-04-07T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
776708,The Wheatlands,2023-04-07T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
776708,The Wheatlands,2023-04-07T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
776708,The Wheatlands,2023-04-07T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
776708,The Wheatlands,2023-04-07T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-07T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
776708,The Wheatlands,2023-04-07T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-07T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
776708,The Wheatlands,2023-04-07T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.6
776708,The Wheatlands,2023-04-07T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
776708,The Wheatlands,2023-04-07T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
776708,The Wheatlands,2023-04-07T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
776708,The Wheatlands,2023-04-07T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
776708,The Wheatlands,2023-04-07T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
776708,The Wheatlands,2023-04-07T09:00:00.000+00:00,transformer,,Temperature,C,17.2
776708,The Wheatlands,2023-04-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
776708,The Wheatlands,2023-04-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
776708,The Wheatlands,2023-04-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-04-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
776708,The Wheatlands,2023-04-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-04-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.31
776708,The Wheatlands,2023-04-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.17
776708,The Wheatlands,2023-04-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.83
776708,The Wheatlands,2023-04-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
776708,The Wheatlands,2023-04-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
776708,The Wheatlands,2023-04-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
776708,The Wheatlands,2023-04-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
776708,The Wheatlands,2023-04-07T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-04-07T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-07T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-04-07T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
776708,The Wheatlands,2023-04-07T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.96
776708,The Wheatlands,2023-04-07T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.89
776708,The Wheatlands,2023-04-07T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
776708,The Wheatlands,2023-04-07T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
776708,The Wheatlands,2023-04-07T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
776708,The Wheatlands,2023-04-07T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
776708,The Wheatlands,2023-04-07T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-07T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
776708,The Wheatlands,2023-04-07T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-07T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
776708,The Wheatlands,2023-04-07T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.64
776708,The Wheatlands,2023-04-07T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
776708,The Wheatlands,2023-04-07T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
776708,The Wheatlands,2023-04-07T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
776708,The Wheatlands,2023-04-07T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
776708,The Wheatlands,2023-04-07T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
776708,The Wheatlands,2023-04-07T08:50:00.000+00:00,transformer,,Temperature,C,17.0
776708,The Wheatlands,2023-04-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
776708,The Wheatlands,2023-04-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
776708,The Wheatlands,2023-04-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
776708,The Wheatlands,2023-04-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-04-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-04-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.89
776708,The Wheatlands,2023-04-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.6
776708,The Wheatlands,2023-04-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.44
776708,The Wheatlands,2023-04-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
776708,The Wheatlands,2023-04-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
776708,The Wheatlands,2023-04-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
776708,The Wheatlands,2023-04-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
776708,The Wheatlands,2023-04-07T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-04-07T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-07T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-07T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
776708,The Wheatlands,2023-04-07T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
776708,The Wheatlands,2023-04-07T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
776708,The Wheatlands,2023-04-07T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776708,The Wheatlands,2023-04-07T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
776708,The Wheatlands,2023-04-07T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
776708,The Wheatlands,2023-04-07T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
776708,The Wheatlands,2023-04-07T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-07T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-04-07T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-04-07T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
776708,The Wheatlands,2023-04-07T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.79
776708,The Wheatlands,2023-04-07T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
776708,The Wheatlands,2023-04-07T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
776708,The Wheatlands,2023-04-07T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-04-07T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
776708,The Wheatlands,2023-04-07T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
776708,The Wheatlands,2023-04-07T08:40:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-04-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
776708,The Wheatlands,2023-04-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
776708,The Wheatlands,2023-04-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-04-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
776708,The Wheatlands,2023-04-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-04-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.14
776708,The Wheatlands,2023-04-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.8
776708,The Wheatlands,2023-04-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.81
776708,The Wheatlands,2023-04-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
776708,The Wheatlands,2023-04-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
776708,The Wheatlands,2023-04-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
776708,The Wheatlands,2023-04-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
776708,The Wheatlands,2023-04-07T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-07T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-07T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-07T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
776708,The Wheatlands,2023-04-07T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.33
776708,The Wheatlands,2023-04-07T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
776708,The Wheatlands,2023-04-07T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
776708,The Wheatlands,2023-04-07T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
776708,The Wheatlands,2023-04-07T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
776708,The Wheatlands,2023-04-07T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
776708,The Wheatlands,2023-04-07T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-07T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-04-07T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-07T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
776708,The Wheatlands,2023-04-07T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
776708,The Wheatlands,2023-04-07T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
776708,The Wheatlands,2023-04-07T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
776708,The Wheatlands,2023-04-07T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776708,The Wheatlands,2023-04-07T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
776708,The Wheatlands,2023-04-07T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
776708,The Wheatlands,2023-04-07T08:30:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-04-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
776708,The Wheatlands,2023-04-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
776708,The Wheatlands,2023-04-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
776708,The Wheatlands,2023-04-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-04-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-04-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.8
776708,The Wheatlands,2023-04-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.45
776708,The Wheatlands,2023-04-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.03
776708,The Wheatlands,2023-04-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
776708,The Wheatlands,2023-04-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
776708,The Wheatlands,2023-04-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
776708,The Wheatlands,2023-04-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
776708,The Wheatlands,2023-04-07T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-07T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-04-07T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-07T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
776708,The Wheatlands,2023-04-07T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.93
776708,The Wheatlands,2023-04-07T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
776708,The Wheatlands,2023-04-07T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
776708,The Wheatlands,2023-04-07T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
776708,The Wheatlands,2023-04-07T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
776708,The Wheatlands,2023-04-07T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
776708,The Wheatlands,2023-04-07T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-07T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-04-07T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-04-07T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
776708,The Wheatlands,2023-04-07T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.4
776708,The Wheatlands,2023-04-07T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
776708,The Wheatlands,2023-04-07T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
776708,The Wheatlands,2023-04-07T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776708,The Wheatlands,2023-04-07T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
776708,The Wheatlands,2023-04-07T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
776708,The Wheatlands,2023-04-07T08:20:00.000+00:00,transformer,,Temperature,C,16.4
776708,The Wheatlands,2023-04-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
776708,The Wheatlands,2023-04-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
776708,The Wheatlands,2023-04-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-04-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
776708,The Wheatlands,2023-04-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-04-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-04-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.59
776708,The Wheatlands,2023-04-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.34
776708,The Wheatlands,2023-04-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.91
776708,The Wheatlands,2023-04-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
776708,The Wheatlands,2023-04-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
776708,The Wheatlands,2023-04-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
776708,The Wheatlands,2023-04-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
776708,The Wheatlands,2023-04-07T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-04-07T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-04-07T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-07T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
776708,The Wheatlands,2023-04-07T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.23
776708,The Wheatlands,2023-04-07T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
776708,The Wheatlands,2023-04-07T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
776708,The Wheatlands,2023-04-07T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
776708,The Wheatlands,2023-04-07T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
776708,The Wheatlands,2023-04-07T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
776708,The Wheatlands,2023-04-07T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-07T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-04-07T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-04-07T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
776708,The Wheatlands,2023-04-07T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.33
776708,The Wheatlands,2023-04-07T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
776708,The Wheatlands,2023-04-07T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
776708,The Wheatlands,2023-04-07T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
776708,The Wheatlands,2023-04-07T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
776708,The Wheatlands,2023-04-07T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
776708,The Wheatlands,2023-04-07T08:10:00.000+00:00,transformer,,Temperature,C,16.2
776708,The Wheatlands,2023-04-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
776708,The Wheatlands,2023-04-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
