Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
776708,The Wheatlands,2023-04-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-04-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
776708,The Wheatlands,2023-04-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-04-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.68
776708,The Wheatlands,2023-04-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.56
776708,The Wheatlands,2023-04-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.54
776708,The Wheatlands,2023-04-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
776708,The Wheatlands,2023-04-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
776708,The Wheatlands,2023-04-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
776708,The Wheatlands,2023-04-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
776708,The Wheatlands,2023-04-07T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-07T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-07T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-07T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
776708,The Wheatlands,2023-04-07T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
776708,The Wheatlands,2023-04-07T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.98
776708,The Wheatlands,2023-04-07T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
776708,The Wheatlands,2023-04-07T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
776708,The Wheatlands,2023-04-07T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
776708,The Wheatlands,2023-04-07T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
776708,The Wheatlands,2023-04-07T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-07T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
776708,The Wheatlands,2023-04-07T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-04-07T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
776708,The Wheatlands,2023-04-07T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.15
776708,The Wheatlands,2023-04-07T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
776708,The Wheatlands,2023-04-07T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
776708,The Wheatlands,2023-04-07T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
776708,The Wheatlands,2023-04-07T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
776708,The Wheatlands,2023-04-07T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
776708,The Wheatlands,2023-04-07T08:00:00.000+00:00,transformer,,Temperature,C,16.0
776708,The Wheatlands,2023-04-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
776708,The Wheatlands,2023-04-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
776708,The Wheatlands,2023-04-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-04-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
776708,The Wheatlands,2023-04-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-04-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-04-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-04-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.05
776708,The Wheatlands,2023-04-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.74
776708,The Wheatlands,2023-04-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.67
776708,The Wheatlands,2023-04-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
776708,The Wheatlands,2023-04-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
776708,The Wheatlands,2023-04-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
776708,The Wheatlands,2023-04-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
776708,The Wheatlands,2023-04-07T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-07T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-04-07T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-07T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
776708,The Wheatlands,2023-04-07T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.03
776708,The Wheatlands,2023-04-07T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
776708,The Wheatlands,2023-04-07T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
776708,The Wheatlands,2023-04-07T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
776708,The Wheatlands,2023-04-07T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
776708,The Wheatlands,2023-04-07T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
776708,The Wheatlands,2023-04-07T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-04-07T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-04-07T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-04-07T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
776708,The Wheatlands,2023-04-07T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
776708,The Wheatlands,2023-04-07T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
776708,The Wheatlands,2023-04-07T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
776708,The Wheatlands,2023-04-07T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
776708,The Wheatlands,2023-04-07T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
776708,The Wheatlands,2023-04-07T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
776708,The Wheatlands,2023-04-07T07:50:00.000+00:00,transformer,,Temperature,C,15.8
776708,The Wheatlands,2023-04-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
776708,The Wheatlands,2023-04-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
776708,The Wheatlands,2023-04-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
776708,The Wheatlands,2023-04-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-04-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-04-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-04-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.56
776708,The Wheatlands,2023-04-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.22
776708,The Wheatlands,2023-04-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.82
776708,The Wheatlands,2023-04-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
776708,The Wheatlands,2023-04-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
776708,The Wheatlands,2023-04-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
776708,The Wheatlands,2023-04-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
776708,The Wheatlands,2023-04-07T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-07T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-04-07T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-07T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
776708,The Wheatlands,2023-04-07T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.41
776708,The Wheatlands,2023-04-07T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
776708,The Wheatlands,2023-04-07T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
776708,The Wheatlands,2023-04-07T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
776708,The Wheatlands,2023-04-07T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
776708,The Wheatlands,2023-04-07T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776708,The Wheatlands,2023-04-07T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-04-07T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-04-07T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-07T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
776708,The Wheatlands,2023-04-07T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
776708,The Wheatlands,2023-04-07T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
776708,The Wheatlands,2023-04-07T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
776708,The Wheatlands,2023-04-07T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
776708,The Wheatlands,2023-04-07T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
776708,The Wheatlands,2023-04-07T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
776708,The Wheatlands,2023-04-07T07:40:00.000+00:00,transformer,,Temperature,C,15.6
776708,The Wheatlands,2023-04-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
776708,The Wheatlands,2023-04-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
776708,The Wheatlands,2023-04-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-04-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.27
776708,The Wheatlands,2023-04-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-04-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-04-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.68
776708,The Wheatlands,2023-04-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.29
776708,The Wheatlands,2023-04-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.12
776708,The Wheatlands,2023-04-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
776708,The Wheatlands,2023-04-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
776708,The Wheatlands,2023-04-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
776708,The Wheatlands,2023-04-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
776708,The Wheatlands,2023-04-07T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-07T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-04-07T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-07T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
776708,The Wheatlands,2023-04-07T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.81
776708,The Wheatlands,2023-04-07T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
776708,The Wheatlands,2023-04-07T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
776708,The Wheatlands,2023-04-07T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
776708,The Wheatlands,2023-04-07T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
776708,The Wheatlands,2023-04-07T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
776708,The Wheatlands,2023-04-07T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-04-07T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-04-07T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-07T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
776708,The Wheatlands,2023-04-07T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
776708,The Wheatlands,2023-04-07T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
776708,The Wheatlands,2023-04-07T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
776708,The Wheatlands,2023-04-07T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
776708,The Wheatlands,2023-04-07T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
776708,The Wheatlands,2023-04-07T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
776708,The Wheatlands,2023-04-07T07:30:00.000+00:00,transformer,,Temperature,C,15.4
776708,The Wheatlands,2023-04-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
776708,The Wheatlands,2023-04-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
776708,The Wheatlands,2023-04-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-04-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
776708,The Wheatlands,2023-04-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-04-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-04-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-04-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.96
776708,The Wheatlands,2023-04-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.41
776708,The Wheatlands,2023-04-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.23
776708,The Wheatlands,2023-04-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
776708,The Wheatlands,2023-04-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
776708,The Wheatlands,2023-04-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
776708,The Wheatlands,2023-04-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
776708,The Wheatlands,2023-04-07T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-04-07T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-04-07T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-04-07T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
776708,The Wheatlands,2023-04-07T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.19
776708,The Wheatlands,2023-04-07T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
776708,The Wheatlands,2023-04-07T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
776708,The Wheatlands,2023-04-07T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
776708,The Wheatlands,2023-04-07T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
776708,The Wheatlands,2023-04-07T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
776708,The Wheatlands,2023-04-07T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-04-07T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-04-07T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-07T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
776708,The Wheatlands,2023-04-07T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
776708,The Wheatlands,2023-04-07T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
776708,The Wheatlands,2023-04-07T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
776708,The Wheatlands,2023-04-07T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
776708,The Wheatlands,2023-04-07T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
776708,The Wheatlands,2023-04-07T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
776708,The Wheatlands,2023-04-07T07:20:00.000+00:00,transformer,,Temperature,C,15.1
776708,The Wheatlands,2023-04-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
776708,The Wheatlands,2023-04-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
776708,The Wheatlands,2023-04-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
776708,The Wheatlands,2023-04-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-04-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-04-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.04
776708,The Wheatlands,2023-04-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.79
776708,The Wheatlands,2023-04-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.32
776708,The Wheatlands,2023-04-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
776708,The Wheatlands,2023-04-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
776708,The Wheatlands,2023-04-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
776708,The Wheatlands,2023-04-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
776708,The Wheatlands,2023-04-07T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-07T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-04-07T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-04-07T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.1
776708,The Wheatlands,2023-04-07T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
776708,The Wheatlands,2023-04-07T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
776708,The Wheatlands,2023-04-07T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
776708,The Wheatlands,2023-04-07T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
776708,The Wheatlands,2023-04-07T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
776708,The Wheatlands,2023-04-07T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
776708,The Wheatlands,2023-04-07T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-04-07T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-04-07T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-04-07T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
776708,The Wheatlands,2023-04-07T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
776708,The Wheatlands,2023-04-07T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
776708,The Wheatlands,2023-04-07T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
776708,The Wheatlands,2023-04-07T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
776708,The Wheatlands,2023-04-07T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
776708,The Wheatlands,2023-04-07T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
776708,The Wheatlands,2023-04-07T07:10:00.000+00:00,transformer,,Temperature,C,15.0
776708,The Wheatlands,2023-04-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-04-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
776708,The Wheatlands,2023-04-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
776708,The Wheatlands,2023-04-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
776708,The Wheatlands,2023-04-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-04-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.4
776708,The Wheatlands,2023-04-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.74
776708,The Wheatlands,2023-04-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.57
776708,The Wheatlands,2023-04-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
776708,The Wheatlands,2023-04-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
776708,The Wheatlands,2023-04-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
776708,The Wheatlands,2023-04-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
776708,The Wheatlands,2023-04-07T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-04-07T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-07T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-04-07T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
776708,The Wheatlands,2023-04-07T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
776708,The Wheatlands,2023-04-07T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
776708,The Wheatlands,2023-04-07T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776708,The Wheatlands,2023-04-07T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
776708,The Wheatlands,2023-04-07T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
776708,The Wheatlands,2023-04-07T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
776708,The Wheatlands,2023-04-07T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-04-07T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-04-07T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-04-07T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.54
776708,The Wheatlands,2023-04-07T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
776708,The Wheatlands,2023-04-07T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
776708,The Wheatlands,2023-04-07T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
776708,The Wheatlands,2023-04-07T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
776708,The Wheatlands,2023-04-07T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
776708,The Wheatlands,2023-04-07T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
776708,The Wheatlands,2023-04-07T07:00:00.000+00:00,transformer,,Temperature,C,14.8
776708,The Wheatlands,2023-04-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-04-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
776708,The Wheatlands,2023-04-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776708,The Wheatlands,2023-04-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
776708,The Wheatlands,2023-04-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-04-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
776708,The Wheatlands,2023-04-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-04-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-04-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.24
776708,The Wheatlands,2023-04-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.94
776708,The Wheatlands,2023-04-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.49
776708,The Wheatlands,2023-04-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
776708,The Wheatlands,2023-04-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
776708,The Wheatlands,2023-04-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
776708,The Wheatlands,2023-04-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
776708,The Wheatlands,2023-04-07T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-07T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-07T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-04-07T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
776708,The Wheatlands,2023-04-07T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
776708,The Wheatlands,2023-04-07T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
776708,The Wheatlands,2023-04-07T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776708,The Wheatlands,2023-04-07T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
776708,The Wheatlands,2023-04-07T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
776708,The Wheatlands,2023-04-07T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
776708,The Wheatlands,2023-04-07T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-04-07T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-07T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-04-07T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
776708,The Wheatlands,2023-04-07T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
776708,The Wheatlands,2023-04-07T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
776708,The Wheatlands,2023-04-07T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
776708,The Wheatlands,2023-04-07T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776708,The Wheatlands,2023-04-07T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
776708,The Wheatlands,2023-04-07T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
776708,The Wheatlands,2023-04-07T06:50:00.000+00:00,transformer,,Temperature,C,14.8
776708,The Wheatlands,2023-04-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
776708,The Wheatlands,2023-04-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
776708,The Wheatlands,2023-04-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-04-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
776708,The Wheatlands,2023-04-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-04-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-04-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.48
776708,The Wheatlands,2023-04-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.6
776708,The Wheatlands,2023-04-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.37
776708,The Wheatlands,2023-04-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
776708,The Wheatlands,2023-04-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
776708,The Wheatlands,2023-04-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
776708,The Wheatlands,2023-04-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
776708,The Wheatlands,2023-04-07T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-04-07T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-07T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-04-07T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
776708,The Wheatlands,2023-04-07T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
776708,The Wheatlands,2023-04-07T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
776708,The Wheatlands,2023-04-07T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
776708,The Wheatlands,2023-04-07T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
776708,The Wheatlands,2023-04-07T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
776708,The Wheatlands,2023-04-07T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
776708,The Wheatlands,2023-04-07T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-04-07T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-04-07T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-07T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
776708,The Wheatlands,2023-04-07T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
776708,The Wheatlands,2023-04-07T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
776708,The Wheatlands,2023-04-07T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
776708,The Wheatlands,2023-04-07T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776708,The Wheatlands,2023-04-07T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
776708,The Wheatlands,2023-04-07T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
776708,The Wheatlands,2023-04-07T06:40:00.000+00:00,transformer,,Temperature,C,14.7
776708,The Wheatlands,2023-04-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-04-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
776708,The Wheatlands,2023-04-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
776708,The Wheatlands,2023-04-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-04-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
776708,The Wheatlands,2023-04-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-04-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-04-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-04-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,4.58
776708,The Wheatlands,2023-04-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.67
776708,The Wheatlands,2023-04-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.3
776708,The Wheatlands,2023-04-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
776708,The Wheatlands,2023-04-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
776708,The Wheatlands,2023-04-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
776708,The Wheatlands,2023-04-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
776708,The Wheatlands,2023-04-07T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-07T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-07T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-07T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
776708,The Wheatlands,2023-04-07T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
776708,The Wheatlands,2023-04-07T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
776708,The Wheatlands,2023-04-07T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776708,The Wheatlands,2023-04-07T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
776708,The Wheatlands,2023-04-07T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
776708,The Wheatlands,2023-04-07T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
776708,The Wheatlands,2023-04-07T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-04-07T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-07T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-04-07T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
776708,The Wheatlands,2023-04-07T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
776708,The Wheatlands,2023-04-07T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
776708,The Wheatlands,2023-04-07T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
776708,The Wheatlands,2023-04-07T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-04-07T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
776708,The Wheatlands,2023-04-07T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
776708,The Wheatlands,2023-04-07T06:30:00.000+00:00,transformer,,Temperature,C,14.6
776708,The Wheatlands,2023-04-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.98
776708,The Wheatlands,2023-04-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.74
776708,The Wheatlands,2023-04-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-04-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.82
776708,The Wheatlands,2023-04-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-04-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-04-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-04-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.77
776708,The Wheatlands,2023-04-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.15
776708,The Wheatlands,2023-04-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.11
776708,The Wheatlands,2023-04-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
776708,The Wheatlands,2023-04-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
776708,The Wheatlands,2023-04-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
776708,The Wheatlands,2023-04-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
776708,The Wheatlands,2023-04-07T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-04-07T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-07T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-07T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
776708,The Wheatlands,2023-04-07T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
776708,The Wheatlands,2023-04-07T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
776708,The Wheatlands,2023-04-07T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776708,The Wheatlands,2023-04-07T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776708,The Wheatlands,2023-04-07T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
776708,The Wheatlands,2023-04-07T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
776708,The Wheatlands,2023-04-07T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-04-07T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-07T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-04-07T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
776708,The Wheatlands,2023-04-07T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
776708,The Wheatlands,2023-04-07T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
776708,The Wheatlands,2023-04-07T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
776708,The Wheatlands,2023-04-07T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
776708,The Wheatlands,2023-04-07T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
776708,The Wheatlands,2023-04-07T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
776708,The Wheatlands,2023-04-07T06:20:00.000+00:00,transformer,,Temperature,C,14.6
776708,The Wheatlands,2023-04-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-04-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.07
776708,The Wheatlands,2023-04-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.94
776708,The Wheatlands,2023-04-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-04-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.07
776708,The Wheatlands,2023-04-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-04-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-04-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.01
776708,The Wheatlands,2023-04-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.02
776708,The Wheatlands,2023-04-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.89
776708,The Wheatlands,2023-04-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
776708,The Wheatlands,2023-04-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
776708,The Wheatlands,2023-04-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
776708,The Wheatlands,2023-04-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
776708,The Wheatlands,2023-04-07T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-07T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-07T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-04-07T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
776708,The Wheatlands,2023-04-07T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
776708,The Wheatlands,2023-04-07T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
776708,The Wheatlands,2023-04-07T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776708,The Wheatlands,2023-04-07T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
776708,The Wheatlands,2023-04-07T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
776708,The Wheatlands,2023-04-07T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
776708,The Wheatlands,2023-04-07T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-07T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-07T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-07T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
776708,The Wheatlands,2023-04-07T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
776708,The Wheatlands,2023-04-07T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
776708,The Wheatlands,2023-04-07T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
776708,The Wheatlands,2023-04-07T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776708,The Wheatlands,2023-04-07T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
776708,The Wheatlands,2023-04-07T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
776708,The Wheatlands,2023-04-07T06:10:00.000+00:00,transformer,,Temperature,C,14.6
776708,The Wheatlands,2023-04-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776708,The Wheatlands,2023-04-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.87
776708,The Wheatlands,2023-04-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776708,The Wheatlands,2023-04-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.71
776708,The Wheatlands,2023-04-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-04-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.16
776708,The Wheatlands,2023-04-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-04-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-04-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776708,The Wheatlands,2023-04-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.42
776708,The Wheatlands,2023-04-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.69
776708,The Wheatlands,2023-04-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.18
776708,The Wheatlands,2023-04-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
776708,The Wheatlands,2023-04-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
776708,The Wheatlands,2023-04-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
776708,The Wheatlands,2023-04-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
776708,The Wheatlands,2023-04-07T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-07T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-04-07T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-04-07T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
776708,The Wheatlands,2023-04-07T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
776708,The Wheatlands,2023-04-07T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.67
776708,The Wheatlands,2023-04-07T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776708,The Wheatlands,2023-04-07T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
776708,The Wheatlands,2023-04-07T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
776708,The Wheatlands,2023-04-07T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
776708,The Wheatlands,2023-04-07T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-04-07T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-04-07T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-07T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
776708,The Wheatlands,2023-04-07T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
776708,The Wheatlands,2023-04-07T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
776708,The Wheatlands,2023-04-07T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
776708,The Wheatlands,2023-04-07T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
776708,The Wheatlands,2023-04-07T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
776708,The Wheatlands,2023-04-07T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
776708,The Wheatlands,2023-04-07T06:00:00.000+00:00,transformer,,Temperature,C,14.6
776708,The Wheatlands,2023-04-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776708,The Wheatlands,2023-04-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
776708,The Wheatlands,2023-04-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
776708,The Wheatlands,2023-04-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-04-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.91
776708,The Wheatlands,2023-04-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-04-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-04-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
776708,The Wheatlands,2023-04-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.01
776708,The Wheatlands,2023-04-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.42
776708,The Wheatlands,2023-04-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.44
776708,The Wheatlands,2023-04-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
776708,The Wheatlands,2023-04-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
776708,The Wheatlands,2023-04-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
776708,The Wheatlands,2023-04-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
776708,The Wheatlands,2023-04-07T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-04-07T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-04-07T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-07T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
776708,The Wheatlands,2023-04-07T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
776708,The Wheatlands,2023-04-07T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
776708,The Wheatlands,2023-04-07T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776708,The Wheatlands,2023-04-07T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
776708,The Wheatlands,2023-04-07T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
776708,The Wheatlands,2023-04-07T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
776708,The Wheatlands,2023-04-07T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-04-07T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-04-07T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-04-07T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
776708,The Wheatlands,2023-04-07T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
776708,The Wheatlands,2023-04-07T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
776708,The Wheatlands,2023-04-07T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
776708,The Wheatlands,2023-04-07T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
776708,The Wheatlands,2023-04-07T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
776708,The Wheatlands,2023-04-07T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
776708,The Wheatlands,2023-04-07T05:50:00.000+00:00,transformer,,Temperature,C,14.6
776708,The Wheatlands,2023-04-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776708,The Wheatlands,2023-04-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
776708,The Wheatlands,2023-04-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776708,The Wheatlands,2023-04-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
776708,The Wheatlands,2023-04-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
776708,The Wheatlands,2023-04-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.71
776708,The Wheatlands,2023-04-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-04-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
776708,The Wheatlands,2023-04-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
776708,The Wheatlands,2023-04-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.4
776708,The Wheatlands,2023-04-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.55
776708,The Wheatlands,2023-04-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.68
776708,The Wheatlands,2023-04-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
776708,The Wheatlands,2023-04-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
776708,The Wheatlands,2023-04-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
776708,The Wheatlands,2023-04-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
776708,The Wheatlands,2023-04-07T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-07T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-07T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-07T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
776708,The Wheatlands,2023-04-07T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
776708,The Wheatlands,2023-04-07T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
776708,The Wheatlands,2023-04-07T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776708,The Wheatlands,2023-04-07T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776708,The Wheatlands,2023-04-07T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
776708,The Wheatlands,2023-04-07T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
776708,The Wheatlands,2023-04-07T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-04-07T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-07T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-07T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
776708,The Wheatlands,2023-04-07T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
