Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
776708,The Wheatlands,2023-04-07T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-07T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-07T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-04-07T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.42
776708,The Wheatlands,2023-04-07T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
776708,The Wheatlands,2023-04-07T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
776708,The Wheatlands,2023-04-07T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
776708,The Wheatlands,2023-04-07T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
776708,The Wheatlands,2023-04-07T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
776708,The Wheatlands,2023-04-07T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
776708,The Wheatlands,2023-04-07T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-04-07T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-04-07T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-07T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
776708,The Wheatlands,2023-04-07T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
776708,The Wheatlands,2023-04-07T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
776708,The Wheatlands,2023-04-07T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
776708,The Wheatlands,2023-04-07T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776708,The Wheatlands,2023-04-07T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
776708,The Wheatlands,2023-04-07T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
776708,The Wheatlands,2023-04-07T00:40:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-04-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-04-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
776708,The Wheatlands,2023-04-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-04-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
776708,The Wheatlands,2023-04-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.41
776708,The Wheatlands,2023-04-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-04-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776708,The Wheatlands,2023-04-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.76
776708,The Wheatlands,2023-04-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.63
776708,The Wheatlands,2023-04-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.7
776708,The Wheatlands,2023-04-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
776708,The Wheatlands,2023-04-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
776708,The Wheatlands,2023-04-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
776708,The Wheatlands,2023-04-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
776708,The Wheatlands,2023-04-07T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-04-07T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-04-07T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-04-07T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
776708,The Wheatlands,2023-04-07T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
776708,The Wheatlands,2023-04-07T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
776708,The Wheatlands,2023-04-07T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
776708,The Wheatlands,2023-04-07T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776708,The Wheatlands,2023-04-07T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
776708,The Wheatlands,2023-04-07T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
776708,The Wheatlands,2023-04-07T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-04-07T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-07T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-07T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
776708,The Wheatlands,2023-04-07T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
776708,The Wheatlands,2023-04-07T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
776708,The Wheatlands,2023-04-07T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
776708,The Wheatlands,2023-04-07T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776708,The Wheatlands,2023-04-07T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-04-07T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
776708,The Wheatlands,2023-04-07T00:30:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-04-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-04-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
776708,The Wheatlands,2023-04-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-04-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
776708,The Wheatlands,2023-04-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.64
776708,The Wheatlands,2023-04-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-04-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-04-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.07
776708,The Wheatlands,2023-04-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.13
776708,The Wheatlands,2023-04-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.27
776708,The Wheatlands,2023-04-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
776708,The Wheatlands,2023-04-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
776708,The Wheatlands,2023-04-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
776708,The Wheatlands,2023-04-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
776708,The Wheatlands,2023-04-07T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-04-07T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-07T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-07T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
776708,The Wheatlands,2023-04-07T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
776708,The Wheatlands,2023-04-07T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.54
776708,The Wheatlands,2023-04-07T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
776708,The Wheatlands,2023-04-07T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776708,The Wheatlands,2023-04-07T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
776708,The Wheatlands,2023-04-07T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
776708,The Wheatlands,2023-04-07T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-04-07T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-04-07T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-07T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
776708,The Wheatlands,2023-04-07T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
776708,The Wheatlands,2023-04-07T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
776708,The Wheatlands,2023-04-07T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
776708,The Wheatlands,2023-04-07T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-04-07T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
776708,The Wheatlands,2023-04-07T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
776708,The Wheatlands,2023-04-07T00:20:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-04-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
776708,The Wheatlands,2023-04-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-04-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
776708,The Wheatlands,2023-04-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
776708,The Wheatlands,2023-04-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-04-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776708,The Wheatlands,2023-04-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.98
776708,The Wheatlands,2023-04-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.12
776708,The Wheatlands,2023-04-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.8
776708,The Wheatlands,2023-04-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
776708,The Wheatlands,2023-04-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
776708,The Wheatlands,2023-04-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
776708,The Wheatlands,2023-04-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
776708,The Wheatlands,2023-04-07T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-07T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-07T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-04-07T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
776708,The Wheatlands,2023-04-07T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
776708,The Wheatlands,2023-04-07T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
776708,The Wheatlands,2023-04-07T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
776708,The Wheatlands,2023-04-07T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776708,The Wheatlands,2023-04-07T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
776708,The Wheatlands,2023-04-07T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
776708,The Wheatlands,2023-04-07T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-04-07T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-04-07T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-07T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
776708,The Wheatlands,2023-04-07T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
776708,The Wheatlands,2023-04-07T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.09
776708,The Wheatlands,2023-04-07T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
776708,The Wheatlands,2023-04-07T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-04-07T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
776708,The Wheatlands,2023-04-07T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
776708,The Wheatlands,2023-04-07T00:10:00.000+00:00,transformer,,Temperature,C,16.7
776708,The Wheatlands,2023-04-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-04-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
776708,The Wheatlands,2023-04-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
776708,The Wheatlands,2023-04-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-04-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
776708,The Wheatlands,2023-04-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-04-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-04-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.13
776708,The Wheatlands,2023-04-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.42
776708,The Wheatlands,2023-04-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.96
776708,The Wheatlands,2023-04-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
776708,The Wheatlands,2023-04-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
776708,The Wheatlands,2023-04-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
776708,The Wheatlands,2023-04-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
776708,The Wheatlands,2023-04-07T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-07T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-07T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-04-07T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
776708,The Wheatlands,2023-04-07T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
776708,The Wheatlands,2023-04-07T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
776708,The Wheatlands,2023-04-07T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
776708,The Wheatlands,2023-04-07T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-04-07T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
776708,The Wheatlands,2023-04-07T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
776708,The Wheatlands,2023-04-07T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-04-07T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-04-07T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-07T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
776708,The Wheatlands,2023-04-07T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
776708,The Wheatlands,2023-04-07T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.81
776708,The Wheatlands,2023-04-07T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
776708,The Wheatlands,2023-04-07T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-04-07T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
776708,The Wheatlands,2023-04-07T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
776708,The Wheatlands,2023-04-07T00:00:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-04-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
776708,The Wheatlands,2023-04-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776708,The Wheatlands,2023-04-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
776708,The Wheatlands,2023-04-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776708,The Wheatlands,2023-04-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
776708,The Wheatlands,2023-04-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-04-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
776708,The Wheatlands,2023-04-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.07
776708,The Wheatlands,2023-04-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.8
776708,The Wheatlands,2023-04-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.46
776708,The Wheatlands,2023-04-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
776708,The Wheatlands,2023-04-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
776708,The Wheatlands,2023-04-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
776708,The Wheatlands,2023-04-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
776708,The Wheatlands,2023-04-08T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-04-08T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-04-08T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-04-08T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
776708,The Wheatlands,2023-04-08T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
776708,The Wheatlands,2023-04-08T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
776708,The Wheatlands,2023-04-08T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
776708,The Wheatlands,2023-04-08T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776708,The Wheatlands,2023-04-08T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
776708,The Wheatlands,2023-04-08T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
776708,The Wheatlands,2023-04-08T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-04-08T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-08T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-04-08T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
776708,The Wheatlands,2023-04-08T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
776708,The Wheatlands,2023-04-08T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.18
776708,The Wheatlands,2023-04-08T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
776708,The Wheatlands,2023-04-08T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
776708,The Wheatlands,2023-04-08T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
776708,The Wheatlands,2023-04-08T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
776708,The Wheatlands,2023-04-08T23:50:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-04-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776708,The Wheatlands,2023-04-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
776708,The Wheatlands,2023-04-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776708,The Wheatlands,2023-04-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
776708,The Wheatlands,2023-04-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776708,The Wheatlands,2023-04-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
776708,The Wheatlands,2023-04-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-04-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-04-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
776708,The Wheatlands,2023-04-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.1
776708,The Wheatlands,2023-04-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.55
776708,The Wheatlands,2023-04-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.65
776708,The Wheatlands,2023-04-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
776708,The Wheatlands,2023-04-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
776708,The Wheatlands,2023-04-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
776708,The Wheatlands,2023-04-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
776708,The Wheatlands,2023-04-08T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-04-08T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-04-08T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-04-08T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
776708,The Wheatlands,2023-04-08T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
776708,The Wheatlands,2023-04-08T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
776708,The Wheatlands,2023-04-08T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
776708,The Wheatlands,2023-04-08T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-04-08T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
776708,The Wheatlands,2023-04-08T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
776708,The Wheatlands,2023-04-08T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-04-08T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-04-08T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-04-08T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
776708,The Wheatlands,2023-04-08T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.48
776708,The Wheatlands,2023-04-08T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
776708,The Wheatlands,2023-04-08T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
776708,The Wheatlands,2023-04-08T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
776708,The Wheatlands,2023-04-08T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
776708,The Wheatlands,2023-04-08T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
776708,The Wheatlands,2023-04-08T23:40:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-04-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776708,The Wheatlands,2023-04-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
776708,The Wheatlands,2023-04-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776708,The Wheatlands,2023-04-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
776708,The Wheatlands,2023-04-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776708,The Wheatlands,2023-04-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
776708,The Wheatlands,2023-04-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-04-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
776708,The Wheatlands,2023-04-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,3.39
776708,The Wheatlands,2023-04-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.06
776708,The Wheatlands,2023-04-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.8
776708,The Wheatlands,2023-04-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
776708,The Wheatlands,2023-04-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
776708,The Wheatlands,2023-04-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
776708,The Wheatlands,2023-04-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
776708,The Wheatlands,2023-04-08T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-04-08T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-04-08T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-04-08T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
776708,The Wheatlands,2023-04-08T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
776708,The Wheatlands,2023-04-08T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
776708,The Wheatlands,2023-04-08T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
776708,The Wheatlands,2023-04-08T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776708,The Wheatlands,2023-04-08T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
776708,The Wheatlands,2023-04-08T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
776708,The Wheatlands,2023-04-08T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-04-08T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-08T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-04-08T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
776708,The Wheatlands,2023-04-08T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
776708,The Wheatlands,2023-04-08T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
776708,The Wheatlands,2023-04-08T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
776708,The Wheatlands,2023-04-08T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
776708,The Wheatlands,2023-04-08T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
776708,The Wheatlands,2023-04-08T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
776708,The Wheatlands,2023-04-08T23:30:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-04-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776708,The Wheatlands,2023-04-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
776708,The Wheatlands,2023-04-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776708,The Wheatlands,2023-04-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
776708,The Wheatlands,2023-04-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776708,The Wheatlands,2023-04-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
776708,The Wheatlands,2023-04-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
776708,The Wheatlands,2023-04-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
776708,The Wheatlands,2023-04-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,3.9
776708,The Wheatlands,2023-04-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.66
776708,The Wheatlands,2023-04-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.82
776708,The Wheatlands,2023-04-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
776708,The Wheatlands,2023-04-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
776708,The Wheatlands,2023-04-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
776708,The Wheatlands,2023-04-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
776708,The Wheatlands,2023-04-08T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-04-08T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-08T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-04-08T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
776708,The Wheatlands,2023-04-08T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
776708,The Wheatlands,2023-04-08T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
776708,The Wheatlands,2023-04-08T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
776708,The Wheatlands,2023-04-08T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776708,The Wheatlands,2023-04-08T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
776708,The Wheatlands,2023-04-08T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
776708,The Wheatlands,2023-04-08T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-04-08T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-08T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-08T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
776708,The Wheatlands,2023-04-08T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
776708,The Wheatlands,2023-04-08T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.01
776708,The Wheatlands,2023-04-08T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
776708,The Wheatlands,2023-04-08T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776708,The Wheatlands,2023-04-08T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
776708,The Wheatlands,2023-04-08T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
776708,The Wheatlands,2023-04-08T23:20:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-04-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776708,The Wheatlands,2023-04-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
776708,The Wheatlands,2023-04-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776708,The Wheatlands,2023-04-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
776708,The Wheatlands,2023-04-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776708,The Wheatlands,2023-04-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
776708,The Wheatlands,2023-04-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-04-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
776708,The Wheatlands,2023-04-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.33
776708,The Wheatlands,2023-04-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.26
776708,The Wheatlands,2023-04-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.61
776708,The Wheatlands,2023-04-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
776708,The Wheatlands,2023-04-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
776708,The Wheatlands,2023-04-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
776708,The Wheatlands,2023-04-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
776708,The Wheatlands,2023-04-08T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-04-08T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-08T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-04-08T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
776708,The Wheatlands,2023-04-08T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
776708,The Wheatlands,2023-04-08T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
776708,The Wheatlands,2023-04-08T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
776708,The Wheatlands,2023-04-08T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
776708,The Wheatlands,2023-04-08T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
776708,The Wheatlands,2023-04-08T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
776708,The Wheatlands,2023-04-08T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-04-08T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-04-08T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-08T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
776708,The Wheatlands,2023-04-08T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
776708,The Wheatlands,2023-04-08T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
776708,The Wheatlands,2023-04-08T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
776708,The Wheatlands,2023-04-08T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
776708,The Wheatlands,2023-04-08T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
776708,The Wheatlands,2023-04-08T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
776708,The Wheatlands,2023-04-08T23:10:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-04-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776708,The Wheatlands,2023-04-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
776708,The Wheatlands,2023-04-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776708,The Wheatlands,2023-04-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
776708,The Wheatlands,2023-04-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776708,The Wheatlands,2023-04-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
776708,The Wheatlands,2023-04-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-04-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-04-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
776708,The Wheatlands,2023-04-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.12
776708,The Wheatlands,2023-04-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.81
776708,The Wheatlands,2023-04-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.91
776708,The Wheatlands,2023-04-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
776708,The Wheatlands,2023-04-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
776708,The Wheatlands,2023-04-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
776708,The Wheatlands,2023-04-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
776708,The Wheatlands,2023-04-08T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-04-08T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-04-08T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-04-08T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
776708,The Wheatlands,2023-04-08T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.39
776708,The Wheatlands,2023-04-08T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
776708,The Wheatlands,2023-04-08T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
776708,The Wheatlands,2023-04-08T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776708,The Wheatlands,2023-04-08T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
776708,The Wheatlands,2023-04-08T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
776708,The Wheatlands,2023-04-08T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-04-08T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-04-08T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-04-08T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
776708,The Wheatlands,2023-04-08T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
776708,The Wheatlands,2023-04-08T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.8
776708,The Wheatlands,2023-04-08T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
776708,The Wheatlands,2023-04-08T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776708,The Wheatlands,2023-04-08T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
776708,The Wheatlands,2023-04-08T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
776708,The Wheatlands,2023-04-08T23:00:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-04-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776708,The Wheatlands,2023-04-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
776708,The Wheatlands,2023-04-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776708,The Wheatlands,2023-04-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
776708,The Wheatlands,2023-04-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776708,The Wheatlands,2023-04-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
776708,The Wheatlands,2023-04-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-04-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
776708,The Wheatlands,2023-04-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.31
776708,The Wheatlands,2023-04-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.88
776708,The Wheatlands,2023-04-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.39
776708,The Wheatlands,2023-04-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
776708,The Wheatlands,2023-04-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
776708,The Wheatlands,2023-04-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
776708,The Wheatlands,2023-04-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
776708,The Wheatlands,2023-04-08T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-04-08T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-08T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-04-08T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
776708,The Wheatlands,2023-04-08T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
776708,The Wheatlands,2023-04-08T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.27
776708,The Wheatlands,2023-04-08T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
776708,The Wheatlands,2023-04-08T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
776708,The Wheatlands,2023-04-08T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
776708,The Wheatlands,2023-04-08T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
776708,The Wheatlands,2023-04-08T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-04-08T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-04-08T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-04-08T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
776708,The Wheatlands,2023-04-08T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
776708,The Wheatlands,2023-04-08T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.08
776708,The Wheatlands,2023-04-08T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
776708,The Wheatlands,2023-04-08T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
776708,The Wheatlands,2023-04-08T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
776708,The Wheatlands,2023-04-08T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
776708,The Wheatlands,2023-04-08T22:50:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-04-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776708,The Wheatlands,2023-04-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
776708,The Wheatlands,2023-04-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776708,The Wheatlands,2023-04-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
776708,The Wheatlands,2023-04-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776708,The Wheatlands,2023-04-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
776708,The Wheatlands,2023-04-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-04-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-04-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
776708,The Wheatlands,2023-04-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.5
776708,The Wheatlands,2023-04-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.78
776708,The Wheatlands,2023-04-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.35
776708,The Wheatlands,2023-04-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
776708,The Wheatlands,2023-04-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
776708,The Wheatlands,2023-04-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
776708,The Wheatlands,2023-04-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
776708,The Wheatlands,2023-04-08T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-04-08T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-04-08T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-04-08T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
776708,The Wheatlands,2023-04-08T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
776708,The Wheatlands,2023-04-08T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.79
776708,The Wheatlands,2023-04-08T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
776708,The Wheatlands,2023-04-08T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776708,The Wheatlands,2023-04-08T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
776708,The Wheatlands,2023-04-08T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
776708,The Wheatlands,2023-04-08T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-04-08T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-04-08T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-04-08T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
776708,The Wheatlands,2023-04-08T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
776708,The Wheatlands,2023-04-08T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.42
776708,The Wheatlands,2023-04-08T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
776708,The Wheatlands,2023-04-08T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776708,The Wheatlands,2023-04-08T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
776708,The Wheatlands,2023-04-08T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
776708,The Wheatlands,2023-04-08T22:40:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-04-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776708,The Wheatlands,2023-04-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
776708,The Wheatlands,2023-04-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776708,The Wheatlands,2023-04-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
776708,The Wheatlands,2023-04-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776708,The Wheatlands,2023-04-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
776708,The Wheatlands,2023-04-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-04-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
776708,The Wheatlands,2023-04-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.63
776708,The Wheatlands,2023-04-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.84
776708,The Wheatlands,2023-04-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.21
776708,The Wheatlands,2023-04-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
776708,The Wheatlands,2023-04-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
776708,The Wheatlands,2023-04-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
776708,The Wheatlands,2023-04-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
776708,The Wheatlands,2023-04-08T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-04-08T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-04-08T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-04-08T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
776708,The Wheatlands,2023-04-08T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
776708,The Wheatlands,2023-04-08T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.45
776708,The Wheatlands,2023-04-08T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
776708,The Wheatlands,2023-04-08T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
776708,The Wheatlands,2023-04-08T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
776708,The Wheatlands,2023-04-08T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
776708,The Wheatlands,2023-04-08T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-04-08T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-08T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-04-08T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
776708,The Wheatlands,2023-04-08T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
776708,The Wheatlands,2023-04-08T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.7
776708,The Wheatlands,2023-04-08T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
776708,The Wheatlands,2023-04-08T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776708,The Wheatlands,2023-04-08T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
776708,The Wheatlands,2023-04-08T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
776708,The Wheatlands,2023-04-08T22:30:00.000+00:00,transformer,,Temperature,C,18.2
776708,The Wheatlands,2023-04-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776708,The Wheatlands,2023-04-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
776708,The Wheatlands,2023-04-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776708,The Wheatlands,2023-04-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
776708,The Wheatlands,2023-04-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776708,The Wheatlands,2023-04-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
776708,The Wheatlands,2023-04-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
776708,The Wheatlands,2023-04-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
776708,The Wheatlands,2023-04-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.12
776708,The Wheatlands,2023-04-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.37
776708,The Wheatlands,2023-04-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.15
776708,The Wheatlands,2023-04-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
776708,The Wheatlands,2023-04-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
776708,The Wheatlands,2023-04-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
776708,The Wheatlands,2023-04-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
776708,The Wheatlands,2023-04-08T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-04-08T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-08T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-04-08T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
776708,The Wheatlands,2023-04-08T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
776708,The Wheatlands,2023-04-08T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.67
776708,The Wheatlands,2023-04-08T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
776708,The Wheatlands,2023-04-08T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
776708,The Wheatlands,2023-04-08T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
776708,The Wheatlands,2023-04-08T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
776708,The Wheatlands,2023-04-08T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-04-08T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-04-08T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-04-08T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
776708,The Wheatlands,2023-04-08T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.08
776708,The Wheatlands,2023-04-08T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.03
776708,The Wheatlands,2023-04-08T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
776708,The Wheatlands,2023-04-08T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776708,The Wheatlands,2023-04-08T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
776708,The Wheatlands,2023-04-08T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
776708,The Wheatlands,2023-04-08T22:20:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-04-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776708,The Wheatlands,2023-04-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
776708,The Wheatlands,2023-04-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776708,The Wheatlands,2023-04-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
776708,The Wheatlands,2023-04-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776708,The Wheatlands,2023-04-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
