Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-08T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-08T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
776708,The Wheatlands,2023-04-08T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
776708,The Wheatlands,2023-04-08T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
776708,The Wheatlands,2023-04-08T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
776708,The Wheatlands,2023-04-08T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
776708,The Wheatlands,2023-04-08T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
776708,The Wheatlands,2023-04-08T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
776708,The Wheatlands,2023-04-08T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-04-08T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-08T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-08T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
776708,The Wheatlands,2023-04-08T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
776708,The Wheatlands,2023-04-08T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
776708,The Wheatlands,2023-04-08T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
776708,The Wheatlands,2023-04-08T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
776708,The Wheatlands,2023-04-08T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
776708,The Wheatlands,2023-04-08T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
776708,The Wheatlands,2023-04-08T14:50:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-04-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-04-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
776708,The Wheatlands,2023-04-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
776708,The Wheatlands,2023-04-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
776708,The Wheatlands,2023-04-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
776708,The Wheatlands,2023-04-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-04-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-04-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-04-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,1.35
776708,The Wheatlands,2023-04-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.2
776708,The Wheatlands,2023-04-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.34
776708,The Wheatlands,2023-04-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
776708,The Wheatlands,2023-04-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
776708,The Wheatlands,2023-04-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
776708,The Wheatlands,2023-04-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
776708,The Wheatlands,2023-04-08T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-04-08T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-08T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-08T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
776708,The Wheatlands,2023-04-08T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
776708,The Wheatlands,2023-04-08T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.33
776708,The Wheatlands,2023-04-08T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776708,The Wheatlands,2023-04-08T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
776708,The Wheatlands,2023-04-08T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
776708,The Wheatlands,2023-04-08T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
776708,The Wheatlands,2023-04-08T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-04-08T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-04-08T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-04-08T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.37
776708,The Wheatlands,2023-04-08T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
776708,The Wheatlands,2023-04-08T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
776708,The Wheatlands,2023-04-08T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
776708,The Wheatlands,2023-04-08T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
776708,The Wheatlands,2023-04-08T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
776708,The Wheatlands,2023-04-08T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
776708,The Wheatlands,2023-04-08T14:40:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-04-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
776708,The Wheatlands,2023-04-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
776708,The Wheatlands,2023-04-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-04-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
776708,The Wheatlands,2023-04-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-04-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.66
776708,The Wheatlands,2023-04-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.15
776708,The Wheatlands,2023-04-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.52
776708,The Wheatlands,2023-04-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
776708,The Wheatlands,2023-04-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
776708,The Wheatlands,2023-04-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
776708,The Wheatlands,2023-04-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
776708,The Wheatlands,2023-04-08T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-04-08T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-08T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-08T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.45
776708,The Wheatlands,2023-04-08T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
776708,The Wheatlands,2023-04-08T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
776708,The Wheatlands,2023-04-08T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776708,The Wheatlands,2023-04-08T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
776708,The Wheatlands,2023-04-08T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
776708,The Wheatlands,2023-04-08T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
776708,The Wheatlands,2023-04-08T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-04-08T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-04-08T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-08T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
776708,The Wheatlands,2023-04-08T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
776708,The Wheatlands,2023-04-08T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
776708,The Wheatlands,2023-04-08T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
776708,The Wheatlands,2023-04-08T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-04-08T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
776708,The Wheatlands,2023-04-08T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
776708,The Wheatlands,2023-04-08T14:30:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-04-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776708,The Wheatlands,2023-04-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
776708,The Wheatlands,2023-04-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
776708,The Wheatlands,2023-04-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
776708,The Wheatlands,2023-04-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
776708,The Wheatlands,2023-04-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-04-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-04-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,1.72
776708,The Wheatlands,2023-04-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.9
776708,The Wheatlands,2023-04-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.75
776708,The Wheatlands,2023-04-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
776708,The Wheatlands,2023-04-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
776708,The Wheatlands,2023-04-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
776708,The Wheatlands,2023-04-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
776708,The Wheatlands,2023-04-08T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-04-08T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-08T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-04-08T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.65
776708,The Wheatlands,2023-04-08T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
776708,The Wheatlands,2023-04-08T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.99
776708,The Wheatlands,2023-04-08T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776708,The Wheatlands,2023-04-08T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
776708,The Wheatlands,2023-04-08T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
776708,The Wheatlands,2023-04-08T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
776708,The Wheatlands,2023-04-08T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-08T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-08T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-08T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
776708,The Wheatlands,2023-04-08T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
776708,The Wheatlands,2023-04-08T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
776708,The Wheatlands,2023-04-08T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
776708,The Wheatlands,2023-04-08T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776708,The Wheatlands,2023-04-08T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
776708,The Wheatlands,2023-04-08T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
776708,The Wheatlands,2023-04-08T14:20:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-04-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
776708,The Wheatlands,2023-04-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
776708,The Wheatlands,2023-04-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-04-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
776708,The Wheatlands,2023-04-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-04-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
776708,The Wheatlands,2023-04-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.46
776708,The Wheatlands,2023-04-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.06
776708,The Wheatlands,2023-04-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.83
776708,The Wheatlands,2023-04-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
776708,The Wheatlands,2023-04-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
776708,The Wheatlands,2023-04-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
776708,The Wheatlands,2023-04-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
776708,The Wheatlands,2023-04-08T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-04-08T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-08T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-04-08T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.94
776708,The Wheatlands,2023-04-08T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.02
776708,The Wheatlands,2023-04-08T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.37
776708,The Wheatlands,2023-04-08T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
776708,The Wheatlands,2023-04-08T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776708,The Wheatlands,2023-04-08T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
776708,The Wheatlands,2023-04-08T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
776708,The Wheatlands,2023-04-08T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-04-08T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-04-08T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-08T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
776708,The Wheatlands,2023-04-08T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
776708,The Wheatlands,2023-04-08T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
776708,The Wheatlands,2023-04-08T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
776708,The Wheatlands,2023-04-08T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776708,The Wheatlands,2023-04-08T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776708,The Wheatlands,2023-04-08T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
776708,The Wheatlands,2023-04-08T14:10:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-04-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
776708,The Wheatlands,2023-04-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
776708,The Wheatlands,2023-04-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-04-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
776708,The Wheatlands,2023-04-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-04-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776708,The Wheatlands,2023-04-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.3
776708,The Wheatlands,2023-04-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.7
776708,The Wheatlands,2023-04-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.19
776708,The Wheatlands,2023-04-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
776708,The Wheatlands,2023-04-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
776708,The Wheatlands,2023-04-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
776708,The Wheatlands,2023-04-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
776708,The Wheatlands,2023-04-08T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-04-08T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-08T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-08T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
776708,The Wheatlands,2023-04-08T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
776708,The Wheatlands,2023-04-08T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.45
776708,The Wheatlands,2023-04-08T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776708,The Wheatlands,2023-04-08T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
776708,The Wheatlands,2023-04-08T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
776708,The Wheatlands,2023-04-08T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
776708,The Wheatlands,2023-04-08T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-04-08T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-04-08T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-04-08T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
776708,The Wheatlands,2023-04-08T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
776708,The Wheatlands,2023-04-08T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
776708,The Wheatlands,2023-04-08T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
776708,The Wheatlands,2023-04-08T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776708,The Wheatlands,2023-04-08T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776708,The Wheatlands,2023-04-08T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
776708,The Wheatlands,2023-04-08T14:00:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-04-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-04-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
776708,The Wheatlands,2023-04-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
776708,The Wheatlands,2023-04-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-04-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
776708,The Wheatlands,2023-04-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-04-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.57
776708,The Wheatlands,2023-04-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.7
776708,The Wheatlands,2023-04-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.5
776708,The Wheatlands,2023-04-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
776708,The Wheatlands,2023-04-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
776708,The Wheatlands,2023-04-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
776708,The Wheatlands,2023-04-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
776708,The Wheatlands,2023-04-08T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-08T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-08T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-08T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.12
776708,The Wheatlands,2023-04-08T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
776708,The Wheatlands,2023-04-08T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
776708,The Wheatlands,2023-04-08T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776708,The Wheatlands,2023-04-08T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776708,The Wheatlands,2023-04-08T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
776708,The Wheatlands,2023-04-08T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
776708,The Wheatlands,2023-04-08T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-04-08T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-04-08T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-08T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.0
776708,The Wheatlands,2023-04-08T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
776708,The Wheatlands,2023-04-08T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
776708,The Wheatlands,2023-04-08T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
776708,The Wheatlands,2023-04-08T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776708,The Wheatlands,2023-04-08T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776708,The Wheatlands,2023-04-08T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
776708,The Wheatlands,2023-04-08T13:50:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-04-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
776708,The Wheatlands,2023-04-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
776708,The Wheatlands,2023-04-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-04-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
776708,The Wheatlands,2023-04-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-04-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-04-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.13
776708,The Wheatlands,2023-04-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.41
776708,The Wheatlands,2023-04-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.19
776708,The Wheatlands,2023-04-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
776708,The Wheatlands,2023-04-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
776708,The Wheatlands,2023-04-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
776708,The Wheatlands,2023-04-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
776708,The Wheatlands,2023-04-08T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776708,The Wheatlands,2023-04-08T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-04-08T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-04-08T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
776708,The Wheatlands,2023-04-08T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
776708,The Wheatlands,2023-04-08T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.7
776708,The Wheatlands,2023-04-08T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
776708,The Wheatlands,2023-04-08T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
776708,The Wheatlands,2023-04-08T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
776708,The Wheatlands,2023-04-08T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
776708,The Wheatlands,2023-04-08T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-04-08T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-04-08T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-08T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.55
776708,The Wheatlands,2023-04-08T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
776708,The Wheatlands,2023-04-08T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
776708,The Wheatlands,2023-04-08T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
776708,The Wheatlands,2023-04-08T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776708,The Wheatlands,2023-04-08T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
776708,The Wheatlands,2023-04-08T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
776708,The Wheatlands,2023-04-08T13:40:00.000+00:00,transformer,,Temperature,C,19.7
776708,The Wheatlands,2023-04-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
776708,The Wheatlands,2023-04-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
776708,The Wheatlands,2023-04-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-04-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
776708,The Wheatlands,2023-04-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-04-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-04-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776708,The Wheatlands,2023-04-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.68
776708,The Wheatlands,2023-04-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.73
776708,The Wheatlands,2023-04-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.85
776708,The Wheatlands,2023-04-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
776708,The Wheatlands,2023-04-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
776708,The Wheatlands,2023-04-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
776708,The Wheatlands,2023-04-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
776708,The Wheatlands,2023-04-08T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-04-08T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-08T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-08T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.27
776708,The Wheatlands,2023-04-08T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
776708,The Wheatlands,2023-04-08T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.38
776708,The Wheatlands,2023-04-08T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776708,The Wheatlands,2023-04-08T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
776708,The Wheatlands,2023-04-08T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-04-08T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
776708,The Wheatlands,2023-04-08T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-04-08T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-04-08T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-08T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.07
776708,The Wheatlands,2023-04-08T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
776708,The Wheatlands,2023-04-08T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
776708,The Wheatlands,2023-04-08T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
776708,The Wheatlands,2023-04-08T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
776708,The Wheatlands,2023-04-08T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776708,The Wheatlands,2023-04-08T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
776708,The Wheatlands,2023-04-08T13:30:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-04-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
776708,The Wheatlands,2023-04-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
776708,The Wheatlands,2023-04-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-04-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
776708,The Wheatlands,2023-04-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-04-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-04-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-04-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.34
776708,The Wheatlands,2023-04-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.3
776708,The Wheatlands,2023-04-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,3.9
776708,The Wheatlands,2023-04-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
776708,The Wheatlands,2023-04-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
776708,The Wheatlands,2023-04-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
776708,The Wheatlands,2023-04-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
776708,The Wheatlands,2023-04-08T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-08T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-04-08T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-04-08T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
776708,The Wheatlands,2023-04-08T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
776708,The Wheatlands,2023-04-08T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.25
776708,The Wheatlands,2023-04-08T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
776708,The Wheatlands,2023-04-08T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776708,The Wheatlands,2023-04-08T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
776708,The Wheatlands,2023-04-08T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
776708,The Wheatlands,2023-04-08T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-04-08T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-08T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-04-08T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.59
776708,The Wheatlands,2023-04-08T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
776708,The Wheatlands,2023-04-08T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
776708,The Wheatlands,2023-04-08T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
776708,The Wheatlands,2023-04-08T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-04-08T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-04-08T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
776708,The Wheatlands,2023-04-08T13:20:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-04-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
776708,The Wheatlands,2023-04-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
776708,The Wheatlands,2023-04-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-04-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
776708,The Wheatlands,2023-04-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
776708,The Wheatlands,2023-04-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
776708,The Wheatlands,2023-04-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,1.03
776708,The Wheatlands,2023-04-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.49
776708,The Wheatlands,2023-04-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,2.18
776708,The Wheatlands,2023-04-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
776708,The Wheatlands,2023-04-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
776708,The Wheatlands,2023-04-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
776708,The Wheatlands,2023-04-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
776708,The Wheatlands,2023-04-08T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-04-08T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-04-08T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-08T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.19
776708,The Wheatlands,2023-04-08T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
776708,The Wheatlands,2023-04-08T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.64
776708,The Wheatlands,2023-04-08T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
776708,The Wheatlands,2023-04-08T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776708,The Wheatlands,2023-04-08T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
776708,The Wheatlands,2023-04-08T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
776708,The Wheatlands,2023-04-08T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-04-08T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-04-08T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-04-08T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.78
776708,The Wheatlands,2023-04-08T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
776708,The Wheatlands,2023-04-08T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
776708,The Wheatlands,2023-04-08T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
776708,The Wheatlands,2023-04-08T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
776708,The Wheatlands,2023-04-08T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776708,The Wheatlands,2023-04-08T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
776708,The Wheatlands,2023-04-08T13:10:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-04-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
776708,The Wheatlands,2023-04-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
776708,The Wheatlands,2023-04-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-04-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
776708,The Wheatlands,2023-04-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-04-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-04-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.97
776708,The Wheatlands,2023-04-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.71
776708,The Wheatlands,2023-04-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.26
776708,The Wheatlands,2023-04-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
776708,The Wheatlands,2023-04-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
776708,The Wheatlands,2023-04-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
776708,The Wheatlands,2023-04-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
776708,The Wheatlands,2023-04-08T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-04-08T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-04-08T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-08T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.12
776708,The Wheatlands,2023-04-08T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
776708,The Wheatlands,2023-04-08T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.36
776708,The Wheatlands,2023-04-08T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
776708,The Wheatlands,2023-04-08T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
776708,The Wheatlands,2023-04-08T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
776708,The Wheatlands,2023-04-08T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
776708,The Wheatlands,2023-04-08T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-04-08T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-04-08T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-08T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.2
776708,The Wheatlands,2023-04-08T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
776708,The Wheatlands,2023-04-08T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.92
776708,The Wheatlands,2023-04-08T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
776708,The Wheatlands,2023-04-08T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776708,The Wheatlands,2023-04-08T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
776708,The Wheatlands,2023-04-08T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
776708,The Wheatlands,2023-04-08T13:00:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-04-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
776708,The Wheatlands,2023-04-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
776708,The Wheatlands,2023-04-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-04-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
776708,The Wheatlands,2023-04-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-04-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-04-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.32
776708,The Wheatlands,2023-04-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.39
776708,The Wheatlands,2023-04-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.28
776708,The Wheatlands,2023-04-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
776708,The Wheatlands,2023-04-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
776708,The Wheatlands,2023-04-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
776708,The Wheatlands,2023-04-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
776708,The Wheatlands,2023-04-08T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-04-08T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-04-08T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-08T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.76
776708,The Wheatlands,2023-04-08T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
776708,The Wheatlands,2023-04-08T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
776708,The Wheatlands,2023-04-08T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776708,The Wheatlands,2023-04-08T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776708,The Wheatlands,2023-04-08T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
776708,The Wheatlands,2023-04-08T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
776708,The Wheatlands,2023-04-08T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-04-08T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-04-08T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-04-08T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
776708,The Wheatlands,2023-04-08T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
776708,The Wheatlands,2023-04-08T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
776708,The Wheatlands,2023-04-08T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
776708,The Wheatlands,2023-04-08T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776708,The Wheatlands,2023-04-08T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
776708,The Wheatlands,2023-04-08T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
776708,The Wheatlands,2023-04-08T12:50:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-04-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
776708,The Wheatlands,2023-04-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
776708,The Wheatlands,2023-04-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-04-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
776708,The Wheatlands,2023-04-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-04-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
776708,The Wheatlands,2023-04-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.06
776708,The Wheatlands,2023-04-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,4.14
776708,The Wheatlands,2023-04-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.64
776708,The Wheatlands,2023-04-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
776708,The Wheatlands,2023-04-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
776708,The Wheatlands,2023-04-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
776708,The Wheatlands,2023-04-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
776708,The Wheatlands,2023-04-08T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-08T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-08T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-04-08T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.61
776708,The Wheatlands,2023-04-08T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.81
776708,The Wheatlands,2023-04-08T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.49
776708,The Wheatlands,2023-04-08T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776708,The Wheatlands,2023-04-08T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
776708,The Wheatlands,2023-04-08T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
776708,The Wheatlands,2023-04-08T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
776708,The Wheatlands,2023-04-08T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-04-08T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-04-08T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-08T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.21
776708,The Wheatlands,2023-04-08T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
776708,The Wheatlands,2023-04-08T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
776708,The Wheatlands,2023-04-08T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
776708,The Wheatlands,2023-04-08T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776708,The Wheatlands,2023-04-08T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776708,The Wheatlands,2023-04-08T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
776708,The Wheatlands,2023-04-08T12:40:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-04-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776708,The Wheatlands,2023-04-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
776708,The Wheatlands,2023-04-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
776708,The Wheatlands,2023-04-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-04-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
776708,The Wheatlands,2023-04-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-04-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-04-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-04-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.82
776708,The Wheatlands,2023-04-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,3.38
776708,The Wheatlands,2023-04-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.55
776708,The Wheatlands,2023-04-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
776708,The Wheatlands,2023-04-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
776708,The Wheatlands,2023-04-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
776708,The Wheatlands,2023-04-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
776708,The Wheatlands,2023-04-08T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-08T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-08T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-08T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.89
776708,The Wheatlands,2023-04-08T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
776708,The Wheatlands,2023-04-08T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
776708,The Wheatlands,2023-04-08T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
776708,The Wheatlands,2023-04-08T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
776708,The Wheatlands,2023-04-08T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
776708,The Wheatlands,2023-04-08T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
776708,The Wheatlands,2023-04-08T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-04-08T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-04-08T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-04-08T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.03
776708,The Wheatlands,2023-04-08T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
776708,The Wheatlands,2023-04-08T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
776708,The Wheatlands,2023-04-08T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
776708,The Wheatlands,2023-04-08T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776708,The Wheatlands,2023-04-08T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776708,The Wheatlands,2023-04-08T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
776708,The Wheatlands,2023-04-08T12:30:00.000+00:00,transformer,,Temperature,C,19.0
776708,The Wheatlands,2023-04-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
776708,The Wheatlands,2023-04-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
776708,The Wheatlands,2023-04-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
776708,The Wheatlands,2023-04-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-04-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-04-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-04-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.92
