Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.81
776708,The Wheatlands,2023-04-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.61
776708,The Wheatlands,2023-04-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
776708,The Wheatlands,2023-04-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
776708,The Wheatlands,2023-04-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
776708,The Wheatlands,2023-04-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
776708,The Wheatlands,2023-04-08T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-08T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-04-08T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-08T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.82
776708,The Wheatlands,2023-04-08T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
776708,The Wheatlands,2023-04-08T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
776708,The Wheatlands,2023-04-08T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776708,The Wheatlands,2023-04-08T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776708,The Wheatlands,2023-04-08T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
776708,The Wheatlands,2023-04-08T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
776708,The Wheatlands,2023-04-08T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-04-08T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-04-08T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-04-08T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.71
776708,The Wheatlands,2023-04-08T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
776708,The Wheatlands,2023-04-08T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
776708,The Wheatlands,2023-04-08T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
776708,The Wheatlands,2023-04-08T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776708,The Wheatlands,2023-04-08T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776708,The Wheatlands,2023-04-08T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
776708,The Wheatlands,2023-04-08T12:20:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-04-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
776708,The Wheatlands,2023-04-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
776708,The Wheatlands,2023-04-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
776708,The Wheatlands,2023-04-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-04-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-04-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-04-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.53
776708,The Wheatlands,2023-04-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.79
776708,The Wheatlands,2023-04-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.6
776708,The Wheatlands,2023-04-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
776708,The Wheatlands,2023-04-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
776708,The Wheatlands,2023-04-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
776708,The Wheatlands,2023-04-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
776708,The Wheatlands,2023-04-08T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-08T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-08T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-04-08T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.22
776708,The Wheatlands,2023-04-08T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.97
776708,The Wheatlands,2023-04-08T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.4
776708,The Wheatlands,2023-04-08T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
776708,The Wheatlands,2023-04-08T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776708,The Wheatlands,2023-04-08T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-04-08T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
776708,The Wheatlands,2023-04-08T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-04-08T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-04-08T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-04-08T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.54
776708,The Wheatlands,2023-04-08T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
776708,The Wheatlands,2023-04-08T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
776708,The Wheatlands,2023-04-08T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
776708,The Wheatlands,2023-04-08T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-04-08T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
776708,The Wheatlands,2023-04-08T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
776708,The Wheatlands,2023-04-08T12:10:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-04-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
776708,The Wheatlands,2023-04-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
776708,The Wheatlands,2023-04-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
776708,The Wheatlands,2023-04-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-04-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-04-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.76
776708,The Wheatlands,2023-04-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.55
776708,The Wheatlands,2023-04-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.98
776708,The Wheatlands,2023-04-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
776708,The Wheatlands,2023-04-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
776708,The Wheatlands,2023-04-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
776708,The Wheatlands,2023-04-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
776708,The Wheatlands,2023-04-08T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-08T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-08T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-04-08T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.6
776708,The Wheatlands,2023-04-08T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
776708,The Wheatlands,2023-04-08T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
776708,The Wheatlands,2023-04-08T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
776708,The Wheatlands,2023-04-08T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776708,The Wheatlands,2023-04-08T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
776708,The Wheatlands,2023-04-08T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776708,The Wheatlands,2023-04-08T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-04-08T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-04-08T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-04-08T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.93
776708,The Wheatlands,2023-04-08T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
776708,The Wheatlands,2023-04-08T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
776708,The Wheatlands,2023-04-08T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
776708,The Wheatlands,2023-04-08T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
776708,The Wheatlands,2023-04-08T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
776708,The Wheatlands,2023-04-08T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
776708,The Wheatlands,2023-04-08T12:00:00.000+00:00,transformer,,Temperature,C,18.6
776708,The Wheatlands,2023-04-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
776708,The Wheatlands,2023-04-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
776708,The Wheatlands,2023-04-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-04-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
776708,The Wheatlands,2023-04-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-04-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-04-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.53
776708,The Wheatlands,2023-04-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.9
776708,The Wheatlands,2023-04-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.34
776708,The Wheatlands,2023-04-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
776708,The Wheatlands,2023-04-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
776708,The Wheatlands,2023-04-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
776708,The Wheatlands,2023-04-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
776708,The Wheatlands,2023-04-08T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-08T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-08T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-08T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.22
776708,The Wheatlands,2023-04-08T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
776708,The Wheatlands,2023-04-08T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.72
776708,The Wheatlands,2023-04-08T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
776708,The Wheatlands,2023-04-08T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
776708,The Wheatlands,2023-04-08T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
776708,The Wheatlands,2023-04-08T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
776708,The Wheatlands,2023-04-08T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-04-08T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-04-08T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-08T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.08
776708,The Wheatlands,2023-04-08T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
776708,The Wheatlands,2023-04-08T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
776708,The Wheatlands,2023-04-08T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
776708,The Wheatlands,2023-04-08T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776708,The Wheatlands,2023-04-08T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
776708,The Wheatlands,2023-04-08T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
776708,The Wheatlands,2023-04-08T11:50:00.000+00:00,transformer,,Temperature,C,18.5
776708,The Wheatlands,2023-04-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
776708,The Wheatlands,2023-04-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
776708,The Wheatlands,2023-04-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-04-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
776708,The Wheatlands,2023-04-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-04-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.3
776708,The Wheatlands,2023-04-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.95
776708,The Wheatlands,2023-04-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.61
776708,The Wheatlands,2023-04-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
776708,The Wheatlands,2023-04-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
776708,The Wheatlands,2023-04-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
776708,The Wheatlands,2023-04-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
776708,The Wheatlands,2023-04-08T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-04-08T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-08T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-08T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.55
776708,The Wheatlands,2023-04-08T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
776708,The Wheatlands,2023-04-08T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
776708,The Wheatlands,2023-04-08T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776708,The Wheatlands,2023-04-08T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
776708,The Wheatlands,2023-04-08T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
776708,The Wheatlands,2023-04-08T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
776708,The Wheatlands,2023-04-08T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-04-08T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-04-08T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-08T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
776708,The Wheatlands,2023-04-08T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
776708,The Wheatlands,2023-04-08T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
776708,The Wheatlands,2023-04-08T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
776708,The Wheatlands,2023-04-08T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
776708,The Wheatlands,2023-04-08T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
776708,The Wheatlands,2023-04-08T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
776708,The Wheatlands,2023-04-08T11:40:00.000+00:00,transformer,,Temperature,C,18.4
776708,The Wheatlands,2023-04-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-04-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
776708,The Wheatlands,2023-04-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
776708,The Wheatlands,2023-04-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-04-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
776708,The Wheatlands,2023-04-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-04-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-04-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.75
776708,The Wheatlands,2023-04-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.5
776708,The Wheatlands,2023-04-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,3.52
776708,The Wheatlands,2023-04-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
776708,The Wheatlands,2023-04-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
776708,The Wheatlands,2023-04-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
776708,The Wheatlands,2023-04-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
776708,The Wheatlands,2023-04-08T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-08T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-08T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
776708,The Wheatlands,2023-04-08T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.71
776708,The Wheatlands,2023-04-08T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
776708,The Wheatlands,2023-04-08T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
776708,The Wheatlands,2023-04-08T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
776708,The Wheatlands,2023-04-08T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776708,The Wheatlands,2023-04-08T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
776708,The Wheatlands,2023-04-08T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
776708,The Wheatlands,2023-04-08T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-04-08T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-04-08T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-08T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.12
776708,The Wheatlands,2023-04-08T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
776708,The Wheatlands,2023-04-08T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
776708,The Wheatlands,2023-04-08T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
776708,The Wheatlands,2023-04-08T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-04-08T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
776708,The Wheatlands,2023-04-08T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
776708,The Wheatlands,2023-04-08T11:30:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-04-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
776708,The Wheatlands,2023-04-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
776708,The Wheatlands,2023-04-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-04-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
776708,The Wheatlands,2023-04-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-04-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.83
776708,The Wheatlands,2023-04-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.81
776708,The Wheatlands,2023-04-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.11
776708,The Wheatlands,2023-04-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
776708,The Wheatlands,2023-04-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
776708,The Wheatlands,2023-04-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
776708,The Wheatlands,2023-04-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
776708,The Wheatlands,2023-04-08T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-04-08T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-08T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-04-08T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.25
776708,The Wheatlands,2023-04-08T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
776708,The Wheatlands,2023-04-08T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
776708,The Wheatlands,2023-04-08T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
776708,The Wheatlands,2023-04-08T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776708,The Wheatlands,2023-04-08T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
776708,The Wheatlands,2023-04-08T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
776708,The Wheatlands,2023-04-08T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-08T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-08T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-08T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.38
776708,The Wheatlands,2023-04-08T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
776708,The Wheatlands,2023-04-08T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
776708,The Wheatlands,2023-04-08T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
776708,The Wheatlands,2023-04-08T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776708,The Wheatlands,2023-04-08T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
776708,The Wheatlands,2023-04-08T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
776708,The Wheatlands,2023-04-08T11:20:00.000+00:00,transformer,,Temperature,C,18.2
776708,The Wheatlands,2023-04-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
776708,The Wheatlands,2023-04-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-04-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
776708,The Wheatlands,2023-04-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-04-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
776708,The Wheatlands,2023-04-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-04-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.63
776708,The Wheatlands,2023-04-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.41
776708,The Wheatlands,2023-04-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.24
776708,The Wheatlands,2023-04-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
776708,The Wheatlands,2023-04-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
776708,The Wheatlands,2023-04-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
776708,The Wheatlands,2023-04-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
776708,The Wheatlands,2023-04-08T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-04-08T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-04-08T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-04-08T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.72
776708,The Wheatlands,2023-04-08T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
776708,The Wheatlands,2023-04-08T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
776708,The Wheatlands,2023-04-08T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
776708,The Wheatlands,2023-04-08T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
776708,The Wheatlands,2023-04-08T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
776708,The Wheatlands,2023-04-08T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
776708,The Wheatlands,2023-04-08T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-04-08T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-08T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-08T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.88
776708,The Wheatlands,2023-04-08T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
776708,The Wheatlands,2023-04-08T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
776708,The Wheatlands,2023-04-08T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
776708,The Wheatlands,2023-04-08T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776708,The Wheatlands,2023-04-08T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
776708,The Wheatlands,2023-04-08T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
776708,The Wheatlands,2023-04-08T11:10:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-04-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
776708,The Wheatlands,2023-04-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
776708,The Wheatlands,2023-04-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-04-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.5
776708,The Wheatlands,2023-04-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-04-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.6
776708,The Wheatlands,2023-04-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.44
776708,The Wheatlands,2023-04-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.48
776708,The Wheatlands,2023-04-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
776708,The Wheatlands,2023-04-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
776708,The Wheatlands,2023-04-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
776708,The Wheatlands,2023-04-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
776708,The Wheatlands,2023-04-08T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-04-08T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-08T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-04-08T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.8
776708,The Wheatlands,2023-04-08T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
776708,The Wheatlands,2023-04-08T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
776708,The Wheatlands,2023-04-08T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
776708,The Wheatlands,2023-04-08T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
776708,The Wheatlands,2023-04-08T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
776708,The Wheatlands,2023-04-08T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
776708,The Wheatlands,2023-04-08T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-04-08T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-08T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-08T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.89
776708,The Wheatlands,2023-04-08T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
776708,The Wheatlands,2023-04-08T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
776708,The Wheatlands,2023-04-08T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
776708,The Wheatlands,2023-04-08T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776708,The Wheatlands,2023-04-08T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
776708,The Wheatlands,2023-04-08T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
776708,The Wheatlands,2023-04-08T11:00:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-04-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
776708,The Wheatlands,2023-04-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
776708,The Wheatlands,2023-04-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
776708,The Wheatlands,2023-04-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-04-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-04-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.69
776708,The Wheatlands,2023-04-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.8
776708,The Wheatlands,2023-04-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.34
776708,The Wheatlands,2023-04-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
776708,The Wheatlands,2023-04-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
776708,The Wheatlands,2023-04-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
776708,The Wheatlands,2023-04-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
776708,The Wheatlands,2023-04-08T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-04-08T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-08T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-04-08T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.07
776708,The Wheatlands,2023-04-08T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
776708,The Wheatlands,2023-04-08T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
776708,The Wheatlands,2023-04-08T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
776708,The Wheatlands,2023-04-08T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776708,The Wheatlands,2023-04-08T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
776708,The Wheatlands,2023-04-08T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
776708,The Wheatlands,2023-04-08T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-08T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-08T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-08T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.69
776708,The Wheatlands,2023-04-08T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
776708,The Wheatlands,2023-04-08T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
776708,The Wheatlands,2023-04-08T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
776708,The Wheatlands,2023-04-08T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776708,The Wheatlands,2023-04-08T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
776708,The Wheatlands,2023-04-08T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
776708,The Wheatlands,2023-04-08T10:50:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-04-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
776708,The Wheatlands,2023-04-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-04-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
776708,The Wheatlands,2023-04-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-04-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
776708,The Wheatlands,2023-04-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-04-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.76
776708,The Wheatlands,2023-04-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.2
776708,The Wheatlands,2023-04-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.98
776708,The Wheatlands,2023-04-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
776708,The Wheatlands,2023-04-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
776708,The Wheatlands,2023-04-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
776708,The Wheatlands,2023-04-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
776708,The Wheatlands,2023-04-08T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-04-08T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-08T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-04-08T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.91
776708,The Wheatlands,2023-04-08T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
776708,The Wheatlands,2023-04-08T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
776708,The Wheatlands,2023-04-08T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
776708,The Wheatlands,2023-04-08T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776708,The Wheatlands,2023-04-08T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
776708,The Wheatlands,2023-04-08T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
776708,The Wheatlands,2023-04-08T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-04-08T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-08T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-08T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.18
776708,The Wheatlands,2023-04-08T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
776708,The Wheatlands,2023-04-08T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
776708,The Wheatlands,2023-04-08T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
776708,The Wheatlands,2023-04-08T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776708,The Wheatlands,2023-04-08T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
776708,The Wheatlands,2023-04-08T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
776708,The Wheatlands,2023-04-08T10:40:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-04-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
776708,The Wheatlands,2023-04-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-04-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
776708,The Wheatlands,2023-04-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
776708,The Wheatlands,2023-04-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-04-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-04-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.09
776708,The Wheatlands,2023-04-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.22
776708,The Wheatlands,2023-04-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.15
776708,The Wheatlands,2023-04-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
776708,The Wheatlands,2023-04-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
776708,The Wheatlands,2023-04-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
776708,The Wheatlands,2023-04-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
776708,The Wheatlands,2023-04-08T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-04-08T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-08T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776708,The Wheatlands,2023-04-08T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.63
776708,The Wheatlands,2023-04-08T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
776708,The Wheatlands,2023-04-08T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
776708,The Wheatlands,2023-04-08T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
776708,The Wheatlands,2023-04-08T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776708,The Wheatlands,2023-04-08T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
776708,The Wheatlands,2023-04-08T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
776708,The Wheatlands,2023-04-08T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-04-08T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-04-08T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-08T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
776708,The Wheatlands,2023-04-08T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
776708,The Wheatlands,2023-04-08T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
776708,The Wheatlands,2023-04-08T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
776708,The Wheatlands,2023-04-08T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776708,The Wheatlands,2023-04-08T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
776708,The Wheatlands,2023-04-08T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
776708,The Wheatlands,2023-04-08T10:30:00.000+00:00,transformer,,Temperature,C,17.7
776708,The Wheatlands,2023-04-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
776708,The Wheatlands,2023-04-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-04-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
776708,The Wheatlands,2023-04-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-04-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
776708,The Wheatlands,2023-04-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-04-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.45
776708,The Wheatlands,2023-04-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.83
776708,The Wheatlands,2023-04-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.01
776708,The Wheatlands,2023-04-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
776708,The Wheatlands,2023-04-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
776708,The Wheatlands,2023-04-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
776708,The Wheatlands,2023-04-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
776708,The Wheatlands,2023-04-08T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-04-08T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-08T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-04-08T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
776708,The Wheatlands,2023-04-08T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
776708,The Wheatlands,2023-04-08T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
776708,The Wheatlands,2023-04-08T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
776708,The Wheatlands,2023-04-08T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776708,The Wheatlands,2023-04-08T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
776708,The Wheatlands,2023-04-08T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
776708,The Wheatlands,2023-04-08T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-04-08T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-04-08T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-08T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.5
776708,The Wheatlands,2023-04-08T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.73
776708,The Wheatlands,2023-04-08T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
776708,The Wheatlands,2023-04-08T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
776708,The Wheatlands,2023-04-08T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
776708,The Wheatlands,2023-04-08T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
776708,The Wheatlands,2023-04-08T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
776708,The Wheatlands,2023-04-08T10:20:00.000+00:00,transformer,,Temperature,C,17.6
776708,The Wheatlands,2023-04-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
776708,The Wheatlands,2023-04-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
776708,The Wheatlands,2023-04-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-04-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
776708,The Wheatlands,2023-04-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-04-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-04-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,0.34
776708,The Wheatlands,2023-04-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.89
776708,The Wheatlands,2023-04-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.27
776708,The Wheatlands,2023-04-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
776708,The Wheatlands,2023-04-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
776708,The Wheatlands,2023-04-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
776708,The Wheatlands,2023-04-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
776708,The Wheatlands,2023-04-08T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-08T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-08T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-04-08T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
776708,The Wheatlands,2023-04-08T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
776708,The Wheatlands,2023-04-08T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
776708,The Wheatlands,2023-04-08T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776708,The Wheatlands,2023-04-08T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
776708,The Wheatlands,2023-04-08T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
776708,The Wheatlands,2023-04-08T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
776708,The Wheatlands,2023-04-08T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-04-08T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-04-08T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-08T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.31
776708,The Wheatlands,2023-04-08T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
776708,The Wheatlands,2023-04-08T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
776708,The Wheatlands,2023-04-08T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
776708,The Wheatlands,2023-04-08T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
776708,The Wheatlands,2023-04-08T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
776708,The Wheatlands,2023-04-08T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
776708,The Wheatlands,2023-04-08T10:10:00.000+00:00,transformer,,Temperature,C,17.4
776708,The Wheatlands,2023-04-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
776708,The Wheatlands,2023-04-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
776708,The Wheatlands,2023-04-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
776708,The Wheatlands,2023-04-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-04-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-04-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-04-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.24
776708,The Wheatlands,2023-04-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.66
776708,The Wheatlands,2023-04-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.78
776708,The Wheatlands,2023-04-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
776708,The Wheatlands,2023-04-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
776708,The Wheatlands,2023-04-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
776708,The Wheatlands,2023-04-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
776708,The Wheatlands,2023-04-08T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-04-08T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-08T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-08T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
776708,The Wheatlands,2023-04-08T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
776708,The Wheatlands,2023-04-08T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
776708,The Wheatlands,2023-04-08T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
776708,The Wheatlands,2023-04-08T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
776708,The Wheatlands,2023-04-08T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
776708,The Wheatlands,2023-04-08T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
776708,The Wheatlands,2023-04-08T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-04-08T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-08T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-08T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.18
776708,The Wheatlands,2023-04-08T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
776708,The Wheatlands,2023-04-08T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
776708,The Wheatlands,2023-04-08T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
776708,The Wheatlands,2023-04-08T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
776708,The Wheatlands,2023-04-08T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
776708,The Wheatlands,2023-04-08T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
776708,The Wheatlands,2023-04-08T10:00:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-04-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
