Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
776708,The Wheatlands,2023-04-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
776708,The Wheatlands,2023-04-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-04-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
776708,The Wheatlands,2023-04-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-04-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-04-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.14
776708,The Wheatlands,2023-04-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.74
776708,The Wheatlands,2023-04-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.63
776708,The Wheatlands,2023-04-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
776708,The Wheatlands,2023-04-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
776708,The Wheatlands,2023-04-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
776708,The Wheatlands,2023-04-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
776708,The Wheatlands,2023-04-08T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
776708,The Wheatlands,2023-04-08T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-08T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-04-08T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
776708,The Wheatlands,2023-04-08T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
776708,The Wheatlands,2023-04-08T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
776708,The Wheatlands,2023-04-08T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776708,The Wheatlands,2023-04-08T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
776708,The Wheatlands,2023-04-08T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
776708,The Wheatlands,2023-04-08T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
776708,The Wheatlands,2023-04-08T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-04-08T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-08T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-08T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
776708,The Wheatlands,2023-04-08T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
776708,The Wheatlands,2023-04-08T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
776708,The Wheatlands,2023-04-08T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
776708,The Wheatlands,2023-04-08T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776708,The Wheatlands,2023-04-08T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-04-08T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
776708,The Wheatlands,2023-04-08T09:50:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-04-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
776708,The Wheatlands,2023-04-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
776708,The Wheatlands,2023-04-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
776708,The Wheatlands,2023-04-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-04-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-04-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.26
776708,The Wheatlands,2023-04-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.86
776708,The Wheatlands,2023-04-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.82
776708,The Wheatlands,2023-04-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
776708,The Wheatlands,2023-04-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
776708,The Wheatlands,2023-04-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
776708,The Wheatlands,2023-04-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
776708,The Wheatlands,2023-04-08T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
776708,The Wheatlands,2023-04-08T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-04-08T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-08T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
776708,The Wheatlands,2023-04-08T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
776708,The Wheatlands,2023-04-08T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
776708,The Wheatlands,2023-04-08T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776708,The Wheatlands,2023-04-08T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
776708,The Wheatlands,2023-04-08T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
776708,The Wheatlands,2023-04-08T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
776708,The Wheatlands,2023-04-08T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-04-08T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-08T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-08T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
776708,The Wheatlands,2023-04-08T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
776708,The Wheatlands,2023-04-08T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
776708,The Wheatlands,2023-04-08T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
776708,The Wheatlands,2023-04-08T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776708,The Wheatlands,2023-04-08T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
776708,The Wheatlands,2023-04-08T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
776708,The Wheatlands,2023-04-08T09:40:00.000+00:00,transformer,,Temperature,C,17.0
776708,The Wheatlands,2023-04-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
776708,The Wheatlands,2023-04-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
776708,The Wheatlands,2023-04-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-04-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
776708,The Wheatlands,2023-04-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-04-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776708,The Wheatlands,2023-04-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-04-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.46
776708,The Wheatlands,2023-04-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.92
776708,The Wheatlands,2023-04-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
776708,The Wheatlands,2023-04-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
776708,The Wheatlands,2023-04-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
776708,The Wheatlands,2023-04-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
776708,The Wheatlands,2023-04-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
776708,The Wheatlands,2023-04-08T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-04-08T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-04-08T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-04-08T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
776708,The Wheatlands,2023-04-08T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
776708,The Wheatlands,2023-04-08T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
776708,The Wheatlands,2023-04-08T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
776708,The Wheatlands,2023-04-08T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
776708,The Wheatlands,2023-04-08T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
776708,The Wheatlands,2023-04-08T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
776708,The Wheatlands,2023-04-08T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-04-08T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-04-08T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-04-08T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
776708,The Wheatlands,2023-04-08T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
776708,The Wheatlands,2023-04-08T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
776708,The Wheatlands,2023-04-08T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
776708,The Wheatlands,2023-04-08T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776708,The Wheatlands,2023-04-08T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
776708,The Wheatlands,2023-04-08T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
776708,The Wheatlands,2023-04-08T09:30:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-04-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
776708,The Wheatlands,2023-04-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
776708,The Wheatlands,2023-04-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
776708,The Wheatlands,2023-04-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-04-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
776708,The Wheatlands,2023-04-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-04-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,3.77
776708,The Wheatlands,2023-04-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.58
776708,The Wheatlands,2023-04-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.72
776708,The Wheatlands,2023-04-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
776708,The Wheatlands,2023-04-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
776708,The Wheatlands,2023-04-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
776708,The Wheatlands,2023-04-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
776708,The Wheatlands,2023-04-08T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-04-08T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-04-08T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-08T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
776708,The Wheatlands,2023-04-08T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
776708,The Wheatlands,2023-04-08T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
776708,The Wheatlands,2023-04-08T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
776708,The Wheatlands,2023-04-08T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
776708,The Wheatlands,2023-04-08T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
776708,The Wheatlands,2023-04-08T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
776708,The Wheatlands,2023-04-08T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-04-08T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-08T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-08T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
776708,The Wheatlands,2023-04-08T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
776708,The Wheatlands,2023-04-08T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
776708,The Wheatlands,2023-04-08T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
776708,The Wheatlands,2023-04-08T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
776708,The Wheatlands,2023-04-08T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
776708,The Wheatlands,2023-04-08T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
776708,The Wheatlands,2023-04-08T09:20:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-04-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
776708,The Wheatlands,2023-04-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
776708,The Wheatlands,2023-04-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-04-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
776708,The Wheatlands,2023-04-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
776708,The Wheatlands,2023-04-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-04-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.77
776708,The Wheatlands,2023-04-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.51
776708,The Wheatlands,2023-04-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.68
776708,The Wheatlands,2023-04-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
776708,The Wheatlands,2023-04-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
776708,The Wheatlands,2023-04-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
776708,The Wheatlands,2023-04-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
776708,The Wheatlands,2023-04-08T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-04-08T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-08T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-08T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
776708,The Wheatlands,2023-04-08T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
776708,The Wheatlands,2023-04-08T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
776708,The Wheatlands,2023-04-08T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776708,The Wheatlands,2023-04-08T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
776708,The Wheatlands,2023-04-08T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
776708,The Wheatlands,2023-04-08T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
776708,The Wheatlands,2023-04-08T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-04-08T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-08T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-08T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
776708,The Wheatlands,2023-04-08T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
776708,The Wheatlands,2023-04-08T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
776708,The Wheatlands,2023-04-08T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
776708,The Wheatlands,2023-04-08T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-04-08T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
776708,The Wheatlands,2023-04-08T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
776708,The Wheatlands,2023-04-08T09:10:00.000+00:00,transformer,,Temperature,C,16.4
776708,The Wheatlands,2023-04-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
776708,The Wheatlands,2023-04-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
776708,The Wheatlands,2023-04-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-04-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
776708,The Wheatlands,2023-04-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
776708,The Wheatlands,2023-04-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-04-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.38
776708,The Wheatlands,2023-04-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.68
776708,The Wheatlands,2023-04-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,4.89
776708,The Wheatlands,2023-04-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
776708,The Wheatlands,2023-04-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
776708,The Wheatlands,2023-04-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
776708,The Wheatlands,2023-04-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
776708,The Wheatlands,2023-04-08T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-04-08T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-08T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-08T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
776708,The Wheatlands,2023-04-08T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
776708,The Wheatlands,2023-04-08T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.02
776708,The Wheatlands,2023-04-08T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776708,The Wheatlands,2023-04-08T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
776708,The Wheatlands,2023-04-08T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
776708,The Wheatlands,2023-04-08T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
776708,The Wheatlands,2023-04-08T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-08T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-08T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-08T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
776708,The Wheatlands,2023-04-08T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
776708,The Wheatlands,2023-04-08T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
776708,The Wheatlands,2023-04-08T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
776708,The Wheatlands,2023-04-08T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776708,The Wheatlands,2023-04-08T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
776708,The Wheatlands,2023-04-08T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
776708,The Wheatlands,2023-04-08T09:00:00.000+00:00,transformer,,Temperature,C,16.2
776708,The Wheatlands,2023-04-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
776708,The Wheatlands,2023-04-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
776708,The Wheatlands,2023-04-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
776708,The Wheatlands,2023-04-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
776708,The Wheatlands,2023-04-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-04-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.97
776708,The Wheatlands,2023-04-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.33
776708,The Wheatlands,2023-04-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,4.07
776708,The Wheatlands,2023-04-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
776708,The Wheatlands,2023-04-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
776708,The Wheatlands,2023-04-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
776708,The Wheatlands,2023-04-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
776708,The Wheatlands,2023-04-08T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-08T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-08T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-04-08T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
776708,The Wheatlands,2023-04-08T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
776708,The Wheatlands,2023-04-08T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
776708,The Wheatlands,2023-04-08T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776708,The Wheatlands,2023-04-08T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776708,The Wheatlands,2023-04-08T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
776708,The Wheatlands,2023-04-08T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
776708,The Wheatlands,2023-04-08T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-04-08T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-08T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-08T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
776708,The Wheatlands,2023-04-08T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
776708,The Wheatlands,2023-04-08T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
776708,The Wheatlands,2023-04-08T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
776708,The Wheatlands,2023-04-08T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
776708,The Wheatlands,2023-04-08T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
776708,The Wheatlands,2023-04-08T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
776708,The Wheatlands,2023-04-08T08:50:00.000+00:00,transformer,,Temperature,C,16.0
776708,The Wheatlands,2023-04-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
776708,The Wheatlands,2023-04-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
776708,The Wheatlands,2023-04-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-04-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
776708,The Wheatlands,2023-04-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-04-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-04-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.43
776708,The Wheatlands,2023-04-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.36
776708,The Wheatlands,2023-04-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.5
776708,The Wheatlands,2023-04-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
776708,The Wheatlands,2023-04-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
776708,The Wheatlands,2023-04-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
776708,The Wheatlands,2023-04-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
776708,The Wheatlands,2023-04-08T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-04-08T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-08T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-04-08T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
776708,The Wheatlands,2023-04-08T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
776708,The Wheatlands,2023-04-08T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
776708,The Wheatlands,2023-04-08T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776708,The Wheatlands,2023-04-08T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
776708,The Wheatlands,2023-04-08T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
776708,The Wheatlands,2023-04-08T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
776708,The Wheatlands,2023-04-08T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-08T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-04-08T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-08T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.14
776708,The Wheatlands,2023-04-08T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
776708,The Wheatlands,2023-04-08T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
776708,The Wheatlands,2023-04-08T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
776708,The Wheatlands,2023-04-08T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776708,The Wheatlands,2023-04-08T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
776708,The Wheatlands,2023-04-08T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
776708,The Wheatlands,2023-04-08T08:40:00.000+00:00,transformer,,Temperature,C,15.8
776708,The Wheatlands,2023-04-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
776708,The Wheatlands,2023-04-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
776708,The Wheatlands,2023-04-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
776708,The Wheatlands,2023-04-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-04-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,4.66
776708,The Wheatlands,2023-04-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.19
776708,The Wheatlands,2023-04-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.3
776708,The Wheatlands,2023-04-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
776708,The Wheatlands,2023-04-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
776708,The Wheatlands,2023-04-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
776708,The Wheatlands,2023-04-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
776708,The Wheatlands,2023-04-08T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-04-08T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-08T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-04-08T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
776708,The Wheatlands,2023-04-08T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
776708,The Wheatlands,2023-04-08T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
776708,The Wheatlands,2023-04-08T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776708,The Wheatlands,2023-04-08T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
776708,The Wheatlands,2023-04-08T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
776708,The Wheatlands,2023-04-08T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
776708,The Wheatlands,2023-04-08T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-04-08T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-04-08T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-08T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
776708,The Wheatlands,2023-04-08T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
776708,The Wheatlands,2023-04-08T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
776708,The Wheatlands,2023-04-08T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
776708,The Wheatlands,2023-04-08T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
776708,The Wheatlands,2023-04-08T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
776708,The Wheatlands,2023-04-08T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
776708,The Wheatlands,2023-04-08T08:30:00.000+00:00,transformer,,Temperature,C,15.5
776708,The Wheatlands,2023-04-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
776708,The Wheatlands,2023-04-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
776708,The Wheatlands,2023-04-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-04-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
776708,The Wheatlands,2023-04-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-04-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.94
776708,The Wheatlands,2023-04-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.26
776708,The Wheatlands,2023-04-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.13
776708,The Wheatlands,2023-04-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
776708,The Wheatlands,2023-04-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
776708,The Wheatlands,2023-04-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
776708,The Wheatlands,2023-04-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
776708,The Wheatlands,2023-04-08T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-04-08T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-08T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-08T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
776708,The Wheatlands,2023-04-08T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
776708,The Wheatlands,2023-04-08T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.89
776708,The Wheatlands,2023-04-08T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776708,The Wheatlands,2023-04-08T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
776708,The Wheatlands,2023-04-08T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
776708,The Wheatlands,2023-04-08T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
776708,The Wheatlands,2023-04-08T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-04-08T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-04-08T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-08T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.57
776708,The Wheatlands,2023-04-08T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
776708,The Wheatlands,2023-04-08T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
776708,The Wheatlands,2023-04-08T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
776708,The Wheatlands,2023-04-08T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776708,The Wheatlands,2023-04-08T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
776708,The Wheatlands,2023-04-08T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
776708,The Wheatlands,2023-04-08T08:20:00.000+00:00,transformer,,Temperature,C,15.3
776708,The Wheatlands,2023-04-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
776708,The Wheatlands,2023-04-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
776708,The Wheatlands,2023-04-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
776708,The Wheatlands,2023-04-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-04-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-04-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,2.99
776708,The Wheatlands,2023-04-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.8
776708,The Wheatlands,2023-04-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.83
776708,The Wheatlands,2023-04-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
776708,The Wheatlands,2023-04-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
776708,The Wheatlands,2023-04-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
776708,The Wheatlands,2023-04-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
776708,The Wheatlands,2023-04-08T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-04-08T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-08T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-04-08T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
776708,The Wheatlands,2023-04-08T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
776708,The Wheatlands,2023-04-08T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
776708,The Wheatlands,2023-04-08T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776708,The Wheatlands,2023-04-08T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
776708,The Wheatlands,2023-04-08T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
776708,The Wheatlands,2023-04-08T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
776708,The Wheatlands,2023-04-08T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-04-08T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-04-08T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-08T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.11
776708,The Wheatlands,2023-04-08T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
776708,The Wheatlands,2023-04-08T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
776708,The Wheatlands,2023-04-08T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
776708,The Wheatlands,2023-04-08T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776708,The Wheatlands,2023-04-08T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
776708,The Wheatlands,2023-04-08T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
776708,The Wheatlands,2023-04-08T08:10:00.000+00:00,transformer,,Temperature,C,15.1
776708,The Wheatlands,2023-04-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
776708,The Wheatlands,2023-04-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
776708,The Wheatlands,2023-04-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
776708,The Wheatlands,2023-04-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-04-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-04-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-04-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,3.09
776708,The Wheatlands,2023-04-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.31
776708,The Wheatlands,2023-04-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.89
776708,The Wheatlands,2023-04-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
776708,The Wheatlands,2023-04-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
776708,The Wheatlands,2023-04-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
776708,The Wheatlands,2023-04-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
776708,The Wheatlands,2023-04-08T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-08T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-08T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-08T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
776708,The Wheatlands,2023-04-08T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
776708,The Wheatlands,2023-04-08T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
776708,The Wheatlands,2023-04-08T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
776708,The Wheatlands,2023-04-08T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
776708,The Wheatlands,2023-04-08T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
776708,The Wheatlands,2023-04-08T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
776708,The Wheatlands,2023-04-08T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-04-08T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-04-08T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-04-08T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.84
776708,The Wheatlands,2023-04-08T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
776708,The Wheatlands,2023-04-08T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
776708,The Wheatlands,2023-04-08T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
776708,The Wheatlands,2023-04-08T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776708,The Wheatlands,2023-04-08T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
776708,The Wheatlands,2023-04-08T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
776708,The Wheatlands,2023-04-08T08:00:00.000+00:00,transformer,,Temperature,C,14.8
776708,The Wheatlands,2023-04-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
776708,The Wheatlands,2023-04-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
776708,The Wheatlands,2023-04-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-04-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
776708,The Wheatlands,2023-04-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-04-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-04-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-04-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,5.45
776708,The Wheatlands,2023-04-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.92
776708,The Wheatlands,2023-04-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.93
776708,The Wheatlands,2023-04-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
776708,The Wheatlands,2023-04-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
776708,The Wheatlands,2023-04-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
776708,The Wheatlands,2023-04-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
776708,The Wheatlands,2023-04-08T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-08T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-08T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-08T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
776708,The Wheatlands,2023-04-08T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.27
776708,The Wheatlands,2023-04-08T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
776708,The Wheatlands,2023-04-08T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
776708,The Wheatlands,2023-04-08T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
776708,The Wheatlands,2023-04-08T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.5
776708,The Wheatlands,2023-04-08T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
776708,The Wheatlands,2023-04-08T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-08T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-04-08T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-08T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
776708,The Wheatlands,2023-04-08T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
776708,The Wheatlands,2023-04-08T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
776708,The Wheatlands,2023-04-08T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
776708,The Wheatlands,2023-04-08T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776708,The Wheatlands,2023-04-08T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
776708,The Wheatlands,2023-04-08T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
776708,The Wheatlands,2023-04-08T07:50:00.000+00:00,transformer,,Temperature,C,14.6
776708,The Wheatlands,2023-04-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
776708,The Wheatlands,2023-04-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
776708,The Wheatlands,2023-04-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-04-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.69
776708,The Wheatlands,2023-04-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-04-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-04-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-04-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,4.28
776708,The Wheatlands,2023-04-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.67
776708,The Wheatlands,2023-04-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.52
776708,The Wheatlands,2023-04-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
776708,The Wheatlands,2023-04-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
776708,The Wheatlands,2023-04-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
776708,The Wheatlands,2023-04-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
776708,The Wheatlands,2023-04-08T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-04-08T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-08T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-08T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
776708,The Wheatlands,2023-04-08T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.02
776708,The Wheatlands,2023-04-08T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
776708,The Wheatlands,2023-04-08T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
776708,The Wheatlands,2023-04-08T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
776708,The Wheatlands,2023-04-08T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
776708,The Wheatlands,2023-04-08T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
776708,The Wheatlands,2023-04-08T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-04-08T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-08T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-08T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
776708,The Wheatlands,2023-04-08T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
776708,The Wheatlands,2023-04-08T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
776708,The Wheatlands,2023-04-08T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
776708,The Wheatlands,2023-04-08T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776708,The Wheatlands,2023-04-08T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
776708,The Wheatlands,2023-04-08T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
776708,The Wheatlands,2023-04-08T07:40:00.000+00:00,transformer,,Temperature,C,14.4
776708,The Wheatlands,2023-04-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
776708,The Wheatlands,2023-04-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
776708,The Wheatlands,2023-04-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.72
776708,The Wheatlands,2023-04-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-04-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-04-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-04-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.48
776708,The Wheatlands,2023-04-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.87
776708,The Wheatlands,2023-04-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.66
776708,The Wheatlands,2023-04-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
776708,The Wheatlands,2023-04-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
776708,The Wheatlands,2023-04-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
776708,The Wheatlands,2023-04-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
776708,The Wheatlands,2023-04-08T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-08T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-08T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-04-08T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
776708,The Wheatlands,2023-04-08T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
776708,The Wheatlands,2023-04-08T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
776708,The Wheatlands,2023-04-08T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776708,The Wheatlands,2023-04-08T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
776708,The Wheatlands,2023-04-08T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
776708,The Wheatlands,2023-04-08T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
776708,The Wheatlands,2023-04-08T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-04-08T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-04-08T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-08T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
