Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-08T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
776708,The Wheatlands,2023-04-08T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
776708,The Wheatlands,2023-04-08T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
776708,The Wheatlands,2023-04-08T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776708,The Wheatlands,2023-04-08T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
776708,The Wheatlands,2023-04-08T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
776708,The Wheatlands,2023-04-08T07:30:00.000+00:00,transformer,,Temperature,C,14.3
776708,The Wheatlands,2023-04-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
776708,The Wheatlands,2023-04-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
776708,The Wheatlands,2023-04-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.66
776708,The Wheatlands,2023-04-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-04-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-04-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.25
776708,The Wheatlands,2023-04-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.49
776708,The Wheatlands,2023-04-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.78
776708,The Wheatlands,2023-04-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
776708,The Wheatlands,2023-04-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
776708,The Wheatlands,2023-04-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
776708,The Wheatlands,2023-04-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
776708,The Wheatlands,2023-04-08T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-08T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-04-08T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-04-08T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
776708,The Wheatlands,2023-04-08T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
776708,The Wheatlands,2023-04-08T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
776708,The Wheatlands,2023-04-08T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
776708,The Wheatlands,2023-04-08T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
776708,The Wheatlands,2023-04-08T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
776708,The Wheatlands,2023-04-08T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776708,The Wheatlands,2023-04-08T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-04-08T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-08T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-08T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.4
776708,The Wheatlands,2023-04-08T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
776708,The Wheatlands,2023-04-08T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
776708,The Wheatlands,2023-04-08T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
776708,The Wheatlands,2023-04-08T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776708,The Wheatlands,2023-04-08T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
776708,The Wheatlands,2023-04-08T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
776708,The Wheatlands,2023-04-08T07:20:00.000+00:00,transformer,,Temperature,C,14.2
776708,The Wheatlands,2023-04-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
776708,The Wheatlands,2023-04-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776708,The Wheatlands,2023-04-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
776708,The Wheatlands,2023-04-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-04-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.51
776708,The Wheatlands,2023-04-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-04-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-04-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
776708,The Wheatlands,2023-04-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.72
776708,The Wheatlands,2023-04-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.45
776708,The Wheatlands,2023-04-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.4
776708,The Wheatlands,2023-04-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
776708,The Wheatlands,2023-04-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
776708,The Wheatlands,2023-04-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
776708,The Wheatlands,2023-04-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
776708,The Wheatlands,2023-04-08T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-08T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-08T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-04-08T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
776708,The Wheatlands,2023-04-08T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
776708,The Wheatlands,2023-04-08T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
776708,The Wheatlands,2023-04-08T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
776708,The Wheatlands,2023-04-08T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
776708,The Wheatlands,2023-04-08T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
776708,The Wheatlands,2023-04-08T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
776708,The Wheatlands,2023-04-08T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-04-08T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-08T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-08T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
776708,The Wheatlands,2023-04-08T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
776708,The Wheatlands,2023-04-08T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
776708,The Wheatlands,2023-04-08T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
776708,The Wheatlands,2023-04-08T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-04-08T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
776708,The Wheatlands,2023-04-08T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
776708,The Wheatlands,2023-04-08T07:10:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-04-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
776708,The Wheatlands,2023-04-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
776708,The Wheatlands,2023-04-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-04-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.53
776708,The Wheatlands,2023-04-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-04-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776708,The Wheatlands,2023-04-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,4.42
776708,The Wheatlands,2023-04-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.32
776708,The Wheatlands,2023-04-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.93
776708,The Wheatlands,2023-04-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
776708,The Wheatlands,2023-04-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
776708,The Wheatlands,2023-04-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
776708,The Wheatlands,2023-04-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
776708,The Wheatlands,2023-04-08T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-08T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-04-08T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-04-08T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
776708,The Wheatlands,2023-04-08T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
776708,The Wheatlands,2023-04-08T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
776708,The Wheatlands,2023-04-08T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776708,The Wheatlands,2023-04-08T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
776708,The Wheatlands,2023-04-08T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
776708,The Wheatlands,2023-04-08T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
776708,The Wheatlands,2023-04-08T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-04-08T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-08T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-08T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.55
776708,The Wheatlands,2023-04-08T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
776708,The Wheatlands,2023-04-08T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
776708,The Wheatlands,2023-04-08T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
776708,The Wheatlands,2023-04-08T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
776708,The Wheatlands,2023-04-08T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
776708,The Wheatlands,2023-04-08T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
776708,The Wheatlands,2023-04-08T07:00:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-04-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
776708,The Wheatlands,2023-04-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776708,The Wheatlands,2023-04-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
776708,The Wheatlands,2023-04-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-04-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.33
776708,The Wheatlands,2023-04-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-04-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
776708,The Wheatlands,2023-04-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.56
776708,The Wheatlands,2023-04-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.99
776708,The Wheatlands,2023-04-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.19
776708,The Wheatlands,2023-04-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
776708,The Wheatlands,2023-04-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
776708,The Wheatlands,2023-04-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
776708,The Wheatlands,2023-04-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
776708,The Wheatlands,2023-04-08T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-08T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-08T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-04-08T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.99
776708,The Wheatlands,2023-04-08T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
776708,The Wheatlands,2023-04-08T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
776708,The Wheatlands,2023-04-08T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
776708,The Wheatlands,2023-04-08T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
776708,The Wheatlands,2023-04-08T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
776708,The Wheatlands,2023-04-08T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
776708,The Wheatlands,2023-04-08T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-04-08T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-04-08T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-04-08T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
776708,The Wheatlands,2023-04-08T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
776708,The Wheatlands,2023-04-08T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
776708,The Wheatlands,2023-04-08T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
776708,The Wheatlands,2023-04-08T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776708,The Wheatlands,2023-04-08T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
776708,The Wheatlands,2023-04-08T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
776708,The Wheatlands,2023-04-08T06:50:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-04-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-04-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
776708,The Wheatlands,2023-04-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776708,The Wheatlands,2023-04-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
776708,The Wheatlands,2023-04-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-04-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.02
776708,The Wheatlands,2023-04-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-04-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
776708,The Wheatlands,2023-04-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.59
776708,The Wheatlands,2023-04-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.82
776708,The Wheatlands,2023-04-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.91
776708,The Wheatlands,2023-04-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
776708,The Wheatlands,2023-04-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
776708,The Wheatlands,2023-04-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
776708,The Wheatlands,2023-04-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
776708,The Wheatlands,2023-04-08T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-08T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-04-08T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-04-08T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
776708,The Wheatlands,2023-04-08T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
776708,The Wheatlands,2023-04-08T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
776708,The Wheatlands,2023-04-08T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776708,The Wheatlands,2023-04-08T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
776708,The Wheatlands,2023-04-08T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
776708,The Wheatlands,2023-04-08T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
776708,The Wheatlands,2023-04-08T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-08T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-04-08T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-08T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
776708,The Wheatlands,2023-04-08T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
776708,The Wheatlands,2023-04-08T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
776708,The Wheatlands,2023-04-08T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
776708,The Wheatlands,2023-04-08T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
776708,The Wheatlands,2023-04-08T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
776708,The Wheatlands,2023-04-08T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
776708,The Wheatlands,2023-04-08T06:40:00.000+00:00,transformer,,Temperature,C,13.9
776708,The Wheatlands,2023-04-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-04-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
776708,The Wheatlands,2023-04-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776708,The Wheatlands,2023-04-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
776708,The Wheatlands,2023-04-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-04-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.31
776708,The Wheatlands,2023-04-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-04-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
776708,The Wheatlands,2023-04-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,4.04
776708,The Wheatlands,2023-04-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.05
776708,The Wheatlands,2023-04-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.88
776708,The Wheatlands,2023-04-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
776708,The Wheatlands,2023-04-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
776708,The Wheatlands,2023-04-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
776708,The Wheatlands,2023-04-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
776708,The Wheatlands,2023-04-08T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-04-08T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-08T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-04-08T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
776708,The Wheatlands,2023-04-08T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
776708,The Wheatlands,2023-04-08T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
776708,The Wheatlands,2023-04-08T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776708,The Wheatlands,2023-04-08T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
776708,The Wheatlands,2023-04-08T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
776708,The Wheatlands,2023-04-08T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
776708,The Wheatlands,2023-04-08T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-04-08T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-04-08T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-08T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
776708,The Wheatlands,2023-04-08T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
776708,The Wheatlands,2023-04-08T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
776708,The Wheatlands,2023-04-08T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
776708,The Wheatlands,2023-04-08T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776708,The Wheatlands,2023-04-08T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
776708,The Wheatlands,2023-04-08T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
776708,The Wheatlands,2023-04-08T06:30:00.000+00:00,transformer,,Temperature,C,13.9
776708,The Wheatlands,2023-04-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
776708,The Wheatlands,2023-04-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776708,The Wheatlands,2023-04-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
776708,The Wheatlands,2023-04-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-04-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.41
776708,The Wheatlands,2023-04-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-04-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776708,The Wheatlands,2023-04-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.29
776708,The Wheatlands,2023-04-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.1
776708,The Wheatlands,2023-04-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.81
776708,The Wheatlands,2023-04-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
776708,The Wheatlands,2023-04-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
776708,The Wheatlands,2023-04-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
776708,The Wheatlands,2023-04-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
776708,The Wheatlands,2023-04-08T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-04-08T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-08T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-08T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
776708,The Wheatlands,2023-04-08T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
776708,The Wheatlands,2023-04-08T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
776708,The Wheatlands,2023-04-08T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776708,The Wheatlands,2023-04-08T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
776708,The Wheatlands,2023-04-08T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
776708,The Wheatlands,2023-04-08T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
776708,The Wheatlands,2023-04-08T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-04-08T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-08T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-04-08T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
776708,The Wheatlands,2023-04-08T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
776708,The Wheatlands,2023-04-08T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
776708,The Wheatlands,2023-04-08T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
776708,The Wheatlands,2023-04-08T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776708,The Wheatlands,2023-04-08T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
776708,The Wheatlands,2023-04-08T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
776708,The Wheatlands,2023-04-08T06:20:00.000+00:00,transformer,,Temperature,C,13.8
776708,The Wheatlands,2023-04-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
776708,The Wheatlands,2023-04-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
776708,The Wheatlands,2023-04-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-04-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
776708,The Wheatlands,2023-04-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-04-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776708,The Wheatlands,2023-04-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.87
776708,The Wheatlands,2023-04-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.01
776708,The Wheatlands,2023-04-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.1
776708,The Wheatlands,2023-04-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
776708,The Wheatlands,2023-04-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
776708,The Wheatlands,2023-04-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
776708,The Wheatlands,2023-04-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
776708,The Wheatlands,2023-04-08T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-08T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-08T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-04-08T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
776708,The Wheatlands,2023-04-08T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
776708,The Wheatlands,2023-04-08T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
776708,The Wheatlands,2023-04-08T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776708,The Wheatlands,2023-04-08T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
776708,The Wheatlands,2023-04-08T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
776708,The Wheatlands,2023-04-08T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
776708,The Wheatlands,2023-04-08T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-04-08T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-08T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-08T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
776708,The Wheatlands,2023-04-08T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
776708,The Wheatlands,2023-04-08T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
776708,The Wheatlands,2023-04-08T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
776708,The Wheatlands,2023-04-08T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776708,The Wheatlands,2023-04-08T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
776708,The Wheatlands,2023-04-08T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
776708,The Wheatlands,2023-04-08T06:10:00.000+00:00,transformer,,Temperature,C,13.8
776708,The Wheatlands,2023-04-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
776708,The Wheatlands,2023-04-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776708,The Wheatlands,2023-04-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
776708,The Wheatlands,2023-04-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776708,The Wheatlands,2023-04-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
776708,The Wheatlands,2023-04-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-04-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
776708,The Wheatlands,2023-04-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.91
776708,The Wheatlands,2023-04-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.85
776708,The Wheatlands,2023-04-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.6
776708,The Wheatlands,2023-04-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
776708,The Wheatlands,2023-04-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
776708,The Wheatlands,2023-04-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
776708,The Wheatlands,2023-04-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
776708,The Wheatlands,2023-04-08T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-08T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-04-08T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-04-08T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
776708,The Wheatlands,2023-04-08T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
776708,The Wheatlands,2023-04-08T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
776708,The Wheatlands,2023-04-08T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776708,The Wheatlands,2023-04-08T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776708,The Wheatlands,2023-04-08T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
776708,The Wheatlands,2023-04-08T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
776708,The Wheatlands,2023-04-08T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-04-08T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-08T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-08T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
776708,The Wheatlands,2023-04-08T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
776708,The Wheatlands,2023-04-08T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
776708,The Wheatlands,2023-04-08T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
776708,The Wheatlands,2023-04-08T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-04-08T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
776708,The Wheatlands,2023-04-08T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
776708,The Wheatlands,2023-04-08T06:00:00.000+00:00,transformer,,Temperature,C,13.9
776708,The Wheatlands,2023-04-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776708,The Wheatlands,2023-04-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
776708,The Wheatlands,2023-04-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776708,The Wheatlands,2023-04-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
776708,The Wheatlands,2023-04-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
776708,The Wheatlands,2023-04-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
776708,The Wheatlands,2023-04-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-04-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
776708,The Wheatlands,2023-04-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.64
776708,The Wheatlands,2023-04-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.25
776708,The Wheatlands,2023-04-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.3
776708,The Wheatlands,2023-04-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
776708,The Wheatlands,2023-04-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
776708,The Wheatlands,2023-04-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
776708,The Wheatlands,2023-04-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
776708,The Wheatlands,2023-04-08T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-08T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-08T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-04-08T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
776708,The Wheatlands,2023-04-08T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
776708,The Wheatlands,2023-04-08T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
776708,The Wheatlands,2023-04-08T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776708,The Wheatlands,2023-04-08T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
776708,The Wheatlands,2023-04-08T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
776708,The Wheatlands,2023-04-08T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
776708,The Wheatlands,2023-04-08T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-04-08T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-04-08T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-08T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
776708,The Wheatlands,2023-04-08T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
776708,The Wheatlands,2023-04-08T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
776708,The Wheatlands,2023-04-08T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
776708,The Wheatlands,2023-04-08T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
776708,The Wheatlands,2023-04-08T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
776708,The Wheatlands,2023-04-08T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
776708,The Wheatlands,2023-04-08T05:50:00.000+00:00,transformer,,Temperature,C,13.9
776708,The Wheatlands,2023-04-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776708,The Wheatlands,2023-04-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
776708,The Wheatlands,2023-04-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776708,The Wheatlands,2023-04-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
776708,The Wheatlands,2023-04-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776708,The Wheatlands,2023-04-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.17
776708,The Wheatlands,2023-04-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-04-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
776708,The Wheatlands,2023-04-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.59
776708,The Wheatlands,2023-04-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.7
776708,The Wheatlands,2023-04-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.81
776708,The Wheatlands,2023-04-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
776708,The Wheatlands,2023-04-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
776708,The Wheatlands,2023-04-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
776708,The Wheatlands,2023-04-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
776708,The Wheatlands,2023-04-08T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-04-08T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-04-08T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-08T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
776708,The Wheatlands,2023-04-08T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
776708,The Wheatlands,2023-04-08T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
776708,The Wheatlands,2023-04-08T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
776708,The Wheatlands,2023-04-08T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
776708,The Wheatlands,2023-04-08T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
776708,The Wheatlands,2023-04-08T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
776708,The Wheatlands,2023-04-08T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-04-08T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-08T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-04-08T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
776708,The Wheatlands,2023-04-08T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
776708,The Wheatlands,2023-04-08T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
776708,The Wheatlands,2023-04-08T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
776708,The Wheatlands,2023-04-08T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
776708,The Wheatlands,2023-04-08T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
776708,The Wheatlands,2023-04-08T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
776708,The Wheatlands,2023-04-08T05:40:00.000+00:00,transformer,,Temperature,C,13.9
776708,The Wheatlands,2023-04-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776708,The Wheatlands,2023-04-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
776708,The Wheatlands,2023-04-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776708,The Wheatlands,2023-04-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
776708,The Wheatlands,2023-04-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776708,The Wheatlands,2023-04-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.73
776708,The Wheatlands,2023-04-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-04-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-04-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-04-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.48
776708,The Wheatlands,2023-04-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.83
776708,The Wheatlands,2023-04-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.64
776708,The Wheatlands,2023-04-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
776708,The Wheatlands,2023-04-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
776708,The Wheatlands,2023-04-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
776708,The Wheatlands,2023-04-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
776708,The Wheatlands,2023-04-08T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-04-08T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-04-08T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-04-08T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
776708,The Wheatlands,2023-04-08T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
776708,The Wheatlands,2023-04-08T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
776708,The Wheatlands,2023-04-08T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776708,The Wheatlands,2023-04-08T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776708,The Wheatlands,2023-04-08T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
776708,The Wheatlands,2023-04-08T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
776708,The Wheatlands,2023-04-08T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-04-08T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-04-08T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-08T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
776708,The Wheatlands,2023-04-08T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
776708,The Wheatlands,2023-04-08T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
776708,The Wheatlands,2023-04-08T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
776708,The Wheatlands,2023-04-08T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-04-08T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
776708,The Wheatlands,2023-04-08T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
776708,The Wheatlands,2023-04-08T05:30:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-04-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776708,The Wheatlands,2023-04-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
776708,The Wheatlands,2023-04-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776708,The Wheatlands,2023-04-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
776708,The Wheatlands,2023-04-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776708,The Wheatlands,2023-04-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.98
776708,The Wheatlands,2023-04-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-04-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-04-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-04-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.82
776708,The Wheatlands,2023-04-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.46
776708,The Wheatlands,2023-04-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.38
776708,The Wheatlands,2023-04-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
776708,The Wheatlands,2023-04-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
776708,The Wheatlands,2023-04-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
776708,The Wheatlands,2023-04-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
776708,The Wheatlands,2023-04-08T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-04-08T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-08T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-04-08T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
776708,The Wheatlands,2023-04-08T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
776708,The Wheatlands,2023-04-08T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
776708,The Wheatlands,2023-04-08T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776708,The Wheatlands,2023-04-08T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
776708,The Wheatlands,2023-04-08T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
776708,The Wheatlands,2023-04-08T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
776708,The Wheatlands,2023-04-08T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-04-08T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-08T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-08T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
776708,The Wheatlands,2023-04-08T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
776708,The Wheatlands,2023-04-08T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
776708,The Wheatlands,2023-04-08T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
776708,The Wheatlands,2023-04-08T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776708,The Wheatlands,2023-04-08T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
776708,The Wheatlands,2023-04-08T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
776708,The Wheatlands,2023-04-08T05:20:00.000+00:00,transformer,,Temperature,C,14.1
776708,The Wheatlands,2023-04-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776708,The Wheatlands,2023-04-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
776708,The Wheatlands,2023-04-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776708,The Wheatlands,2023-04-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
776708,The Wheatlands,2023-04-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776708,The Wheatlands,2023-04-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.34
776708,The Wheatlands,2023-04-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-04-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-04-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-04-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.7
776708,The Wheatlands,2023-04-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.03
776708,The Wheatlands,2023-04-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.58
776708,The Wheatlands,2023-04-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
776708,The Wheatlands,2023-04-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
776708,The Wheatlands,2023-04-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
776708,The Wheatlands,2023-04-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
776708,The Wheatlands,2023-04-08T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-08T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-04-08T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-04-08T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
776708,The Wheatlands,2023-04-08T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
776708,The Wheatlands,2023-04-08T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.6
776708,The Wheatlands,2023-04-08T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
776708,The Wheatlands,2023-04-08T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
776708,The Wheatlands,2023-04-08T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
776708,The Wheatlands,2023-04-08T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
776708,The Wheatlands,2023-04-08T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-04-08T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-08T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-08T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
776708,The Wheatlands,2023-04-08T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
776708,The Wheatlands,2023-04-08T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
776708,The Wheatlands,2023-04-08T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
776708,The Wheatlands,2023-04-08T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
776708,The Wheatlands,2023-04-08T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776708,The Wheatlands,2023-04-08T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
776708,The Wheatlands,2023-04-08T05:10:00.000+00:00,transformer,,Temperature,C,14.1
776708,The Wheatlands,2023-04-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776708,The Wheatlands,2023-04-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
776708,The Wheatlands,2023-04-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776708,The Wheatlands,2023-04-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
776708,The Wheatlands,2023-04-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776708,The Wheatlands,2023-04-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.81
776708,The Wheatlands,2023-04-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-04-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-04-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776708,The Wheatlands,2023-04-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.49
776708,The Wheatlands,2023-04-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.85
776708,The Wheatlands,2023-04-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.55
776708,The Wheatlands,2023-04-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,19.7
776708,The Wheatlands,2023-04-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
776708,The Wheatlands,2023-04-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
776708,The Wheatlands,2023-04-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
776708,The Wheatlands,2023-04-08T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-08T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-08T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-08T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
776708,The Wheatlands,2023-04-08T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
776708,The Wheatlands,2023-04-08T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
