Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-08T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776708,The Wheatlands,2023-04-08T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
776708,The Wheatlands,2023-04-08T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
776708,The Wheatlands,2023-04-08T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
776708,The Wheatlands,2023-04-08T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-08T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-08T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-04-08T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
776708,The Wheatlands,2023-04-08T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
776708,The Wheatlands,2023-04-08T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
776708,The Wheatlands,2023-04-08T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
776708,The Wheatlands,2023-04-08T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-04-08T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776708,The Wheatlands,2023-04-08T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
776708,The Wheatlands,2023-04-08T05:00:00.000+00:00,transformer,,Temperature,C,14.3
776708,The Wheatlands,2023-04-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776708,The Wheatlands,2023-04-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
776708,The Wheatlands,2023-04-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776708,The Wheatlands,2023-04-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
776708,The Wheatlands,2023-04-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776708,The Wheatlands,2023-04-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
776708,The Wheatlands,2023-04-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-04-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-04-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-04-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.34
776708,The Wheatlands,2023-04-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.75
776708,The Wheatlands,2023-04-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.46
776708,The Wheatlands,2023-04-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,20.2
776708,The Wheatlands,2023-04-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
776708,The Wheatlands,2023-04-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
776708,The Wheatlands,2023-04-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
776708,The Wheatlands,2023-04-08T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-08T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-04-08T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-08T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
776708,The Wheatlands,2023-04-08T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
776708,The Wheatlands,2023-04-08T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.86
776708,The Wheatlands,2023-04-08T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
776708,The Wheatlands,2023-04-08T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776708,The Wheatlands,2023-04-08T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
776708,The Wheatlands,2023-04-08T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
776708,The Wheatlands,2023-04-08T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-04-08T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-08T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-08T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
776708,The Wheatlands,2023-04-08T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
776708,The Wheatlands,2023-04-08T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
776708,The Wheatlands,2023-04-08T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
776708,The Wheatlands,2023-04-08T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776708,The Wheatlands,2023-04-08T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776708,The Wheatlands,2023-04-08T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
776708,The Wheatlands,2023-04-08T04:50:00.000+00:00,transformer,,Temperature,C,14.3
776708,The Wheatlands,2023-04-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776708,The Wheatlands,2023-04-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
776708,The Wheatlands,2023-04-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776708,The Wheatlands,2023-04-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
776708,The Wheatlands,2023-04-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776708,The Wheatlands,2023-04-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
776708,The Wheatlands,2023-04-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-04-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-04-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-04-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.7
776708,The Wheatlands,2023-04-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.72
776708,The Wheatlands,2023-04-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.83
776708,The Wheatlands,2023-04-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,20.5
776708,The Wheatlands,2023-04-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
776708,The Wheatlands,2023-04-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
776708,The Wheatlands,2023-04-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
776708,The Wheatlands,2023-04-08T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-04-08T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-04-08T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-08T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
776708,The Wheatlands,2023-04-08T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
776708,The Wheatlands,2023-04-08T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
776708,The Wheatlands,2023-04-08T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
776708,The Wheatlands,2023-04-08T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776708,The Wheatlands,2023-04-08T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
776708,The Wheatlands,2023-04-08T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
776708,The Wheatlands,2023-04-08T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-04-08T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-08T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-04-08T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
776708,The Wheatlands,2023-04-08T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
776708,The Wheatlands,2023-04-08T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
776708,The Wheatlands,2023-04-08T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
776708,The Wheatlands,2023-04-08T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-04-08T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
776708,The Wheatlands,2023-04-08T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
776708,The Wheatlands,2023-04-08T04:40:00.000+00:00,transformer,,Temperature,C,14.4
776708,The Wheatlands,2023-04-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776708,The Wheatlands,2023-04-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
776708,The Wheatlands,2023-04-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776708,The Wheatlands,2023-04-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
776708,The Wheatlands,2023-04-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776708,The Wheatlands,2023-04-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
776708,The Wheatlands,2023-04-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
776708,The Wheatlands,2023-04-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-04-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.85
776708,The Wheatlands,2023-04-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.27
776708,The Wheatlands,2023-04-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.27
776708,The Wheatlands,2023-04-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,20.1
776708,The Wheatlands,2023-04-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
776708,The Wheatlands,2023-04-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
776708,The Wheatlands,2023-04-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
776708,The Wheatlands,2023-04-08T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-08T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-08T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-04-08T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
776708,The Wheatlands,2023-04-08T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
776708,The Wheatlands,2023-04-08T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
776708,The Wheatlands,2023-04-08T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776708,The Wheatlands,2023-04-08T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
776708,The Wheatlands,2023-04-08T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
776708,The Wheatlands,2023-04-08T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
776708,The Wheatlands,2023-04-08T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-08T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-08T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-08T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
776708,The Wheatlands,2023-04-08T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
776708,The Wheatlands,2023-04-08T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
776708,The Wheatlands,2023-04-08T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
776708,The Wheatlands,2023-04-08T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
776708,The Wheatlands,2023-04-08T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776708,The Wheatlands,2023-04-08T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
776708,The Wheatlands,2023-04-08T04:30:00.000+00:00,transformer,,Temperature,C,14.5
776708,The Wheatlands,2023-04-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776708,The Wheatlands,2023-04-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
776708,The Wheatlands,2023-04-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776708,The Wheatlands,2023-04-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
776708,The Wheatlands,2023-04-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776708,The Wheatlands,2023-04-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
776708,The Wheatlands,2023-04-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-04-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
776708,The Wheatlands,2023-04-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776708,The Wheatlands,2023-04-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.66
776708,The Wheatlands,2023-04-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.53
776708,The Wheatlands,2023-04-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.93
776708,The Wheatlands,2023-04-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
776708,The Wheatlands,2023-04-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
776708,The Wheatlands,2023-04-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
776708,The Wheatlands,2023-04-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
776708,The Wheatlands,2023-04-08T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-04-08T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-08T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-04-08T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
776708,The Wheatlands,2023-04-08T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
776708,The Wheatlands,2023-04-08T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
776708,The Wheatlands,2023-04-08T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
776708,The Wheatlands,2023-04-08T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
776708,The Wheatlands,2023-04-08T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
776708,The Wheatlands,2023-04-08T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
776708,The Wheatlands,2023-04-08T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-04-08T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-08T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-08T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
776708,The Wheatlands,2023-04-08T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
776708,The Wheatlands,2023-04-08T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
776708,The Wheatlands,2023-04-08T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
776708,The Wheatlands,2023-04-08T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-04-08T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776708,The Wheatlands,2023-04-08T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
776708,The Wheatlands,2023-04-08T04:20:00.000+00:00,transformer,,Temperature,C,14.6
776708,The Wheatlands,2023-04-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776708,The Wheatlands,2023-04-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
776708,The Wheatlands,2023-04-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776708,The Wheatlands,2023-04-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
776708,The Wheatlands,2023-04-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776708,The Wheatlands,2023-04-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
776708,The Wheatlands,2023-04-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-04-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
776708,The Wheatlands,2023-04-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776708,The Wheatlands,2023-04-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
776708,The Wheatlands,2023-04-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.18
776708,The Wheatlands,2023-04-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.02
776708,The Wheatlands,2023-04-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,18.2
776708,The Wheatlands,2023-04-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
776708,The Wheatlands,2023-04-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
776708,The Wheatlands,2023-04-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
776708,The Wheatlands,2023-04-08T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-08T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-08T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-04-08T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
776708,The Wheatlands,2023-04-08T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
776708,The Wheatlands,2023-04-08T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.33
776708,The Wheatlands,2023-04-08T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776708,The Wheatlands,2023-04-08T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
776708,The Wheatlands,2023-04-08T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
776708,The Wheatlands,2023-04-08T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
776708,The Wheatlands,2023-04-08T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-04-08T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-08T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-08T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
776708,The Wheatlands,2023-04-08T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
776708,The Wheatlands,2023-04-08T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
776708,The Wheatlands,2023-04-08T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
776708,The Wheatlands,2023-04-08T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776708,The Wheatlands,2023-04-08T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
776708,The Wheatlands,2023-04-08T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
776708,The Wheatlands,2023-04-08T04:10:00.000+00:00,transformer,,Temperature,C,14.6
776708,The Wheatlands,2023-04-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776708,The Wheatlands,2023-04-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
776708,The Wheatlands,2023-04-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776708,The Wheatlands,2023-04-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
776708,The Wheatlands,2023-04-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776708,The Wheatlands,2023-04-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
776708,The Wheatlands,2023-04-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-04-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-04-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
776708,The Wheatlands,2023-04-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.09
776708,The Wheatlands,2023-04-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.13
776708,The Wheatlands,2023-04-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.31
776708,The Wheatlands,2023-04-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,19.8
776708,The Wheatlands,2023-04-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
776708,The Wheatlands,2023-04-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
776708,The Wheatlands,2023-04-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
776708,The Wheatlands,2023-04-08T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-08T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-08T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-04-08T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
776708,The Wheatlands,2023-04-08T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
776708,The Wheatlands,2023-04-08T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
776708,The Wheatlands,2023-04-08T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776708,The Wheatlands,2023-04-08T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
776708,The Wheatlands,2023-04-08T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
776708,The Wheatlands,2023-04-08T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
776708,The Wheatlands,2023-04-08T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-04-08T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-08T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-08T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
776708,The Wheatlands,2023-04-08T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
776708,The Wheatlands,2023-04-08T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
776708,The Wheatlands,2023-04-08T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
776708,The Wheatlands,2023-04-08T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-04-08T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
776708,The Wheatlands,2023-04-08T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
776708,The Wheatlands,2023-04-08T04:00:00.000+00:00,transformer,,Temperature,C,14.7
776708,The Wheatlands,2023-04-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776708,The Wheatlands,2023-04-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
776708,The Wheatlands,2023-04-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776708,The Wheatlands,2023-04-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
776708,The Wheatlands,2023-04-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776708,The Wheatlands,2023-04-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
776708,The Wheatlands,2023-04-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-04-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
776708,The Wheatlands,2023-04-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.91
776708,The Wheatlands,2023-04-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.58
776708,The Wheatlands,2023-04-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.06
776708,The Wheatlands,2023-04-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,19.9
776708,The Wheatlands,2023-04-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
776708,The Wheatlands,2023-04-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
776708,The Wheatlands,2023-04-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
776708,The Wheatlands,2023-04-08T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-08T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-08T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-04-08T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
776708,The Wheatlands,2023-04-08T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
776708,The Wheatlands,2023-04-08T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
776708,The Wheatlands,2023-04-08T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776708,The Wheatlands,2023-04-08T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
776708,The Wheatlands,2023-04-08T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
776708,The Wheatlands,2023-04-08T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
776708,The Wheatlands,2023-04-08T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-04-08T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-08T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-08T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
776708,The Wheatlands,2023-04-08T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
776708,The Wheatlands,2023-04-08T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
776708,The Wheatlands,2023-04-08T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
776708,The Wheatlands,2023-04-08T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776708,The Wheatlands,2023-04-08T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776708,The Wheatlands,2023-04-08T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
776708,The Wheatlands,2023-04-08T03:50:00.000+00:00,transformer,,Temperature,C,14.8
776708,The Wheatlands,2023-04-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776708,The Wheatlands,2023-04-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
776708,The Wheatlands,2023-04-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776708,The Wheatlands,2023-04-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
776708,The Wheatlands,2023-04-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776708,The Wheatlands,2023-04-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
776708,The Wheatlands,2023-04-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-04-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-04-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
776708,The Wheatlands,2023-04-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.54
776708,The Wheatlands,2023-04-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.25
776708,The Wheatlands,2023-04-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.62
776708,The Wheatlands,2023-04-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,19.7
776708,The Wheatlands,2023-04-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
776708,The Wheatlands,2023-04-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
776708,The Wheatlands,2023-04-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
776708,The Wheatlands,2023-04-08T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-08T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-04-08T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-04-08T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
776708,The Wheatlands,2023-04-08T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
776708,The Wheatlands,2023-04-08T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
776708,The Wheatlands,2023-04-08T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
776708,The Wheatlands,2023-04-08T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
776708,The Wheatlands,2023-04-08T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
776708,The Wheatlands,2023-04-08T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
776708,The Wheatlands,2023-04-08T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-04-08T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-08T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-08T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
776708,The Wheatlands,2023-04-08T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
776708,The Wheatlands,2023-04-08T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
776708,The Wheatlands,2023-04-08T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
776708,The Wheatlands,2023-04-08T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-04-08T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776708,The Wheatlands,2023-04-08T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
776708,The Wheatlands,2023-04-08T03:40:00.000+00:00,transformer,,Temperature,C,14.9
776708,The Wheatlands,2023-04-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776708,The Wheatlands,2023-04-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
776708,The Wheatlands,2023-04-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776708,The Wheatlands,2023-04-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
776708,The Wheatlands,2023-04-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776708,The Wheatlands,2023-04-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
776708,The Wheatlands,2023-04-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-04-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
776708,The Wheatlands,2023-04-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
776708,The Wheatlands,2023-04-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.48
776708,The Wheatlands,2023-04-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.95
776708,The Wheatlands,2023-04-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.54
776708,The Wheatlands,2023-04-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,18.5
776708,The Wheatlands,2023-04-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
776708,The Wheatlands,2023-04-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
776708,The Wheatlands,2023-04-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
776708,The Wheatlands,2023-04-08T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-08T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-04-08T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-04-08T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
776708,The Wheatlands,2023-04-08T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
776708,The Wheatlands,2023-04-08T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
776708,The Wheatlands,2023-04-08T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
776708,The Wheatlands,2023-04-08T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
776708,The Wheatlands,2023-04-08T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
776708,The Wheatlands,2023-04-08T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
776708,The Wheatlands,2023-04-08T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-04-08T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-08T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-08T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
776708,The Wheatlands,2023-04-08T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
776708,The Wheatlands,2023-04-08T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
776708,The Wheatlands,2023-04-08T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
776708,The Wheatlands,2023-04-08T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776708,The Wheatlands,2023-04-08T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
776708,The Wheatlands,2023-04-08T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
776708,The Wheatlands,2023-04-08T03:30:00.000+00:00,transformer,,Temperature,C,15.0
776708,The Wheatlands,2023-04-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776708,The Wheatlands,2023-04-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
776708,The Wheatlands,2023-04-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776708,The Wheatlands,2023-04-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
776708,The Wheatlands,2023-04-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776708,The Wheatlands,2023-04-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
776708,The Wheatlands,2023-04-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-04-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
776708,The Wheatlands,2023-04-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
776708,The Wheatlands,2023-04-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.23
776708,The Wheatlands,2023-04-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.2
776708,The Wheatlands,2023-04-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.46
776708,The Wheatlands,2023-04-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,17.9
776708,The Wheatlands,2023-04-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
776708,The Wheatlands,2023-04-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
776708,The Wheatlands,2023-04-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
776708,The Wheatlands,2023-04-08T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-08T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-08T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-04-08T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
776708,The Wheatlands,2023-04-08T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
776708,The Wheatlands,2023-04-08T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
776708,The Wheatlands,2023-04-08T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
776708,The Wheatlands,2023-04-08T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776708,The Wheatlands,2023-04-08T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
776708,The Wheatlands,2023-04-08T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
776708,The Wheatlands,2023-04-08T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-04-08T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-08T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-08T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
776708,The Wheatlands,2023-04-08T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
776708,The Wheatlands,2023-04-08T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
776708,The Wheatlands,2023-04-08T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
776708,The Wheatlands,2023-04-08T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776708,The Wheatlands,2023-04-08T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
776708,The Wheatlands,2023-04-08T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
776708,The Wheatlands,2023-04-08T03:20:00.000+00:00,transformer,,Temperature,C,15.1
776708,The Wheatlands,2023-04-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776708,The Wheatlands,2023-04-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
776708,The Wheatlands,2023-04-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776708,The Wheatlands,2023-04-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
776708,The Wheatlands,2023-04-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776708,The Wheatlands,2023-04-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
776708,The Wheatlands,2023-04-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-04-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-04-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
776708,The Wheatlands,2023-04-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.33
776708,The Wheatlands,2023-04-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.79
776708,The Wheatlands,2023-04-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.85
776708,The Wheatlands,2023-04-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,17.8
776708,The Wheatlands,2023-04-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
776708,The Wheatlands,2023-04-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
776708,The Wheatlands,2023-04-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
776708,The Wheatlands,2023-04-08T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-08T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-08T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-04-08T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
776708,The Wheatlands,2023-04-08T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
776708,The Wheatlands,2023-04-08T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
776708,The Wheatlands,2023-04-08T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
776708,The Wheatlands,2023-04-08T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
776708,The Wheatlands,2023-04-08T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
776708,The Wheatlands,2023-04-08T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
776708,The Wheatlands,2023-04-08T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-04-08T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-08T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-08T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
776708,The Wheatlands,2023-04-08T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
776708,The Wheatlands,2023-04-08T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
776708,The Wheatlands,2023-04-08T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
776708,The Wheatlands,2023-04-08T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776708,The Wheatlands,2023-04-08T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
776708,The Wheatlands,2023-04-08T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
776708,The Wheatlands,2023-04-08T03:10:00.000+00:00,transformer,,Temperature,C,15.2
776708,The Wheatlands,2023-04-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776708,The Wheatlands,2023-04-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
776708,The Wheatlands,2023-04-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776708,The Wheatlands,2023-04-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
776708,The Wheatlands,2023-04-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776708,The Wheatlands,2023-04-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
776708,The Wheatlands,2023-04-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-04-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-04-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776708,The Wheatlands,2023-04-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.57
776708,The Wheatlands,2023-04-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.15
776708,The Wheatlands,2023-04-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.63
776708,The Wheatlands,2023-04-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,18.7
776708,The Wheatlands,2023-04-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
776708,The Wheatlands,2023-04-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
776708,The Wheatlands,2023-04-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
776708,The Wheatlands,2023-04-08T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-08T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-08T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-04-08T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
776708,The Wheatlands,2023-04-08T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
776708,The Wheatlands,2023-04-08T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
776708,The Wheatlands,2023-04-08T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776708,The Wheatlands,2023-04-08T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776708,The Wheatlands,2023-04-08T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
776708,The Wheatlands,2023-04-08T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
776708,The Wheatlands,2023-04-08T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-08T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-08T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-08T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
776708,The Wheatlands,2023-04-08T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.58
776708,The Wheatlands,2023-04-08T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
776708,The Wheatlands,2023-04-08T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
776708,The Wheatlands,2023-04-08T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-04-08T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776708,The Wheatlands,2023-04-08T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
776708,The Wheatlands,2023-04-08T03:00:00.000+00:00,transformer,,Temperature,C,15.3
776708,The Wheatlands,2023-04-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776708,The Wheatlands,2023-04-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
776708,The Wheatlands,2023-04-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776708,The Wheatlands,2023-04-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
776708,The Wheatlands,2023-04-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776708,The Wheatlands,2023-04-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
776708,The Wheatlands,2023-04-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-04-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-04-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
776708,The Wheatlands,2023-04-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.91
776708,The Wheatlands,2023-04-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.82
776708,The Wheatlands,2023-04-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.31
776708,The Wheatlands,2023-04-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,19.6
776708,The Wheatlands,2023-04-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
776708,The Wheatlands,2023-04-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
776708,The Wheatlands,2023-04-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
776708,The Wheatlands,2023-04-08T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-08T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-08T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-04-08T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
776708,The Wheatlands,2023-04-08T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
776708,The Wheatlands,2023-04-08T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
776708,The Wheatlands,2023-04-08T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776708,The Wheatlands,2023-04-08T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776708,The Wheatlands,2023-04-08T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
776708,The Wheatlands,2023-04-08T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
776708,The Wheatlands,2023-04-08T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-04-08T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-08T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-08T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
776708,The Wheatlands,2023-04-08T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
776708,The Wheatlands,2023-04-08T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
776708,The Wheatlands,2023-04-08T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
776708,The Wheatlands,2023-04-08T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-04-08T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776708,The Wheatlands,2023-04-08T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
776708,The Wheatlands,2023-04-08T02:50:00.000+00:00,transformer,,Temperature,C,15.4
776708,The Wheatlands,2023-04-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776708,The Wheatlands,2023-04-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
776708,The Wheatlands,2023-04-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776708,The Wheatlands,2023-04-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
776708,The Wheatlands,2023-04-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776708,The Wheatlands,2023-04-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
776708,The Wheatlands,2023-04-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-04-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
776708,The Wheatlands,2023-04-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.83
776708,The Wheatlands,2023-04-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.62
776708,The Wheatlands,2023-04-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.11
776708,The Wheatlands,2023-04-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
776708,The Wheatlands,2023-04-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
776708,The Wheatlands,2023-04-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
776708,The Wheatlands,2023-04-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
776708,The Wheatlands,2023-04-08T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-08T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-04-08T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-04-08T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
776708,The Wheatlands,2023-04-08T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
776708,The Wheatlands,2023-04-08T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
776708,The Wheatlands,2023-04-08T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776708,The Wheatlands,2023-04-08T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776708,The Wheatlands,2023-04-08T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
776708,The Wheatlands,2023-04-08T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
776708,The Wheatlands,2023-04-08T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-04-08T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-08T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-08T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
776708,The Wheatlands,2023-04-08T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
776708,The Wheatlands,2023-04-08T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
776708,The Wheatlands,2023-04-08T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
776708,The Wheatlands,2023-04-08T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776708,The Wheatlands,2023-04-08T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776708,The Wheatlands,2023-04-08T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
776708,The Wheatlands,2023-04-08T02:40:00.000+00:00,transformer,,Temperature,C,15.5
776708,The Wheatlands,2023-04-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776708,The Wheatlands,2023-04-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
776708,The Wheatlands,2023-04-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776708,The Wheatlands,2023-04-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
776708,The Wheatlands,2023-04-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776708,The Wheatlands,2023-04-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
776708,The Wheatlands,2023-04-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
776708,The Wheatlands,2023-04-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-04-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.7
776708,The Wheatlands,2023-04-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.06
776708,The Wheatlands,2023-04-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.9
776708,The Wheatlands,2023-04-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
776708,The Wheatlands,2023-04-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
