Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
776708,The Wheatlands,2023-04-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
776708,The Wheatlands,2023-04-08T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-08T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-08T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-04-08T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
776708,The Wheatlands,2023-04-08T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
776708,The Wheatlands,2023-04-08T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
776708,The Wheatlands,2023-04-08T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776708,The Wheatlands,2023-04-08T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776708,The Wheatlands,2023-04-08T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
776708,The Wheatlands,2023-04-08T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
776708,The Wheatlands,2023-04-08T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-04-08T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-08T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-08T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
776708,The Wheatlands,2023-04-08T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
776708,The Wheatlands,2023-04-08T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
776708,The Wheatlands,2023-04-08T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
776708,The Wheatlands,2023-04-08T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776708,The Wheatlands,2023-04-08T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776708,The Wheatlands,2023-04-08T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
776708,The Wheatlands,2023-04-08T02:30:00.000+00:00,transformer,,Temperature,C,15.6
776708,The Wheatlands,2023-04-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776708,The Wheatlands,2023-04-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
776708,The Wheatlands,2023-04-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776708,The Wheatlands,2023-04-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
776708,The Wheatlands,2023-04-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776708,The Wheatlands,2023-04-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
776708,The Wheatlands,2023-04-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-04-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-04-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-04-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.83
776708,The Wheatlands,2023-04-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.94
776708,The Wheatlands,2023-04-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.96
776708,The Wheatlands,2023-04-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
776708,The Wheatlands,2023-04-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
776708,The Wheatlands,2023-04-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
776708,The Wheatlands,2023-04-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
776708,The Wheatlands,2023-04-08T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-08T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-04-08T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-08T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
776708,The Wheatlands,2023-04-08T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
776708,The Wheatlands,2023-04-08T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
776708,The Wheatlands,2023-04-08T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776708,The Wheatlands,2023-04-08T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
776708,The Wheatlands,2023-04-08T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
776708,The Wheatlands,2023-04-08T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
776708,The Wheatlands,2023-04-08T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-04-08T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-08T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-08T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
776708,The Wheatlands,2023-04-08T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.2
776708,The Wheatlands,2023-04-08T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
776708,The Wheatlands,2023-04-08T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
776708,The Wheatlands,2023-04-08T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-04-08T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
776708,The Wheatlands,2023-04-08T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
776708,The Wheatlands,2023-04-08T02:20:00.000+00:00,transformer,,Temperature,C,15.7
776708,The Wheatlands,2023-04-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776708,The Wheatlands,2023-04-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
776708,The Wheatlands,2023-04-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776708,The Wheatlands,2023-04-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
776708,The Wheatlands,2023-04-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776708,The Wheatlands,2023-04-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
776708,The Wheatlands,2023-04-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
776708,The Wheatlands,2023-04-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776708,The Wheatlands,2023-04-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.86
776708,The Wheatlands,2023-04-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.32
776708,The Wheatlands,2023-04-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.55
776708,The Wheatlands,2023-04-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
776708,The Wheatlands,2023-04-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
776708,The Wheatlands,2023-04-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
776708,The Wheatlands,2023-04-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
776708,The Wheatlands,2023-04-08T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-04-08T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-04-08T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-04-08T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
776708,The Wheatlands,2023-04-08T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
776708,The Wheatlands,2023-04-08T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
776708,The Wheatlands,2023-04-08T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776708,The Wheatlands,2023-04-08T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776708,The Wheatlands,2023-04-08T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
776708,The Wheatlands,2023-04-08T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
776708,The Wheatlands,2023-04-08T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-04-08T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-08T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-04-08T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
776708,The Wheatlands,2023-04-08T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
776708,The Wheatlands,2023-04-08T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
776708,The Wheatlands,2023-04-08T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
776708,The Wheatlands,2023-04-08T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-04-08T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
776708,The Wheatlands,2023-04-08T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
776708,The Wheatlands,2023-04-08T02:10:00.000+00:00,transformer,,Temperature,C,15.8
776708,The Wheatlands,2023-04-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776708,The Wheatlands,2023-04-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
776708,The Wheatlands,2023-04-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776708,The Wheatlands,2023-04-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
776708,The Wheatlands,2023-04-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776708,The Wheatlands,2023-04-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
776708,The Wheatlands,2023-04-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
776708,The Wheatlands,2023-04-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
776708,The Wheatlands,2023-04-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.11
776708,The Wheatlands,2023-04-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.63
776708,The Wheatlands,2023-04-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.68
776708,The Wheatlands,2023-04-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
776708,The Wheatlands,2023-04-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
776708,The Wheatlands,2023-04-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
776708,The Wheatlands,2023-04-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
776708,The Wheatlands,2023-04-08T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-04-08T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-08T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-04-08T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
776708,The Wheatlands,2023-04-08T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
776708,The Wheatlands,2023-04-08T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
776708,The Wheatlands,2023-04-08T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776708,The Wheatlands,2023-04-08T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776708,The Wheatlands,2023-04-08T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
776708,The Wheatlands,2023-04-08T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
776708,The Wheatlands,2023-04-08T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-04-08T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-08T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-08T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
776708,The Wheatlands,2023-04-08T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
776708,The Wheatlands,2023-04-08T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
776708,The Wheatlands,2023-04-08T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
776708,The Wheatlands,2023-04-08T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776708,The Wheatlands,2023-04-08T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
776708,The Wheatlands,2023-04-08T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
776708,The Wheatlands,2023-04-08T02:00:00.000+00:00,transformer,,Temperature,C,15.8
776708,The Wheatlands,2023-04-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776708,The Wheatlands,2023-04-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
776708,The Wheatlands,2023-04-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776708,The Wheatlands,2023-04-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
776708,The Wheatlands,2023-04-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776708,The Wheatlands,2023-04-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
776708,The Wheatlands,2023-04-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-04-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
776708,The Wheatlands,2023-04-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.34
776708,The Wheatlands,2023-04-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.46
776708,The Wheatlands,2023-04-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.42
776708,The Wheatlands,2023-04-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
776708,The Wheatlands,2023-04-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
776708,The Wheatlands,2023-04-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
776708,The Wheatlands,2023-04-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
776708,The Wheatlands,2023-04-08T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-04-08T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-04-08T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-04-08T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
776708,The Wheatlands,2023-04-08T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
776708,The Wheatlands,2023-04-08T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
776708,The Wheatlands,2023-04-08T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776708,The Wheatlands,2023-04-08T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
776708,The Wheatlands,2023-04-08T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
776708,The Wheatlands,2023-04-08T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
776708,The Wheatlands,2023-04-08T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-04-08T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-08T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-08T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
776708,The Wheatlands,2023-04-08T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
776708,The Wheatlands,2023-04-08T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
776708,The Wheatlands,2023-04-08T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
776708,The Wheatlands,2023-04-08T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776708,The Wheatlands,2023-04-08T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776708,The Wheatlands,2023-04-08T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
776708,The Wheatlands,2023-04-08T01:50:00.000+00:00,transformer,,Temperature,C,15.9
776708,The Wheatlands,2023-04-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776708,The Wheatlands,2023-04-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
776708,The Wheatlands,2023-04-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776708,The Wheatlands,2023-04-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
776708,The Wheatlands,2023-04-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776708,The Wheatlands,2023-04-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
776708,The Wheatlands,2023-04-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
776708,The Wheatlands,2023-04-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
776708,The Wheatlands,2023-04-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.29
776708,The Wheatlands,2023-04-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.67
776708,The Wheatlands,2023-04-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.01
776708,The Wheatlands,2023-04-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
776708,The Wheatlands,2023-04-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
776708,The Wheatlands,2023-04-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
776708,The Wheatlands,2023-04-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
776708,The Wheatlands,2023-04-08T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-04-08T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-04-08T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-04-08T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
776708,The Wheatlands,2023-04-08T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
776708,The Wheatlands,2023-04-08T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
776708,The Wheatlands,2023-04-08T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776708,The Wheatlands,2023-04-08T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-04-08T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
776708,The Wheatlands,2023-04-08T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
776708,The Wheatlands,2023-04-08T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-04-08T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-08T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-08T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
776708,The Wheatlands,2023-04-08T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
776708,The Wheatlands,2023-04-08T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
776708,The Wheatlands,2023-04-08T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
776708,The Wheatlands,2023-04-08T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776708,The Wheatlands,2023-04-08T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
776708,The Wheatlands,2023-04-08T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
776708,The Wheatlands,2023-04-08T01:40:00.000+00:00,transformer,,Temperature,C,16.0
776708,The Wheatlands,2023-04-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776708,The Wheatlands,2023-04-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
776708,The Wheatlands,2023-04-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776708,The Wheatlands,2023-04-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
776708,The Wheatlands,2023-04-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776708,The Wheatlands,2023-04-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
776708,The Wheatlands,2023-04-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
776708,The Wheatlands,2023-04-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776708,The Wheatlands,2023-04-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.96
776708,The Wheatlands,2023-04-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.38
776708,The Wheatlands,2023-04-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.12
776708,The Wheatlands,2023-04-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
776708,The Wheatlands,2023-04-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
776708,The Wheatlands,2023-04-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
776708,The Wheatlands,2023-04-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
776708,The Wheatlands,2023-04-08T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-08T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-04-08T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-08T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
776708,The Wheatlands,2023-04-08T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
776708,The Wheatlands,2023-04-08T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
776708,The Wheatlands,2023-04-08T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776708,The Wheatlands,2023-04-08T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
776708,The Wheatlands,2023-04-08T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
776708,The Wheatlands,2023-04-08T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
776708,The Wheatlands,2023-04-08T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-08T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-08T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-08T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
776708,The Wheatlands,2023-04-08T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.27
776708,The Wheatlands,2023-04-08T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
776708,The Wheatlands,2023-04-08T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
776708,The Wheatlands,2023-04-08T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776708,The Wheatlands,2023-04-08T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
776708,The Wheatlands,2023-04-08T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
776708,The Wheatlands,2023-04-08T01:30:00.000+00:00,transformer,,Temperature,C,16.0
776708,The Wheatlands,2023-04-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776708,The Wheatlands,2023-04-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
776708,The Wheatlands,2023-04-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776708,The Wheatlands,2023-04-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
776708,The Wheatlands,2023-04-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776708,The Wheatlands,2023-04-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
776708,The Wheatlands,2023-04-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
776708,The Wheatlands,2023-04-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776708,The Wheatlands,2023-04-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.47
776708,The Wheatlands,2023-04-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.59
776708,The Wheatlands,2023-04-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.2
776708,The Wheatlands,2023-04-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
776708,The Wheatlands,2023-04-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
776708,The Wheatlands,2023-04-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
776708,The Wheatlands,2023-04-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
776708,The Wheatlands,2023-04-08T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-08T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-08T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-04-08T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
776708,The Wheatlands,2023-04-08T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
776708,The Wheatlands,2023-04-08T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
776708,The Wheatlands,2023-04-08T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776708,The Wheatlands,2023-04-08T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-04-08T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
776708,The Wheatlands,2023-04-08T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776708,The Wheatlands,2023-04-08T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-08T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-08T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-08T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
776708,The Wheatlands,2023-04-08T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.11
776708,The Wheatlands,2023-04-08T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
776708,The Wheatlands,2023-04-08T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
776708,The Wheatlands,2023-04-08T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776708,The Wheatlands,2023-04-08T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
776708,The Wheatlands,2023-04-08T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
776708,The Wheatlands,2023-04-08T01:20:00.000+00:00,transformer,,Temperature,C,16.1
776708,The Wheatlands,2023-04-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776708,The Wheatlands,2023-04-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
776708,The Wheatlands,2023-04-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776708,The Wheatlands,2023-04-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
776708,The Wheatlands,2023-04-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776708,The Wheatlands,2023-04-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
776708,The Wheatlands,2023-04-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-04-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
776708,The Wheatlands,2023-04-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
776708,The Wheatlands,2023-04-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.38
776708,The Wheatlands,2023-04-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.4
776708,The Wheatlands,2023-04-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.17
776708,The Wheatlands,2023-04-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
776708,The Wheatlands,2023-04-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
776708,The Wheatlands,2023-04-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
776708,The Wheatlands,2023-04-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
776708,The Wheatlands,2023-04-08T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-08T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-08T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-04-08T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
776708,The Wheatlands,2023-04-08T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
776708,The Wheatlands,2023-04-08T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
776708,The Wheatlands,2023-04-08T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776708,The Wheatlands,2023-04-08T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776708,The Wheatlands,2023-04-08T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
776708,The Wheatlands,2023-04-08T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
776708,The Wheatlands,2023-04-08T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-04-08T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-08T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-08T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
776708,The Wheatlands,2023-04-08T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
776708,The Wheatlands,2023-04-08T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
776708,The Wheatlands,2023-04-08T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
776708,The Wheatlands,2023-04-08T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776708,The Wheatlands,2023-04-08T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
776708,The Wheatlands,2023-04-08T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
776708,The Wheatlands,2023-04-08T01:10:00.000+00:00,transformer,,Temperature,C,16.2
776708,The Wheatlands,2023-04-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776708,The Wheatlands,2023-04-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
776708,The Wheatlands,2023-04-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776708,The Wheatlands,2023-04-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
776708,The Wheatlands,2023-04-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776708,The Wheatlands,2023-04-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
776708,The Wheatlands,2023-04-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-04-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-04-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-04-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.87
776708,The Wheatlands,2023-04-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.56
776708,The Wheatlands,2023-04-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.86
776708,The Wheatlands,2023-04-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
776708,The Wheatlands,2023-04-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
776708,The Wheatlands,2023-04-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
776708,The Wheatlands,2023-04-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
776708,The Wheatlands,2023-04-08T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-08T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-08T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-04-08T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
776708,The Wheatlands,2023-04-08T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
776708,The Wheatlands,2023-04-08T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
776708,The Wheatlands,2023-04-08T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776708,The Wheatlands,2023-04-08T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-04-08T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
776708,The Wheatlands,2023-04-08T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776708,The Wheatlands,2023-04-08T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-04-08T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-08T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-08T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
776708,The Wheatlands,2023-04-08T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
776708,The Wheatlands,2023-04-08T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
776708,The Wheatlands,2023-04-08T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
776708,The Wheatlands,2023-04-08T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776708,The Wheatlands,2023-04-08T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
776708,The Wheatlands,2023-04-08T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
776708,The Wheatlands,2023-04-08T01:00:00.000+00:00,transformer,,Temperature,C,16.3
776708,The Wheatlands,2023-04-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776708,The Wheatlands,2023-04-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
776708,The Wheatlands,2023-04-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776708,The Wheatlands,2023-04-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
776708,The Wheatlands,2023-04-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776708,The Wheatlands,2023-04-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
776708,The Wheatlands,2023-04-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-04-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
776708,The Wheatlands,2023-04-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
776708,The Wheatlands,2023-04-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.87
776708,The Wheatlands,2023-04-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.75
776708,The Wheatlands,2023-04-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.57
776708,The Wheatlands,2023-04-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
776708,The Wheatlands,2023-04-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
776708,The Wheatlands,2023-04-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
776708,The Wheatlands,2023-04-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
776708,The Wheatlands,2023-04-08T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-08T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-08T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-08T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
776708,The Wheatlands,2023-04-08T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
776708,The Wheatlands,2023-04-08T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
776708,The Wheatlands,2023-04-08T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776708,The Wheatlands,2023-04-08T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776708,The Wheatlands,2023-04-08T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
776708,The Wheatlands,2023-04-08T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
776708,The Wheatlands,2023-04-08T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-08T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-08T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-08T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
776708,The Wheatlands,2023-04-08T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
776708,The Wheatlands,2023-04-08T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
776708,The Wheatlands,2023-04-08T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
776708,The Wheatlands,2023-04-08T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776708,The Wheatlands,2023-04-08T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
776708,The Wheatlands,2023-04-08T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
776708,The Wheatlands,2023-04-08T00:50:00.000+00:00,transformer,,Temperature,C,16.4
776708,The Wheatlands,2023-04-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776708,The Wheatlands,2023-04-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
776708,The Wheatlands,2023-04-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776708,The Wheatlands,2023-04-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
776708,The Wheatlands,2023-04-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776708,The Wheatlands,2023-04-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
776708,The Wheatlands,2023-04-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-04-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
776708,The Wheatlands,2023-04-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-04-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.76
776708,The Wheatlands,2023-04-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.25
776708,The Wheatlands,2023-04-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.43
776708,The Wheatlands,2023-04-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
776708,The Wheatlands,2023-04-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
776708,The Wheatlands,2023-04-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
776708,The Wheatlands,2023-04-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
776708,The Wheatlands,2023-04-08T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-08T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-08T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-08T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
776708,The Wheatlands,2023-04-08T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
776708,The Wheatlands,2023-04-08T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
776708,The Wheatlands,2023-04-08T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776708,The Wheatlands,2023-04-08T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776708,The Wheatlands,2023-04-08T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
776708,The Wheatlands,2023-04-08T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
776708,The Wheatlands,2023-04-08T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-08T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-08T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-08T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
776708,The Wheatlands,2023-04-08T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
776708,The Wheatlands,2023-04-08T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
776708,The Wheatlands,2023-04-08T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
776708,The Wheatlands,2023-04-08T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776708,The Wheatlands,2023-04-08T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
776708,The Wheatlands,2023-04-08T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
776708,The Wheatlands,2023-04-08T00:40:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-04-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776708,The Wheatlands,2023-04-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
776708,The Wheatlands,2023-04-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776708,The Wheatlands,2023-04-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
776708,The Wheatlands,2023-04-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776708,The Wheatlands,2023-04-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
776708,The Wheatlands,2023-04-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-04-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-04-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-04-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.47
776708,The Wheatlands,2023-04-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.53
776708,The Wheatlands,2023-04-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.75
776708,The Wheatlands,2023-04-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
776708,The Wheatlands,2023-04-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
776708,The Wheatlands,2023-04-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
776708,The Wheatlands,2023-04-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
776708,The Wheatlands,2023-04-08T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-04-08T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-08T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-04-08T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
776708,The Wheatlands,2023-04-08T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
776708,The Wheatlands,2023-04-08T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
776708,The Wheatlands,2023-04-08T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
776708,The Wheatlands,2023-04-08T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776708,The Wheatlands,2023-04-08T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
776708,The Wheatlands,2023-04-08T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
776708,The Wheatlands,2023-04-08T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-08T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-08T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-08T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
776708,The Wheatlands,2023-04-08T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.14
776708,The Wheatlands,2023-04-08T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
776708,The Wheatlands,2023-04-08T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
776708,The Wheatlands,2023-04-08T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
776708,The Wheatlands,2023-04-08T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
776708,The Wheatlands,2023-04-08T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
776708,The Wheatlands,2023-04-08T00:30:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-04-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776708,The Wheatlands,2023-04-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
776708,The Wheatlands,2023-04-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776708,The Wheatlands,2023-04-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
776708,The Wheatlands,2023-04-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776708,The Wheatlands,2023-04-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
776708,The Wheatlands,2023-04-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-04-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
776708,The Wheatlands,2023-04-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-04-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.51
776708,The Wheatlands,2023-04-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.05
776708,The Wheatlands,2023-04-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.9
776708,The Wheatlands,2023-04-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
776708,The Wheatlands,2023-04-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
776708,The Wheatlands,2023-04-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
776708,The Wheatlands,2023-04-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
776708,The Wheatlands,2023-04-08T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-08T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-04-08T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-04-08T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
776708,The Wheatlands,2023-04-08T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
776708,The Wheatlands,2023-04-08T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
776708,The Wheatlands,2023-04-08T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776708,The Wheatlands,2023-04-08T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-04-08T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
776708,The Wheatlands,2023-04-08T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
776708,The Wheatlands,2023-04-08T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-08T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-08T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-08T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
776708,The Wheatlands,2023-04-08T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
776708,The Wheatlands,2023-04-08T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
776708,The Wheatlands,2023-04-08T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
776708,The Wheatlands,2023-04-08T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776708,The Wheatlands,2023-04-08T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
776708,The Wheatlands,2023-04-08T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
776708,The Wheatlands,2023-04-08T00:20:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-04-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776708,The Wheatlands,2023-04-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
776708,The Wheatlands,2023-04-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776708,The Wheatlands,2023-04-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
776708,The Wheatlands,2023-04-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776708,The Wheatlands,2023-04-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
776708,The Wheatlands,2023-04-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-04-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
776708,The Wheatlands,2023-04-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
776708,The Wheatlands,2023-04-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.52
776708,The Wheatlands,2023-04-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.05
776708,The Wheatlands,2023-04-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.26
776708,The Wheatlands,2023-04-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
776708,The Wheatlands,2023-04-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
776708,The Wheatlands,2023-04-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
776708,The Wheatlands,2023-04-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
776708,The Wheatlands,2023-04-08T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-08T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-08T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-04-08T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
776708,The Wheatlands,2023-04-08T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
776708,The Wheatlands,2023-04-08T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
776708,The Wheatlands,2023-04-08T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776708,The Wheatlands,2023-04-08T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776708,The Wheatlands,2023-04-08T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
776708,The Wheatlands,2023-04-08T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
776708,The Wheatlands,2023-04-08T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-04-08T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-08T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-08T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
776708,The Wheatlands,2023-04-08T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.11
776708,The Wheatlands,2023-04-08T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
776708,The Wheatlands,2023-04-08T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
776708,The Wheatlands,2023-04-08T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776708,The Wheatlands,2023-04-08T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
776708,The Wheatlands,2023-04-08T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
776708,The Wheatlands,2023-04-08T00:10:00.000+00:00,transformer,,Temperature,C,16.7
776708,The Wheatlands,2023-04-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776708,The Wheatlands,2023-04-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
776708,The Wheatlands,2023-04-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776708,The Wheatlands,2023-04-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
776708,The Wheatlands,2023-04-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776708,The Wheatlands,2023-04-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
