Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-09T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-04-09T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-04-09T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-04-09T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
776708,The Wheatlands,2023-04-09T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
776708,The Wheatlands,2023-04-09T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
776708,The Wheatlands,2023-04-09T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
776708,The Wheatlands,2023-04-09T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
776708,The Wheatlands,2023-04-09T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
776708,The Wheatlands,2023-04-09T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
776708,The Wheatlands,2023-04-09T19:10:00.000+00:00,transformer,,Temperature,C,19.8
776708,The Wheatlands,2023-04-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
776708,The Wheatlands,2023-04-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
776708,The Wheatlands,2023-04-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776708,The Wheatlands,2023-04-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
776708,The Wheatlands,2023-04-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-04-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-04-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-04-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.24
776708,The Wheatlands,2023-04-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.15
776708,The Wheatlands,2023-04-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.92
776708,The Wheatlands,2023-04-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
776708,The Wheatlands,2023-04-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
776708,The Wheatlands,2023-04-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
776708,The Wheatlands,2023-04-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
776708,The Wheatlands,2023-04-09T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-09T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-04-09T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-04-09T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
776708,The Wheatlands,2023-04-09T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
776708,The Wheatlands,2023-04-09T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
776708,The Wheatlands,2023-04-09T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
776708,The Wheatlands,2023-04-09T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
776708,The Wheatlands,2023-04-09T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
776708,The Wheatlands,2023-04-09T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
776708,The Wheatlands,2023-04-09T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-04-09T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-04-09T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-09T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
776708,The Wheatlands,2023-04-09T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.51
776708,The Wheatlands,2023-04-09T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
776708,The Wheatlands,2023-04-09T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776708,The Wheatlands,2023-04-09T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776708,The Wheatlands,2023-04-09T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
776708,The Wheatlands,2023-04-09T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
776708,The Wheatlands,2023-04-09T19:00:00.000+00:00,transformer,,Temperature,C,19.8
776708,The Wheatlands,2023-04-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
776708,The Wheatlands,2023-04-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
776708,The Wheatlands,2023-04-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776708,The Wheatlands,2023-04-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
776708,The Wheatlands,2023-04-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-04-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-04-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
776708,The Wheatlands,2023-04-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.87
776708,The Wheatlands,2023-04-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.86
776708,The Wheatlands,2023-04-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.51
776708,The Wheatlands,2023-04-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
776708,The Wheatlands,2023-04-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
776708,The Wheatlands,2023-04-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
776708,The Wheatlands,2023-04-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
776708,The Wheatlands,2023-04-09T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-09T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-04-09T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-04-09T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
776708,The Wheatlands,2023-04-09T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
776708,The Wheatlands,2023-04-09T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
776708,The Wheatlands,2023-04-09T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776708,The Wheatlands,2023-04-09T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
776708,The Wheatlands,2023-04-09T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
776708,The Wheatlands,2023-04-09T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
776708,The Wheatlands,2023-04-09T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-09T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-04-09T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-09T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
776708,The Wheatlands,2023-04-09T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
776708,The Wheatlands,2023-04-09T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
776708,The Wheatlands,2023-04-09T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
776708,The Wheatlands,2023-04-09T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776708,The Wheatlands,2023-04-09T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
776708,The Wheatlands,2023-04-09T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
776708,The Wheatlands,2023-04-09T18:50:00.000+00:00,transformer,,Temperature,C,19.8
776708,The Wheatlands,2023-04-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776708,The Wheatlands,2023-04-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
776708,The Wheatlands,2023-04-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
776708,The Wheatlands,2023-04-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776708,The Wheatlands,2023-04-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
776708,The Wheatlands,2023-04-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-04-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-04-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
776708,The Wheatlands,2023-04-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.04
776708,The Wheatlands,2023-04-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.76
776708,The Wheatlands,2023-04-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.9
776708,The Wheatlands,2023-04-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
776708,The Wheatlands,2023-04-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
776708,The Wheatlands,2023-04-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
776708,The Wheatlands,2023-04-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
776708,The Wheatlands,2023-04-09T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-09T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-09T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-04-09T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
776708,The Wheatlands,2023-04-09T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
776708,The Wheatlands,2023-04-09T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
776708,The Wheatlands,2023-04-09T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
776708,The Wheatlands,2023-04-09T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
776708,The Wheatlands,2023-04-09T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
776708,The Wheatlands,2023-04-09T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
776708,The Wheatlands,2023-04-09T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-04-09T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-04-09T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-09T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
776708,The Wheatlands,2023-04-09T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
776708,The Wheatlands,2023-04-09T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.92
776708,The Wheatlands,2023-04-09T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
776708,The Wheatlands,2023-04-09T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
776708,The Wheatlands,2023-04-09T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
776708,The Wheatlands,2023-04-09T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
776708,The Wheatlands,2023-04-09T18:40:00.000+00:00,transformer,,Temperature,C,19.8
776708,The Wheatlands,2023-04-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776708,The Wheatlands,2023-04-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
776708,The Wheatlands,2023-04-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
776708,The Wheatlands,2023-04-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776708,The Wheatlands,2023-04-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
776708,The Wheatlands,2023-04-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-04-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-04-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
776708,The Wheatlands,2023-04-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.41
776708,The Wheatlands,2023-04-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.35
776708,The Wheatlands,2023-04-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.52
776708,The Wheatlands,2023-04-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
776708,The Wheatlands,2023-04-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
776708,The Wheatlands,2023-04-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
776708,The Wheatlands,2023-04-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
776708,The Wheatlands,2023-04-09T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-09T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-04-09T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-04-09T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
776708,The Wheatlands,2023-04-09T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
776708,The Wheatlands,2023-04-09T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
776708,The Wheatlands,2023-04-09T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
776708,The Wheatlands,2023-04-09T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
776708,The Wheatlands,2023-04-09T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
776708,The Wheatlands,2023-04-09T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
776708,The Wheatlands,2023-04-09T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-09T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-04-09T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-09T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
776708,The Wheatlands,2023-04-09T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
776708,The Wheatlands,2023-04-09T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
776708,The Wheatlands,2023-04-09T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
776708,The Wheatlands,2023-04-09T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776708,The Wheatlands,2023-04-09T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
776708,The Wheatlands,2023-04-09T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
776708,The Wheatlands,2023-04-09T18:30:00.000+00:00,transformer,,Temperature,C,19.8
776708,The Wheatlands,2023-04-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-04-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
776708,The Wheatlands,2023-04-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
776708,The Wheatlands,2023-04-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776708,The Wheatlands,2023-04-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
776708,The Wheatlands,2023-04-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-04-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-04-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
776708,The Wheatlands,2023-04-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.72
776708,The Wheatlands,2023-04-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.94
776708,The Wheatlands,2023-04-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.99
776708,The Wheatlands,2023-04-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
776708,The Wheatlands,2023-04-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
776708,The Wheatlands,2023-04-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
776708,The Wheatlands,2023-04-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
776708,The Wheatlands,2023-04-09T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-09T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-04-09T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-04-09T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
776708,The Wheatlands,2023-04-09T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
776708,The Wheatlands,2023-04-09T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
776708,The Wheatlands,2023-04-09T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
776708,The Wheatlands,2023-04-09T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
776708,The Wheatlands,2023-04-09T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
776708,The Wheatlands,2023-04-09T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
776708,The Wheatlands,2023-04-09T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-09T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-04-09T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-04-09T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
776708,The Wheatlands,2023-04-09T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
776708,The Wheatlands,2023-04-09T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
776708,The Wheatlands,2023-04-09T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
776708,The Wheatlands,2023-04-09T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
776708,The Wheatlands,2023-04-09T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
776708,The Wheatlands,2023-04-09T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
776708,The Wheatlands,2023-04-09T18:20:00.000+00:00,transformer,,Temperature,C,19.8
776708,The Wheatlands,2023-04-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
776708,The Wheatlands,2023-04-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
776708,The Wheatlands,2023-04-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776708,The Wheatlands,2023-04-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
776708,The Wheatlands,2023-04-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-04-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-04-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
776708,The Wheatlands,2023-04-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.77
776708,The Wheatlands,2023-04-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.06
776708,The Wheatlands,2023-04-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.58
776708,The Wheatlands,2023-04-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
776708,The Wheatlands,2023-04-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
776708,The Wheatlands,2023-04-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
776708,The Wheatlands,2023-04-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
776708,The Wheatlands,2023-04-09T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-09T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-04-09T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-09T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
776708,The Wheatlands,2023-04-09T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
776708,The Wheatlands,2023-04-09T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
776708,The Wheatlands,2023-04-09T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
776708,The Wheatlands,2023-04-09T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
776708,The Wheatlands,2023-04-09T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
776708,The Wheatlands,2023-04-09T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
776708,The Wheatlands,2023-04-09T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-09T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
776708,The Wheatlands,2023-04-09T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-04-09T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
776708,The Wheatlands,2023-04-09T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
776708,The Wheatlands,2023-04-09T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
776708,The Wheatlands,2023-04-09T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
776708,The Wheatlands,2023-04-09T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776708,The Wheatlands,2023-04-09T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
776708,The Wheatlands,2023-04-09T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
776708,The Wheatlands,2023-04-09T18:10:00.000+00:00,transformer,,Temperature,C,19.8
776708,The Wheatlands,2023-04-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
776708,The Wheatlands,2023-04-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
776708,The Wheatlands,2023-04-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776708,The Wheatlands,2023-04-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
776708,The Wheatlands,2023-04-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-04-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
776708,The Wheatlands,2023-04-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.37
776708,The Wheatlands,2023-04-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.54
776708,The Wheatlands,2023-04-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.12
776708,The Wheatlands,2023-04-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
776708,The Wheatlands,2023-04-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
776708,The Wheatlands,2023-04-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
776708,The Wheatlands,2023-04-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
776708,The Wheatlands,2023-04-09T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-04-09T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-09T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-09T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
776708,The Wheatlands,2023-04-09T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
776708,The Wheatlands,2023-04-09T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
776708,The Wheatlands,2023-04-09T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776708,The Wheatlands,2023-04-09T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
776708,The Wheatlands,2023-04-09T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
776708,The Wheatlands,2023-04-09T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
776708,The Wheatlands,2023-04-09T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-04-09T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
776708,The Wheatlands,2023-04-09T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-09T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
776708,The Wheatlands,2023-04-09T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
776708,The Wheatlands,2023-04-09T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
776708,The Wheatlands,2023-04-09T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
776708,The Wheatlands,2023-04-09T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
776708,The Wheatlands,2023-04-09T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
776708,The Wheatlands,2023-04-09T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
776708,The Wheatlands,2023-04-09T18:00:00.000+00:00,transformer,,Temperature,C,19.8
776708,The Wheatlands,2023-04-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
776708,The Wheatlands,2023-04-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
776708,The Wheatlands,2023-04-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776708,The Wheatlands,2023-04-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.64
776708,The Wheatlands,2023-04-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-04-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.33
776708,The Wheatlands,2023-04-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.16
776708,The Wheatlands,2023-04-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.42
776708,The Wheatlands,2023-04-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
776708,The Wheatlands,2023-04-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
776708,The Wheatlands,2023-04-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
776708,The Wheatlands,2023-04-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
776708,The Wheatlands,2023-04-09T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-09T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-04-09T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-09T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.36
776708,The Wheatlands,2023-04-09T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
776708,The Wheatlands,2023-04-09T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
776708,The Wheatlands,2023-04-09T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
776708,The Wheatlands,2023-04-09T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
776708,The Wheatlands,2023-04-09T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
776708,The Wheatlands,2023-04-09T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
776708,The Wheatlands,2023-04-09T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-09T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
776708,The Wheatlands,2023-04-09T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-09T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
776708,The Wheatlands,2023-04-09T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.8
776708,The Wheatlands,2023-04-09T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
776708,The Wheatlands,2023-04-09T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
776708,The Wheatlands,2023-04-09T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776708,The Wheatlands,2023-04-09T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
776708,The Wheatlands,2023-04-09T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
776708,The Wheatlands,2023-04-09T17:50:00.000+00:00,transformer,,Temperature,C,19.8
776708,The Wheatlands,2023-04-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
776708,The Wheatlands,2023-04-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
776708,The Wheatlands,2023-04-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776708,The Wheatlands,2023-04-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
776708,The Wheatlands,2023-04-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-04-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-04-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.64
776708,The Wheatlands,2023-04-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.04
776708,The Wheatlands,2023-04-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.06
776708,The Wheatlands,2023-04-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
776708,The Wheatlands,2023-04-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
776708,The Wheatlands,2023-04-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
776708,The Wheatlands,2023-04-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
776708,The Wheatlands,2023-04-09T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-04-09T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-09T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-04-09T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.96
776708,The Wheatlands,2023-04-09T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
776708,The Wheatlands,2023-04-09T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
776708,The Wheatlands,2023-04-09T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
776708,The Wheatlands,2023-04-09T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
776708,The Wheatlands,2023-04-09T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
776708,The Wheatlands,2023-04-09T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776708,The Wheatlands,2023-04-09T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-09T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
776708,The Wheatlands,2023-04-09T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-09T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
776708,The Wheatlands,2023-04-09T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.52
776708,The Wheatlands,2023-04-09T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
776708,The Wheatlands,2023-04-09T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
776708,The Wheatlands,2023-04-09T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776708,The Wheatlands,2023-04-09T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
776708,The Wheatlands,2023-04-09T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
776708,The Wheatlands,2023-04-09T17:40:00.000+00:00,transformer,,Temperature,C,19.8
776708,The Wheatlands,2023-04-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
776708,The Wheatlands,2023-04-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
776708,The Wheatlands,2023-04-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776708,The Wheatlands,2023-04-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
776708,The Wheatlands,2023-04-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-04-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
776708,The Wheatlands,2023-04-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.3
776708,The Wheatlands,2023-04-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.24
776708,The Wheatlands,2023-04-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.83
776708,The Wheatlands,2023-04-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
776708,The Wheatlands,2023-04-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
776708,The Wheatlands,2023-04-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
776708,The Wheatlands,2023-04-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
776708,The Wheatlands,2023-04-09T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-04-09T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-09T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-09T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
776708,The Wheatlands,2023-04-09T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
776708,The Wheatlands,2023-04-09T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
776708,The Wheatlands,2023-04-09T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776708,The Wheatlands,2023-04-09T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
776708,The Wheatlands,2023-04-09T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
776708,The Wheatlands,2023-04-09T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
776708,The Wheatlands,2023-04-09T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-09T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-04-09T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-09T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
776708,The Wheatlands,2023-04-09T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
776708,The Wheatlands,2023-04-09T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
776708,The Wheatlands,2023-04-09T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
776708,The Wheatlands,2023-04-09T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776708,The Wheatlands,2023-04-09T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
776708,The Wheatlands,2023-04-09T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
776708,The Wheatlands,2023-04-09T17:30:00.000+00:00,transformer,,Temperature,C,19.8
776708,The Wheatlands,2023-04-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
776708,The Wheatlands,2023-04-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
776708,The Wheatlands,2023-04-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776708,The Wheatlands,2023-04-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.81
776708,The Wheatlands,2023-04-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-04-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-04-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.5
776708,The Wheatlands,2023-04-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.71
776708,The Wheatlands,2023-04-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.06
776708,The Wheatlands,2023-04-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
776708,The Wheatlands,2023-04-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
776708,The Wheatlands,2023-04-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
776708,The Wheatlands,2023-04-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
776708,The Wheatlands,2023-04-09T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-04-09T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-09T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-09T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.42
776708,The Wheatlands,2023-04-09T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
776708,The Wheatlands,2023-04-09T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
776708,The Wheatlands,2023-04-09T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776708,The Wheatlands,2023-04-09T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
776708,The Wheatlands,2023-04-09T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
776708,The Wheatlands,2023-04-09T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
776708,The Wheatlands,2023-04-09T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-09T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-04-09T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-09T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
776708,The Wheatlands,2023-04-09T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
776708,The Wheatlands,2023-04-09T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
776708,The Wheatlands,2023-04-09T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
776708,The Wheatlands,2023-04-09T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776708,The Wheatlands,2023-04-09T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
776708,The Wheatlands,2023-04-09T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
776708,The Wheatlands,2023-04-09T17:20:00.000+00:00,transformer,,Temperature,C,19.8
776708,The Wheatlands,2023-04-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
776708,The Wheatlands,2023-04-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
776708,The Wheatlands,2023-04-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776708,The Wheatlands,2023-04-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
776708,The Wheatlands,2023-04-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-04-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.75
776708,The Wheatlands,2023-04-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.3
776708,The Wheatlands,2023-04-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.45
776708,The Wheatlands,2023-04-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
776708,The Wheatlands,2023-04-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
776708,The Wheatlands,2023-04-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
776708,The Wheatlands,2023-04-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
776708,The Wheatlands,2023-04-09T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-04-09T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-09T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-09T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
776708,The Wheatlands,2023-04-09T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.98
776708,The Wheatlands,2023-04-09T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.83
776708,The Wheatlands,2023-04-09T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776708,The Wheatlands,2023-04-09T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
776708,The Wheatlands,2023-04-09T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
776708,The Wheatlands,2023-04-09T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
776708,The Wheatlands,2023-04-09T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-04-09T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-04-09T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-09T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
776708,The Wheatlands,2023-04-09T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
776708,The Wheatlands,2023-04-09T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
776708,The Wheatlands,2023-04-09T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
776708,The Wheatlands,2023-04-09T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776708,The Wheatlands,2023-04-09T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
776708,The Wheatlands,2023-04-09T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
776708,The Wheatlands,2023-04-09T17:10:00.000+00:00,transformer,,Temperature,C,19.8
776708,The Wheatlands,2023-04-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
776708,The Wheatlands,2023-04-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
776708,The Wheatlands,2023-04-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776708,The Wheatlands,2023-04-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
776708,The Wheatlands,2023-04-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776708,The Wheatlands,2023-04-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,10.82
776708,The Wheatlands,2023-04-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.44
776708,The Wheatlands,2023-04-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.34
776708,The Wheatlands,2023-04-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
776708,The Wheatlands,2023-04-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
776708,The Wheatlands,2023-04-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
776708,The Wheatlands,2023-04-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
776708,The Wheatlands,2023-04-09T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-04-09T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-04-09T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-09T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.36
776708,The Wheatlands,2023-04-09T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
776708,The Wheatlands,2023-04-09T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.67
776708,The Wheatlands,2023-04-09T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776708,The Wheatlands,2023-04-09T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
776708,The Wheatlands,2023-04-09T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
776708,The Wheatlands,2023-04-09T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
776708,The Wheatlands,2023-04-09T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-04-09T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-04-09T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-09T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
776708,The Wheatlands,2023-04-09T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
776708,The Wheatlands,2023-04-09T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
776708,The Wheatlands,2023-04-09T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
776708,The Wheatlands,2023-04-09T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
776708,The Wheatlands,2023-04-09T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
776708,The Wheatlands,2023-04-09T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
776708,The Wheatlands,2023-04-09T17:00:00.000+00:00,transformer,,Temperature,C,19.8
776708,The Wheatlands,2023-04-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
776708,The Wheatlands,2023-04-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-04-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
776708,The Wheatlands,2023-04-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-04-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.92
776708,The Wheatlands,2023-04-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-04-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-04-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.09
776708,The Wheatlands,2023-04-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.51
776708,The Wheatlands,2023-04-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.18
776708,The Wheatlands,2023-04-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
776708,The Wheatlands,2023-04-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
776708,The Wheatlands,2023-04-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
776708,The Wheatlands,2023-04-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
776708,The Wheatlands,2023-04-09T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
776708,The Wheatlands,2023-04-09T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-09T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-04-09T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.36
776708,The Wheatlands,2023-04-09T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
776708,The Wheatlands,2023-04-09T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.39
776708,The Wheatlands,2023-04-09T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
776708,The Wheatlands,2023-04-09T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
776708,The Wheatlands,2023-04-09T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
776708,The Wheatlands,2023-04-09T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
776708,The Wheatlands,2023-04-09T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-04-09T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-04-09T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-09T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
776708,The Wheatlands,2023-04-09T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
776708,The Wheatlands,2023-04-09T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
776708,The Wheatlands,2023-04-09T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
776708,The Wheatlands,2023-04-09T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776708,The Wheatlands,2023-04-09T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
776708,The Wheatlands,2023-04-09T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
776708,The Wheatlands,2023-04-09T16:50:00.000+00:00,transformer,,Temperature,C,19.8
776708,The Wheatlands,2023-04-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.49
776708,The Wheatlands,2023-04-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
776708,The Wheatlands,2023-04-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776708,The Wheatlands,2023-04-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.51
776708,The Wheatlands,2023-04-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
776708,The Wheatlands,2023-04-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
776708,The Wheatlands,2023-04-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.48
776708,The Wheatlands,2023-04-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.05
776708,The Wheatlands,2023-04-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.51
776708,The Wheatlands,2023-04-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
776708,The Wheatlands,2023-04-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
776708,The Wheatlands,2023-04-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
776708,The Wheatlands,2023-04-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
776708,The Wheatlands,2023-04-09T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
