Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-09T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-09T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-04-09T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
776708,The Wheatlands,2023-04-09T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
776708,The Wheatlands,2023-04-09T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.59
776708,The Wheatlands,2023-04-09T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
776708,The Wheatlands,2023-04-09T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
776708,The Wheatlands,2023-04-09T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
776708,The Wheatlands,2023-04-09T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
776708,The Wheatlands,2023-04-09T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-04-09T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-04-09T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-09T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
776708,The Wheatlands,2023-04-09T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.27
776708,The Wheatlands,2023-04-09T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
776708,The Wheatlands,2023-04-09T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
776708,The Wheatlands,2023-04-09T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
776708,The Wheatlands,2023-04-09T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
776708,The Wheatlands,2023-04-09T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
776708,The Wheatlands,2023-04-09T16:40:00.000+00:00,transformer,,Temperature,C,19.8
776708,The Wheatlands,2023-04-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
776708,The Wheatlands,2023-04-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
776708,The Wheatlands,2023-04-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-04-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
776708,The Wheatlands,2023-04-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-04-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
776708,The Wheatlands,2023-04-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.76
776708,The Wheatlands,2023-04-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.08
776708,The Wheatlands,2023-04-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.24
776708,The Wheatlands,2023-04-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
776708,The Wheatlands,2023-04-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
776708,The Wheatlands,2023-04-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
776708,The Wheatlands,2023-04-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
776708,The Wheatlands,2023-04-09T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-04-09T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-09T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-04-09T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
776708,The Wheatlands,2023-04-09T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
776708,The Wheatlands,2023-04-09T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.14
776708,The Wheatlands,2023-04-09T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
776708,The Wheatlands,2023-04-09T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
776708,The Wheatlands,2023-04-09T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
776708,The Wheatlands,2023-04-09T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
776708,The Wheatlands,2023-04-09T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-09T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-04-09T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-09T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
776708,The Wheatlands,2023-04-09T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.98
776708,The Wheatlands,2023-04-09T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
776708,The Wheatlands,2023-04-09T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
776708,The Wheatlands,2023-04-09T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
776708,The Wheatlands,2023-04-09T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
776708,The Wheatlands,2023-04-09T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
776708,The Wheatlands,2023-04-09T16:30:00.000+00:00,transformer,,Temperature,C,19.8
776708,The Wheatlands,2023-04-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
776708,The Wheatlands,2023-04-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
776708,The Wheatlands,2023-04-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-04-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
776708,The Wheatlands,2023-04-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-04-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
776708,The Wheatlands,2023-04-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.52
776708,The Wheatlands,2023-04-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.41
776708,The Wheatlands,2023-04-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.28
776708,The Wheatlands,2023-04-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
776708,The Wheatlands,2023-04-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
776708,The Wheatlands,2023-04-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
776708,The Wheatlands,2023-04-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
776708,The Wheatlands,2023-04-09T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-04-09T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-09T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-04-09T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
776708,The Wheatlands,2023-04-09T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
776708,The Wheatlands,2023-04-09T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.8
776708,The Wheatlands,2023-04-09T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
776708,The Wheatlands,2023-04-09T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
776708,The Wheatlands,2023-04-09T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
776708,The Wheatlands,2023-04-09T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
776708,The Wheatlands,2023-04-09T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-04-09T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-04-09T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-09T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
776708,The Wheatlands,2023-04-09T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
776708,The Wheatlands,2023-04-09T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.93
776708,The Wheatlands,2023-04-09T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
776708,The Wheatlands,2023-04-09T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
776708,The Wheatlands,2023-04-09T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
776708,The Wheatlands,2023-04-09T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
776708,The Wheatlands,2023-04-09T16:20:00.000+00:00,transformer,,Temperature,C,19.8
776708,The Wheatlands,2023-04-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
776708,The Wheatlands,2023-04-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-04-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
776708,The Wheatlands,2023-04-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-04-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
776708,The Wheatlands,2023-04-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-04-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
776708,The Wheatlands,2023-04-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.35
776708,The Wheatlands,2023-04-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.12
776708,The Wheatlands,2023-04-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.73
776708,The Wheatlands,2023-04-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
776708,The Wheatlands,2023-04-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
776708,The Wheatlands,2023-04-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
776708,The Wheatlands,2023-04-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
776708,The Wheatlands,2023-04-09T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
776708,The Wheatlands,2023-04-09T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-09T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-04-09T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
776708,The Wheatlands,2023-04-09T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
776708,The Wheatlands,2023-04-09T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.19
776708,The Wheatlands,2023-04-09T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
776708,The Wheatlands,2023-04-09T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
776708,The Wheatlands,2023-04-09T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
776708,The Wheatlands,2023-04-09T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
776708,The Wheatlands,2023-04-09T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-04-09T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
776708,The Wheatlands,2023-04-09T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-04-09T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
776708,The Wheatlands,2023-04-09T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
776708,The Wheatlands,2023-04-09T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.16
776708,The Wheatlands,2023-04-09T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
776708,The Wheatlands,2023-04-09T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
776708,The Wheatlands,2023-04-09T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
776708,The Wheatlands,2023-04-09T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
776708,The Wheatlands,2023-04-09T16:10:00.000+00:00,transformer,,Temperature,C,19.7
776708,The Wheatlands,2023-04-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
776708,The Wheatlands,2023-04-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-04-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
776708,The Wheatlands,2023-04-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
776708,The Wheatlands,2023-04-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
776708,The Wheatlands,2023-04-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-04-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-04-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.1
776708,The Wheatlands,2023-04-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.09
776708,The Wheatlands,2023-04-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.34
776708,The Wheatlands,2023-04-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
776708,The Wheatlands,2023-04-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
776708,The Wheatlands,2023-04-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
776708,The Wheatlands,2023-04-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
776708,The Wheatlands,2023-04-09T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
776708,The Wheatlands,2023-04-09T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-04-09T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-09T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
776708,The Wheatlands,2023-04-09T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
776708,The Wheatlands,2023-04-09T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
776708,The Wheatlands,2023-04-09T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
776708,The Wheatlands,2023-04-09T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
776708,The Wheatlands,2023-04-09T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
776708,The Wheatlands,2023-04-09T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
776708,The Wheatlands,2023-04-09T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-04-09T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
776708,The Wheatlands,2023-04-09T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-04-09T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
776708,The Wheatlands,2023-04-09T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
776708,The Wheatlands,2023-04-09T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.99
776708,The Wheatlands,2023-04-09T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
776708,The Wheatlands,2023-04-09T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
776708,The Wheatlands,2023-04-09T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
776708,The Wheatlands,2023-04-09T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
776708,The Wheatlands,2023-04-09T16:00:00.000+00:00,transformer,,Temperature,C,19.7
776708,The Wheatlands,2023-04-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
776708,The Wheatlands,2023-04-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-04-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
776708,The Wheatlands,2023-04-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
776708,The Wheatlands,2023-04-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
776708,The Wheatlands,2023-04-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-04-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-04-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.27
776708,The Wheatlands,2023-04-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.72
776708,The Wheatlands,2023-04-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.7
776708,The Wheatlands,2023-04-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
776708,The Wheatlands,2023-04-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
776708,The Wheatlands,2023-04-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
776708,The Wheatlands,2023-04-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
776708,The Wheatlands,2023-04-09T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
776708,The Wheatlands,2023-04-09T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-04-09T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-09T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
776708,The Wheatlands,2023-04-09T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
776708,The Wheatlands,2023-04-09T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.44
776708,The Wheatlands,2023-04-09T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
776708,The Wheatlands,2023-04-09T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
776708,The Wheatlands,2023-04-09T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
776708,The Wheatlands,2023-04-09T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
776708,The Wheatlands,2023-04-09T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-04-09T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
776708,The Wheatlands,2023-04-09T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-09T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
776708,The Wheatlands,2023-04-09T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
776708,The Wheatlands,2023-04-09T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.21
776708,The Wheatlands,2023-04-09T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
776708,The Wheatlands,2023-04-09T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-04-09T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
776708,The Wheatlands,2023-04-09T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
776708,The Wheatlands,2023-04-09T15:50:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-04-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
776708,The Wheatlands,2023-04-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-04-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
776708,The Wheatlands,2023-04-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-04-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
776708,The Wheatlands,2023-04-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
776708,The Wheatlands,2023-04-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-04-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-04-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.34
776708,The Wheatlands,2023-04-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.41
776708,The Wheatlands,2023-04-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.65
776708,The Wheatlands,2023-04-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
776708,The Wheatlands,2023-04-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
776708,The Wheatlands,2023-04-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
776708,The Wheatlands,2023-04-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
776708,The Wheatlands,2023-04-09T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
776708,The Wheatlands,2023-04-09T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-09T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-09T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.4
776708,The Wheatlands,2023-04-09T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
776708,The Wheatlands,2023-04-09T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.22
776708,The Wheatlands,2023-04-09T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
776708,The Wheatlands,2023-04-09T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
776708,The Wheatlands,2023-04-09T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
776708,The Wheatlands,2023-04-09T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
776708,The Wheatlands,2023-04-09T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-04-09T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
776708,The Wheatlands,2023-04-09T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-04-09T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
776708,The Wheatlands,2023-04-09T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
776708,The Wheatlands,2023-04-09T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.33
776708,The Wheatlands,2023-04-09T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
776708,The Wheatlands,2023-04-09T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-04-09T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
776708,The Wheatlands,2023-04-09T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
776708,The Wheatlands,2023-04-09T15:40:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-04-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
776708,The Wheatlands,2023-04-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-04-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
776708,The Wheatlands,2023-04-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-04-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
776708,The Wheatlands,2023-04-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-04-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776708,The Wheatlands,2023-04-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.92
776708,The Wheatlands,2023-04-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.11
776708,The Wheatlands,2023-04-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.55
776708,The Wheatlands,2023-04-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
776708,The Wheatlands,2023-04-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
776708,The Wheatlands,2023-04-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
776708,The Wheatlands,2023-04-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
776708,The Wheatlands,2023-04-09T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
776708,The Wheatlands,2023-04-09T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-09T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-09T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
776708,The Wheatlands,2023-04-09T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
776708,The Wheatlands,2023-04-09T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.7
776708,The Wheatlands,2023-04-09T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
776708,The Wheatlands,2023-04-09T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
776708,The Wheatlands,2023-04-09T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
776708,The Wheatlands,2023-04-09T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
776708,The Wheatlands,2023-04-09T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-04-09T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
776708,The Wheatlands,2023-04-09T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-04-09T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
776708,The Wheatlands,2023-04-09T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
776708,The Wheatlands,2023-04-09T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.86
776708,The Wheatlands,2023-04-09T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
776708,The Wheatlands,2023-04-09T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
776708,The Wheatlands,2023-04-09T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
776708,The Wheatlands,2023-04-09T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
776708,The Wheatlands,2023-04-09T15:30:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-04-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
776708,The Wheatlands,2023-04-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-04-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
776708,The Wheatlands,2023-04-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-04-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
776708,The Wheatlands,2023-04-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-04-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-04-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-04-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.64
776708,The Wheatlands,2023-04-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.04
776708,The Wheatlands,2023-04-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.56
776708,The Wheatlands,2023-04-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
776708,The Wheatlands,2023-04-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
776708,The Wheatlands,2023-04-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
776708,The Wheatlands,2023-04-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
776708,The Wheatlands,2023-04-09T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776708,The Wheatlands,2023-04-09T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-09T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-04-09T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
776708,The Wheatlands,2023-04-09T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
776708,The Wheatlands,2023-04-09T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
776708,The Wheatlands,2023-04-09T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
776708,The Wheatlands,2023-04-09T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
776708,The Wheatlands,2023-04-09T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
776708,The Wheatlands,2023-04-09T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
776708,The Wheatlands,2023-04-09T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-04-09T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-04-09T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-09T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
776708,The Wheatlands,2023-04-09T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
776708,The Wheatlands,2023-04-09T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
776708,The Wheatlands,2023-04-09T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
776708,The Wheatlands,2023-04-09T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
776708,The Wheatlands,2023-04-09T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
776708,The Wheatlands,2023-04-09T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
776708,The Wheatlands,2023-04-09T15:20:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-04-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
776708,The Wheatlands,2023-04-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-04-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
776708,The Wheatlands,2023-04-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-04-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
776708,The Wheatlands,2023-04-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-04-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776708,The Wheatlands,2023-04-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.93
776708,The Wheatlands,2023-04-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.18
776708,The Wheatlands,2023-04-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.52
776708,The Wheatlands,2023-04-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
776708,The Wheatlands,2023-04-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
776708,The Wheatlands,2023-04-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
776708,The Wheatlands,2023-04-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
776708,The Wheatlands,2023-04-09T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-04-09T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-04-09T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-09T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
776708,The Wheatlands,2023-04-09T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
776708,The Wheatlands,2023-04-09T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
776708,The Wheatlands,2023-04-09T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
776708,The Wheatlands,2023-04-09T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
776708,The Wheatlands,2023-04-09T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
776708,The Wheatlands,2023-04-09T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
776708,The Wheatlands,2023-04-09T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-04-09T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-04-09T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-04-09T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
776708,The Wheatlands,2023-04-09T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
776708,The Wheatlands,2023-04-09T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
776708,The Wheatlands,2023-04-09T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
776708,The Wheatlands,2023-04-09T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776708,The Wheatlands,2023-04-09T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
776708,The Wheatlands,2023-04-09T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
776708,The Wheatlands,2023-04-09T15:10:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-04-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
776708,The Wheatlands,2023-04-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-04-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
776708,The Wheatlands,2023-04-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-04-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
776708,The Wheatlands,2023-04-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-04-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-04-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-04-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.67
776708,The Wheatlands,2023-04-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.17
776708,The Wheatlands,2023-04-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.9
776708,The Wheatlands,2023-04-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
776708,The Wheatlands,2023-04-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
776708,The Wheatlands,2023-04-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
776708,The Wheatlands,2023-04-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
776708,The Wheatlands,2023-04-09T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
776708,The Wheatlands,2023-04-09T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-04-09T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-09T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
776708,The Wheatlands,2023-04-09T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
776708,The Wheatlands,2023-04-09T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
776708,The Wheatlands,2023-04-09T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
776708,The Wheatlands,2023-04-09T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
776708,The Wheatlands,2023-04-09T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
776708,The Wheatlands,2023-04-09T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
776708,The Wheatlands,2023-04-09T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-04-09T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-04-09T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-09T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
776708,The Wheatlands,2023-04-09T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
776708,The Wheatlands,2023-04-09T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
776708,The Wheatlands,2023-04-09T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
776708,The Wheatlands,2023-04-09T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776708,The Wheatlands,2023-04-09T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
776708,The Wheatlands,2023-04-09T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
776708,The Wheatlands,2023-04-09T15:00:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-04-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
776708,The Wheatlands,2023-04-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-04-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
776708,The Wheatlands,2023-04-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-04-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
776708,The Wheatlands,2023-04-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-04-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-04-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-04-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.7
776708,The Wheatlands,2023-04-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.66
776708,The Wheatlands,2023-04-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.74
776708,The Wheatlands,2023-04-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
776708,The Wheatlands,2023-04-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
776708,The Wheatlands,2023-04-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
776708,The Wheatlands,2023-04-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
776708,The Wheatlands,2023-04-09T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-04-09T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-04-09T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-09T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
776708,The Wheatlands,2023-04-09T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
776708,The Wheatlands,2023-04-09T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
776708,The Wheatlands,2023-04-09T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
776708,The Wheatlands,2023-04-09T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
776708,The Wheatlands,2023-04-09T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
776708,The Wheatlands,2023-04-09T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
776708,The Wheatlands,2023-04-09T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-04-09T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-04-09T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-04-09T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
776708,The Wheatlands,2023-04-09T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
776708,The Wheatlands,2023-04-09T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.87
776708,The Wheatlands,2023-04-09T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
776708,The Wheatlands,2023-04-09T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776708,The Wheatlands,2023-04-09T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
776708,The Wheatlands,2023-04-09T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
776708,The Wheatlands,2023-04-09T14:50:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-04-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
776708,The Wheatlands,2023-04-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-04-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
776708,The Wheatlands,2023-04-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-04-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
776708,The Wheatlands,2023-04-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-04-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-04-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.43
776708,The Wheatlands,2023-04-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.8
776708,The Wheatlands,2023-04-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.93
776708,The Wheatlands,2023-04-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
776708,The Wheatlands,2023-04-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
776708,The Wheatlands,2023-04-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
776708,The Wheatlands,2023-04-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
776708,The Wheatlands,2023-04-09T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-04-09T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-04-09T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-09T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
776708,The Wheatlands,2023-04-09T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
776708,The Wheatlands,2023-04-09T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
776708,The Wheatlands,2023-04-09T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
776708,The Wheatlands,2023-04-09T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
776708,The Wheatlands,2023-04-09T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
776708,The Wheatlands,2023-04-09T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
776708,The Wheatlands,2023-04-09T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-04-09T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-04-09T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-04-09T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
776708,The Wheatlands,2023-04-09T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
776708,The Wheatlands,2023-04-09T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.97
776708,The Wheatlands,2023-04-09T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
776708,The Wheatlands,2023-04-09T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776708,The Wheatlands,2023-04-09T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
776708,The Wheatlands,2023-04-09T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
776708,The Wheatlands,2023-04-09T14:40:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-04-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
776708,The Wheatlands,2023-04-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-04-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
776708,The Wheatlands,2023-04-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-04-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
776708,The Wheatlands,2023-04-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-04-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-04-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-04-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.01
776708,The Wheatlands,2023-04-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.39
776708,The Wheatlands,2023-04-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.53
776708,The Wheatlands,2023-04-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
776708,The Wheatlands,2023-04-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
776708,The Wheatlands,2023-04-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
776708,The Wheatlands,2023-04-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
776708,The Wheatlands,2023-04-09T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-04-09T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-09T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-09T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
776708,The Wheatlands,2023-04-09T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
776708,The Wheatlands,2023-04-09T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
776708,The Wheatlands,2023-04-09T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
776708,The Wheatlands,2023-04-09T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
776708,The Wheatlands,2023-04-09T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
776708,The Wheatlands,2023-04-09T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
776708,The Wheatlands,2023-04-09T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-04-09T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-04-09T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-04-09T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
776708,The Wheatlands,2023-04-09T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
776708,The Wheatlands,2023-04-09T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
776708,The Wheatlands,2023-04-09T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
776708,The Wheatlands,2023-04-09T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
776708,The Wheatlands,2023-04-09T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
776708,The Wheatlands,2023-04-09T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
776708,The Wheatlands,2023-04-09T14:30:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-04-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
776708,The Wheatlands,2023-04-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
776708,The Wheatlands,2023-04-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-04-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
776708,The Wheatlands,2023-04-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-04-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-04-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.38
776708,The Wheatlands,2023-04-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.93
776708,The Wheatlands,2023-04-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.41
776708,The Wheatlands,2023-04-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
776708,The Wheatlands,2023-04-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
776708,The Wheatlands,2023-04-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
776708,The Wheatlands,2023-04-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
776708,The Wheatlands,2023-04-09T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-04-09T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-04-09T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-09T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
776708,The Wheatlands,2023-04-09T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
776708,The Wheatlands,2023-04-09T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.45
776708,The Wheatlands,2023-04-09T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
776708,The Wheatlands,2023-04-09T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
776708,The Wheatlands,2023-04-09T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
776708,The Wheatlands,2023-04-09T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
776708,The Wheatlands,2023-04-09T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-04-09T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-04-09T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-04-09T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
776708,The Wheatlands,2023-04-09T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
776708,The Wheatlands,2023-04-09T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
776708,The Wheatlands,2023-04-09T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
776708,The Wheatlands,2023-04-09T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
776708,The Wheatlands,2023-04-09T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
776708,The Wheatlands,2023-04-09T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
776708,The Wheatlands,2023-04-09T14:20:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-04-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
776708,The Wheatlands,2023-04-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
776708,The Wheatlands,2023-04-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-04-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.27
776708,The Wheatlands,2023-04-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-04-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
