Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.22
776708,The Wheatlands,2023-04-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.77
776708,The Wheatlands,2023-04-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.9
776708,The Wheatlands,2023-04-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
776708,The Wheatlands,2023-04-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
776708,The Wheatlands,2023-04-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
776708,The Wheatlands,2023-04-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
776708,The Wheatlands,2023-04-09T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
776708,The Wheatlands,2023-04-09T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-09T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-04-09T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
776708,The Wheatlands,2023-04-09T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
776708,The Wheatlands,2023-04-09T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.44
776708,The Wheatlands,2023-04-09T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
776708,The Wheatlands,2023-04-09T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
776708,The Wheatlands,2023-04-09T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
776708,The Wheatlands,2023-04-09T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
776708,The Wheatlands,2023-04-09T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-04-09T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-04-09T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-04-09T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
776708,The Wheatlands,2023-04-09T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
776708,The Wheatlands,2023-04-09T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
776708,The Wheatlands,2023-04-09T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
776708,The Wheatlands,2023-04-09T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776708,The Wheatlands,2023-04-09T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
776708,The Wheatlands,2023-04-09T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
776708,The Wheatlands,2023-04-09T14:10:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-04-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.94
776708,The Wheatlands,2023-04-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
776708,The Wheatlands,2023-04-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-04-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.01
776708,The Wheatlands,2023-04-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-04-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-04-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.58
776708,The Wheatlands,2023-04-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.41
776708,The Wheatlands,2023-04-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.33
776708,The Wheatlands,2023-04-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
776708,The Wheatlands,2023-04-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
776708,The Wheatlands,2023-04-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
776708,The Wheatlands,2023-04-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
776708,The Wheatlands,2023-04-09T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-04-09T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-04-09T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-09T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
776708,The Wheatlands,2023-04-09T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
776708,The Wheatlands,2023-04-09T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.41
776708,The Wheatlands,2023-04-09T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
776708,The Wheatlands,2023-04-09T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
776708,The Wheatlands,2023-04-09T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
776708,The Wheatlands,2023-04-09T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
776708,The Wheatlands,2023-04-09T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-04-09T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-04-09T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-04-09T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
776708,The Wheatlands,2023-04-09T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
776708,The Wheatlands,2023-04-09T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
776708,The Wheatlands,2023-04-09T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
776708,The Wheatlands,2023-04-09T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-04-09T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
776708,The Wheatlands,2023-04-09T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
776708,The Wheatlands,2023-04-09T14:00:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-04-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.12
776708,The Wheatlands,2023-04-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
776708,The Wheatlands,2023-04-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-04-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.99
776708,The Wheatlands,2023-04-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-04-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.16
776708,The Wheatlands,2023-04-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.5
776708,The Wheatlands,2023-04-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.41
776708,The Wheatlands,2023-04-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
776708,The Wheatlands,2023-04-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
776708,The Wheatlands,2023-04-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
776708,The Wheatlands,2023-04-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
776708,The Wheatlands,2023-04-09T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-04-09T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-04-09T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-09T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
776708,The Wheatlands,2023-04-09T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
776708,The Wheatlands,2023-04-09T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
776708,The Wheatlands,2023-04-09T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
776708,The Wheatlands,2023-04-09T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
776708,The Wheatlands,2023-04-09T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
776708,The Wheatlands,2023-04-09T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
776708,The Wheatlands,2023-04-09T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-04-09T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-04-09T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-09T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
776708,The Wheatlands,2023-04-09T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
776708,The Wheatlands,2023-04-09T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
776708,The Wheatlands,2023-04-09T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
776708,The Wheatlands,2023-04-09T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
776708,The Wheatlands,2023-04-09T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
776708,The Wheatlands,2023-04-09T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
776708,The Wheatlands,2023-04-09T13:50:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-04-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
776708,The Wheatlands,2023-04-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
776708,The Wheatlands,2023-04-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-04-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.48
776708,The Wheatlands,2023-04-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-04-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-04-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-04-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.69
776708,The Wheatlands,2023-04-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.34
776708,The Wheatlands,2023-04-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.35
776708,The Wheatlands,2023-04-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
776708,The Wheatlands,2023-04-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
776708,The Wheatlands,2023-04-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
776708,The Wheatlands,2023-04-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
776708,The Wheatlands,2023-04-09T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-04-09T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-04-09T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-09T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
776708,The Wheatlands,2023-04-09T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
776708,The Wheatlands,2023-04-09T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
776708,The Wheatlands,2023-04-09T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776708,The Wheatlands,2023-04-09T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
776708,The Wheatlands,2023-04-09T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
776708,The Wheatlands,2023-04-09T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
776708,The Wheatlands,2023-04-09T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-04-09T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-04-09T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-04-09T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
776708,The Wheatlands,2023-04-09T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.4
776708,The Wheatlands,2023-04-09T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
776708,The Wheatlands,2023-04-09T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
776708,The Wheatlands,2023-04-09T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
776708,The Wheatlands,2023-04-09T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
776708,The Wheatlands,2023-04-09T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
776708,The Wheatlands,2023-04-09T13:40:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-04-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
776708,The Wheatlands,2023-04-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-04-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
776708,The Wheatlands,2023-04-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-04-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
776708,The Wheatlands,2023-04-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-04-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-04-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.43
776708,The Wheatlands,2023-04-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.37
776708,The Wheatlands,2023-04-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.29
776708,The Wheatlands,2023-04-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
776708,The Wheatlands,2023-04-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
776708,The Wheatlands,2023-04-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
776708,The Wheatlands,2023-04-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
776708,The Wheatlands,2023-04-09T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
776708,The Wheatlands,2023-04-09T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-09T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-04-09T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
776708,The Wheatlands,2023-04-09T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
776708,The Wheatlands,2023-04-09T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
776708,The Wheatlands,2023-04-09T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
776708,The Wheatlands,2023-04-09T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776708,The Wheatlands,2023-04-09T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
776708,The Wheatlands,2023-04-09T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
776708,The Wheatlands,2023-04-09T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-04-09T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-04-09T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-09T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
776708,The Wheatlands,2023-04-09T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
776708,The Wheatlands,2023-04-09T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
776708,The Wheatlands,2023-04-09T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
776708,The Wheatlands,2023-04-09T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
776708,The Wheatlands,2023-04-09T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
776708,The Wheatlands,2023-04-09T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
776708,The Wheatlands,2023-04-09T13:30:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-04-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
776708,The Wheatlands,2023-04-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-04-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
776708,The Wheatlands,2023-04-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-04-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.05
776708,The Wheatlands,2023-04-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-04-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-04-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-04-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.61
776708,The Wheatlands,2023-04-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.3
776708,The Wheatlands,2023-04-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.36
776708,The Wheatlands,2023-04-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
776708,The Wheatlands,2023-04-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
776708,The Wheatlands,2023-04-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
776708,The Wheatlands,2023-04-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
776708,The Wheatlands,2023-04-09T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
776708,The Wheatlands,2023-04-09T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-09T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-04-09T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
776708,The Wheatlands,2023-04-09T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
776708,The Wheatlands,2023-04-09T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
776708,The Wheatlands,2023-04-09T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
776708,The Wheatlands,2023-04-09T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
776708,The Wheatlands,2023-04-09T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
776708,The Wheatlands,2023-04-09T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
776708,The Wheatlands,2023-04-09T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-09T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
776708,The Wheatlands,2023-04-09T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-09T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
776708,The Wheatlands,2023-04-09T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
776708,The Wheatlands,2023-04-09T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
776708,The Wheatlands,2023-04-09T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
776708,The Wheatlands,2023-04-09T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
776708,The Wheatlands,2023-04-09T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
776708,The Wheatlands,2023-04-09T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
776708,The Wheatlands,2023-04-09T13:20:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-04-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.87
776708,The Wheatlands,2023-04-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-04-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
776708,The Wheatlands,2023-04-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-04-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.39
776708,The Wheatlands,2023-04-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-04-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-04-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.17
776708,The Wheatlands,2023-04-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.15
776708,The Wheatlands,2023-04-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.85
776708,The Wheatlands,2023-04-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
776708,The Wheatlands,2023-04-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
776708,The Wheatlands,2023-04-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
776708,The Wheatlands,2023-04-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
776708,The Wheatlands,2023-04-09T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
776708,The Wheatlands,2023-04-09T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-09T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-09T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.63
776708,The Wheatlands,2023-04-09T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
776708,The Wheatlands,2023-04-09T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
776708,The Wheatlands,2023-04-09T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
776708,The Wheatlands,2023-04-09T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
776708,The Wheatlands,2023-04-09T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
776708,The Wheatlands,2023-04-09T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
776708,The Wheatlands,2023-04-09T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-04-09T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
776708,The Wheatlands,2023-04-09T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-04-09T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
776708,The Wheatlands,2023-04-09T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
776708,The Wheatlands,2023-04-09T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
776708,The Wheatlands,2023-04-09T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
776708,The Wheatlands,2023-04-09T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-04-09T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
776708,The Wheatlands,2023-04-09T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
776708,The Wheatlands,2023-04-09T13:10:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-04-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
776708,The Wheatlands,2023-04-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-04-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
776708,The Wheatlands,2023-04-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-04-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.52
776708,The Wheatlands,2023-04-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
776708,The Wheatlands,2023-04-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-04-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.69
776708,The Wheatlands,2023-04-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.32
776708,The Wheatlands,2023-04-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.48
776708,The Wheatlands,2023-04-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
776708,The Wheatlands,2023-04-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
776708,The Wheatlands,2023-04-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
776708,The Wheatlands,2023-04-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
776708,The Wheatlands,2023-04-09T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
776708,The Wheatlands,2023-04-09T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-09T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-09T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
776708,The Wheatlands,2023-04-09T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
776708,The Wheatlands,2023-04-09T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
776708,The Wheatlands,2023-04-09T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
776708,The Wheatlands,2023-04-09T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
776708,The Wheatlands,2023-04-09T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
776708,The Wheatlands,2023-04-09T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
776708,The Wheatlands,2023-04-09T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-04-09T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
776708,The Wheatlands,2023-04-09T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-04-09T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
776708,The Wheatlands,2023-04-09T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
776708,The Wheatlands,2023-04-09T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
776708,The Wheatlands,2023-04-09T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
776708,The Wheatlands,2023-04-09T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776708,The Wheatlands,2023-04-09T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
776708,The Wheatlands,2023-04-09T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
776708,The Wheatlands,2023-04-09T13:00:00.000+00:00,transformer,,Temperature,C,19.2
776708,The Wheatlands,2023-04-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
776708,The Wheatlands,2023-04-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-04-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
776708,The Wheatlands,2023-04-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-04-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.93
776708,The Wheatlands,2023-04-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-04-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-04-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-04-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.88
776708,The Wheatlands,2023-04-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.35
776708,The Wheatlands,2023-04-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.44
776708,The Wheatlands,2023-04-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
776708,The Wheatlands,2023-04-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
776708,The Wheatlands,2023-04-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
776708,The Wheatlands,2023-04-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
776708,The Wheatlands,2023-04-09T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
776708,The Wheatlands,2023-04-09T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-09T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-09T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.32
776708,The Wheatlands,2023-04-09T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.61
776708,The Wheatlands,2023-04-09T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
776708,The Wheatlands,2023-04-09T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776708,The Wheatlands,2023-04-09T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
776708,The Wheatlands,2023-04-09T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
776708,The Wheatlands,2023-04-09T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
776708,The Wheatlands,2023-04-09T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-09T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
776708,The Wheatlands,2023-04-09T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-04-09T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
776708,The Wheatlands,2023-04-09T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
776708,The Wheatlands,2023-04-09T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
776708,The Wheatlands,2023-04-09T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
776708,The Wheatlands,2023-04-09T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
776708,The Wheatlands,2023-04-09T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
776708,The Wheatlands,2023-04-09T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
776708,The Wheatlands,2023-04-09T12:50:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-04-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
776708,The Wheatlands,2023-04-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-04-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
776708,The Wheatlands,2023-04-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-04-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.07
776708,The Wheatlands,2023-04-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-04-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-04-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.91
776708,The Wheatlands,2023-04-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.62
776708,The Wheatlands,2023-04-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.06
776708,The Wheatlands,2023-04-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
776708,The Wheatlands,2023-04-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
776708,The Wheatlands,2023-04-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
776708,The Wheatlands,2023-04-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
776708,The Wheatlands,2023-04-09T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
776708,The Wheatlands,2023-04-09T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-04-09T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-09T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
776708,The Wheatlands,2023-04-09T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
776708,The Wheatlands,2023-04-09T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
776708,The Wheatlands,2023-04-09T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
776708,The Wheatlands,2023-04-09T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
776708,The Wheatlands,2023-04-09T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
776708,The Wheatlands,2023-04-09T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
776708,The Wheatlands,2023-04-09T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-04-09T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
776708,The Wheatlands,2023-04-09T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-04-09T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.34
776708,The Wheatlands,2023-04-09T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
776708,The Wheatlands,2023-04-09T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
776708,The Wheatlands,2023-04-09T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
776708,The Wheatlands,2023-04-09T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776708,The Wheatlands,2023-04-09T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
776708,The Wheatlands,2023-04-09T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
776708,The Wheatlands,2023-04-09T12:40:00.000+00:00,transformer,,Temperature,C,19.0
776708,The Wheatlands,2023-04-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
776708,The Wheatlands,2023-04-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-04-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
776708,The Wheatlands,2023-04-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-04-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
776708,The Wheatlands,2023-04-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-04-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-04-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.02
776708,The Wheatlands,2023-04-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.86
776708,The Wheatlands,2023-04-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.51
776708,The Wheatlands,2023-04-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
776708,The Wheatlands,2023-04-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
776708,The Wheatlands,2023-04-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
776708,The Wheatlands,2023-04-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
776708,The Wheatlands,2023-04-09T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
776708,The Wheatlands,2023-04-09T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-09T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-09T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.53
776708,The Wheatlands,2023-04-09T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
776708,The Wheatlands,2023-04-09T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
776708,The Wheatlands,2023-04-09T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
776708,The Wheatlands,2023-04-09T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
776708,The Wheatlands,2023-04-09T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
776708,The Wheatlands,2023-04-09T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
776708,The Wheatlands,2023-04-09T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-09T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
776708,The Wheatlands,2023-04-09T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-09T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
776708,The Wheatlands,2023-04-09T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
776708,The Wheatlands,2023-04-09T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
776708,The Wheatlands,2023-04-09T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
776708,The Wheatlands,2023-04-09T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776708,The Wheatlands,2023-04-09T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
776708,The Wheatlands,2023-04-09T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
776708,The Wheatlands,2023-04-09T12:30:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-04-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776708,The Wheatlands,2023-04-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
776708,The Wheatlands,2023-04-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
776708,The Wheatlands,2023-04-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-04-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
776708,The Wheatlands,2023-04-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-04-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-04-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,2.5
776708,The Wheatlands,2023-04-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.36
776708,The Wheatlands,2023-04-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.68
776708,The Wheatlands,2023-04-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
776708,The Wheatlands,2023-04-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
776708,The Wheatlands,2023-04-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
776708,The Wheatlands,2023-04-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
776708,The Wheatlands,2023-04-09T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
776708,The Wheatlands,2023-04-09T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-04-09T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-09T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
776708,The Wheatlands,2023-04-09T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
776708,The Wheatlands,2023-04-09T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
776708,The Wheatlands,2023-04-09T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
776708,The Wheatlands,2023-04-09T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
776708,The Wheatlands,2023-04-09T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
776708,The Wheatlands,2023-04-09T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
776708,The Wheatlands,2023-04-09T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-09T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
776708,The Wheatlands,2023-04-09T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-04-09T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
776708,The Wheatlands,2023-04-09T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.6
776708,The Wheatlands,2023-04-09T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
776708,The Wheatlands,2023-04-09T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
776708,The Wheatlands,2023-04-09T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776708,The Wheatlands,2023-04-09T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
776708,The Wheatlands,2023-04-09T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
776708,The Wheatlands,2023-04-09T12:20:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-04-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
776708,The Wheatlands,2023-04-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
776708,The Wheatlands,2023-04-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
776708,The Wheatlands,2023-04-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
776708,The Wheatlands,2023-04-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-04-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.15
776708,The Wheatlands,2023-04-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.64
776708,The Wheatlands,2023-04-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.5
776708,The Wheatlands,2023-04-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
776708,The Wheatlands,2023-04-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
776708,The Wheatlands,2023-04-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
776708,The Wheatlands,2023-04-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
776708,The Wheatlands,2023-04-09T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
776708,The Wheatlands,2023-04-09T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-09T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-09T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
776708,The Wheatlands,2023-04-09T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
776708,The Wheatlands,2023-04-09T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
776708,The Wheatlands,2023-04-09T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
776708,The Wheatlands,2023-04-09T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
776708,The Wheatlands,2023-04-09T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
776708,The Wheatlands,2023-04-09T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
776708,The Wheatlands,2023-04-09T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-04-09T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-04-09T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-04-09T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
776708,The Wheatlands,2023-04-09T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.73
776708,The Wheatlands,2023-04-09T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
776708,The Wheatlands,2023-04-09T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
776708,The Wheatlands,2023-04-09T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
776708,The Wheatlands,2023-04-09T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
776708,The Wheatlands,2023-04-09T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
776708,The Wheatlands,2023-04-09T12:10:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-04-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
776708,The Wheatlands,2023-04-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-04-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
776708,The Wheatlands,2023-04-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-04-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
776708,The Wheatlands,2023-04-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
776708,The Wheatlands,2023-04-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-04-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-04-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.07
776708,The Wheatlands,2023-04-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.01
776708,The Wheatlands,2023-04-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.59
776708,The Wheatlands,2023-04-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
776708,The Wheatlands,2023-04-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
776708,The Wheatlands,2023-04-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
776708,The Wheatlands,2023-04-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
776708,The Wheatlands,2023-04-09T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
776708,The Wheatlands,2023-04-09T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-04-09T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-04-09T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
776708,The Wheatlands,2023-04-09T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
776708,The Wheatlands,2023-04-09T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
776708,The Wheatlands,2023-04-09T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
776708,The Wheatlands,2023-04-09T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
776708,The Wheatlands,2023-04-09T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
776708,The Wheatlands,2023-04-09T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
776708,The Wheatlands,2023-04-09T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-04-09T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
776708,The Wheatlands,2023-04-09T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-04-09T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
776708,The Wheatlands,2023-04-09T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.29
776708,The Wheatlands,2023-04-09T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
776708,The Wheatlands,2023-04-09T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
776708,The Wheatlands,2023-04-09T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
776708,The Wheatlands,2023-04-09T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
776708,The Wheatlands,2023-04-09T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
776708,The Wheatlands,2023-04-09T12:00:00.000+00:00,transformer,,Temperature,C,18.7
776708,The Wheatlands,2023-04-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
776708,The Wheatlands,2023-04-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-04-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
776708,The Wheatlands,2023-04-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.66
776708,The Wheatlands,2023-04-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-04-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-04-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.54
776708,The Wheatlands,2023-04-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.15
776708,The Wheatlands,2023-04-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.03
776708,The Wheatlands,2023-04-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
776708,The Wheatlands,2023-04-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
776708,The Wheatlands,2023-04-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
776708,The Wheatlands,2023-04-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
776708,The Wheatlands,2023-04-09T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
776708,The Wheatlands,2023-04-09T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-09T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-09T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
776708,The Wheatlands,2023-04-09T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
776708,The Wheatlands,2023-04-09T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
776708,The Wheatlands,2023-04-09T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
776708,The Wheatlands,2023-04-09T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
776708,The Wheatlands,2023-04-09T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
776708,The Wheatlands,2023-04-09T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
776708,The Wheatlands,2023-04-09T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-04-09T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-04-09T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-04-09T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
776708,The Wheatlands,2023-04-09T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
776708,The Wheatlands,2023-04-09T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
776708,The Wheatlands,2023-04-09T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
776708,The Wheatlands,2023-04-09T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776708,The Wheatlands,2023-04-09T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
776708,The Wheatlands,2023-04-09T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
776708,The Wheatlands,2023-04-09T11:50:00.000+00:00,transformer,,Temperature,C,18.5
