Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
776708,The Wheatlands,2023-04-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-04-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
776708,The Wheatlands,2023-04-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-04-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.5
776708,The Wheatlands,2023-04-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-04-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-04-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.76
776708,The Wheatlands,2023-04-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.35
776708,The Wheatlands,2023-04-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.4
776708,The Wheatlands,2023-04-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
776708,The Wheatlands,2023-04-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
776708,The Wheatlands,2023-04-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
776708,The Wheatlands,2023-04-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
776708,The Wheatlands,2023-04-09T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
776708,The Wheatlands,2023-04-09T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-09T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-09T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
776708,The Wheatlands,2023-04-09T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
776708,The Wheatlands,2023-04-09T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
776708,The Wheatlands,2023-04-09T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
776708,The Wheatlands,2023-04-09T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
776708,The Wheatlands,2023-04-09T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
776708,The Wheatlands,2023-04-09T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
776708,The Wheatlands,2023-04-09T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-04-09T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
776708,The Wheatlands,2023-04-09T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-04-09T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
776708,The Wheatlands,2023-04-09T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.2
776708,The Wheatlands,2023-04-09T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.04
776708,The Wheatlands,2023-04-09T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
776708,The Wheatlands,2023-04-09T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-04-09T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
776708,The Wheatlands,2023-04-09T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
776708,The Wheatlands,2023-04-09T11:40:00.000+00:00,transformer,,Temperature,C,18.4
776708,The Wheatlands,2023-04-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
776708,The Wheatlands,2023-04-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-04-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
776708,The Wheatlands,2023-04-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-04-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.75
776708,The Wheatlands,2023-04-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-04-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.37
776708,The Wheatlands,2023-04-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.09
776708,The Wheatlands,2023-04-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.7
776708,The Wheatlands,2023-04-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
776708,The Wheatlands,2023-04-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
776708,The Wheatlands,2023-04-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
776708,The Wheatlands,2023-04-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
776708,The Wheatlands,2023-04-09T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
776708,The Wheatlands,2023-04-09T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-09T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-09T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
776708,The Wheatlands,2023-04-09T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
776708,The Wheatlands,2023-04-09T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
776708,The Wheatlands,2023-04-09T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
776708,The Wheatlands,2023-04-09T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
776708,The Wheatlands,2023-04-09T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
776708,The Wheatlands,2023-04-09T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
776708,The Wheatlands,2023-04-09T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-04-09T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-04-09T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-04-09T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
776708,The Wheatlands,2023-04-09T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
776708,The Wheatlands,2023-04-09T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
776708,The Wheatlands,2023-04-09T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
776708,The Wheatlands,2023-04-09T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
776708,The Wheatlands,2023-04-09T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
776708,The Wheatlands,2023-04-09T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
776708,The Wheatlands,2023-04-09T11:30:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-04-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.33
776708,The Wheatlands,2023-04-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-04-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
776708,The Wheatlands,2023-04-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.69
776708,The Wheatlands,2023-04-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-04-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-04-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-04-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.53
776708,The Wheatlands,2023-04-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.12
776708,The Wheatlands,2023-04-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.9
776708,The Wheatlands,2023-04-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
776708,The Wheatlands,2023-04-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
776708,The Wheatlands,2023-04-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
776708,The Wheatlands,2023-04-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
776708,The Wheatlands,2023-04-09T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-04-09T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-04-09T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-04-09T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
776708,The Wheatlands,2023-04-09T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
776708,The Wheatlands,2023-04-09T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
776708,The Wheatlands,2023-04-09T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
776708,The Wheatlands,2023-04-09T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
776708,The Wheatlands,2023-04-09T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
776708,The Wheatlands,2023-04-09T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
776708,The Wheatlands,2023-04-09T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-04-09T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-04-09T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-04-09T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
776708,The Wheatlands,2023-04-09T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
776708,The Wheatlands,2023-04-09T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
776708,The Wheatlands,2023-04-09T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
776708,The Wheatlands,2023-04-09T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
776708,The Wheatlands,2023-04-09T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
776708,The Wheatlands,2023-04-09T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
776708,The Wheatlands,2023-04-09T11:20:00.000+00:00,transformer,,Temperature,C,18.2
776708,The Wheatlands,2023-04-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.73
776708,The Wheatlands,2023-04-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-04-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
776708,The Wheatlands,2023-04-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.97
776708,The Wheatlands,2023-04-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-04-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-04-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.29
776708,The Wheatlands,2023-04-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.75
776708,The Wheatlands,2023-04-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.86
776708,The Wheatlands,2023-04-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
776708,The Wheatlands,2023-04-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
776708,The Wheatlands,2023-04-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
776708,The Wheatlands,2023-04-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
776708,The Wheatlands,2023-04-09T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776708,The Wheatlands,2023-04-09T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-09T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-09T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
776708,The Wheatlands,2023-04-09T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
776708,The Wheatlands,2023-04-09T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
776708,The Wheatlands,2023-04-09T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776708,The Wheatlands,2023-04-09T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
776708,The Wheatlands,2023-04-09T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
776708,The Wheatlands,2023-04-09T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
776708,The Wheatlands,2023-04-09T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-09T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
776708,The Wheatlands,2023-04-09T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-04-09T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
776708,The Wheatlands,2023-04-09T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.16
776708,The Wheatlands,2023-04-09T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
776708,The Wheatlands,2023-04-09T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
776708,The Wheatlands,2023-04-09T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776708,The Wheatlands,2023-04-09T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
776708,The Wheatlands,2023-04-09T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
776708,The Wheatlands,2023-04-09T11:10:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-04-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.38
776708,The Wheatlands,2023-04-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-04-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
776708,The Wheatlands,2023-04-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-04-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.74
776708,The Wheatlands,2023-04-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-04-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.92
776708,The Wheatlands,2023-04-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.84
776708,The Wheatlands,2023-04-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.49
776708,The Wheatlands,2023-04-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
776708,The Wheatlands,2023-04-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
776708,The Wheatlands,2023-04-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
776708,The Wheatlands,2023-04-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
776708,The Wheatlands,2023-04-09T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
776708,The Wheatlands,2023-04-09T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-09T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-04-09T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.08
776708,The Wheatlands,2023-04-09T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
776708,The Wheatlands,2023-04-09T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
776708,The Wheatlands,2023-04-09T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
776708,The Wheatlands,2023-04-09T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
776708,The Wheatlands,2023-04-09T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
776708,The Wheatlands,2023-04-09T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776708,The Wheatlands,2023-04-09T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-09T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
776708,The Wheatlands,2023-04-09T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-04-09T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
776708,The Wheatlands,2023-04-09T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.39
776708,The Wheatlands,2023-04-09T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
776708,The Wheatlands,2023-04-09T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
776708,The Wheatlands,2023-04-09T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
776708,The Wheatlands,2023-04-09T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
776708,The Wheatlands,2023-04-09T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
776708,The Wheatlands,2023-04-09T11:00:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-04-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-04-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.57
776708,The Wheatlands,2023-04-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-04-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
776708,The Wheatlands,2023-04-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-04-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.88
776708,The Wheatlands,2023-04-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
776708,The Wheatlands,2023-04-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.28
776708,The Wheatlands,2023-04-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.69
776708,The Wheatlands,2023-04-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.05
776708,The Wheatlands,2023-04-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
776708,The Wheatlands,2023-04-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
776708,The Wheatlands,2023-04-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
776708,The Wheatlands,2023-04-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
776708,The Wheatlands,2023-04-09T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.27
776708,The Wheatlands,2023-04-09T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-04-09T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-04-09T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
776708,The Wheatlands,2023-04-09T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
776708,The Wheatlands,2023-04-09T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.37
776708,The Wheatlands,2023-04-09T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
776708,The Wheatlands,2023-04-09T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
776708,The Wheatlands,2023-04-09T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
776708,The Wheatlands,2023-04-09T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
776708,The Wheatlands,2023-04-09T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-04-09T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-04-09T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-09T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
776708,The Wheatlands,2023-04-09T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
776708,The Wheatlands,2023-04-09T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
776708,The Wheatlands,2023-04-09T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
776708,The Wheatlands,2023-04-09T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-04-09T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
776708,The Wheatlands,2023-04-09T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
776708,The Wheatlands,2023-04-09T10:50:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-04-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-04-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.35
776708,The Wheatlands,2023-04-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-04-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
776708,The Wheatlands,2023-04-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.41
776708,The Wheatlands,2023-04-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
776708,The Wheatlands,2023-04-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-04-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.93
776708,The Wheatlands,2023-04-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.62
776708,The Wheatlands,2023-04-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.52
776708,The Wheatlands,2023-04-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
776708,The Wheatlands,2023-04-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
776708,The Wheatlands,2023-04-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
776708,The Wheatlands,2023-04-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
776708,The Wheatlands,2023-04-09T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
776708,The Wheatlands,2023-04-09T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-09T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-09T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
776708,The Wheatlands,2023-04-09T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
776708,The Wheatlands,2023-04-09T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.8
776708,The Wheatlands,2023-04-09T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
776708,The Wheatlands,2023-04-09T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
776708,The Wheatlands,2023-04-09T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
776708,The Wheatlands,2023-04-09T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
776708,The Wheatlands,2023-04-09T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-04-09T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-04-09T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-04-09T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
776708,The Wheatlands,2023-04-09T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.64
776708,The Wheatlands,2023-04-09T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.69
776708,The Wheatlands,2023-04-09T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
776708,The Wheatlands,2023-04-09T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776708,The Wheatlands,2023-04-09T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
776708,The Wheatlands,2023-04-09T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
776708,The Wheatlands,2023-04-09T10:40:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-04-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-04-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.16
776708,The Wheatlands,2023-04-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-04-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
776708,The Wheatlands,2023-04-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-04-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.96
776708,The Wheatlands,2023-04-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
776708,The Wheatlands,2023-04-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.44
776708,The Wheatlands,2023-04-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.3
776708,The Wheatlands,2023-04-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.49
776708,The Wheatlands,2023-04-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
776708,The Wheatlands,2023-04-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
776708,The Wheatlands,2023-04-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
776708,The Wheatlands,2023-04-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
776708,The Wheatlands,2023-04-09T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
776708,The Wheatlands,2023-04-09T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-04-09T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-09T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
776708,The Wheatlands,2023-04-09T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
776708,The Wheatlands,2023-04-09T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
776708,The Wheatlands,2023-04-09T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
776708,The Wheatlands,2023-04-09T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
776708,The Wheatlands,2023-04-09T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
776708,The Wheatlands,2023-04-09T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
776708,The Wheatlands,2023-04-09T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-04-09T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-04-09T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-04-09T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
776708,The Wheatlands,2023-04-09T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.14
776708,The Wheatlands,2023-04-09T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.73
776708,The Wheatlands,2023-04-09T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
776708,The Wheatlands,2023-04-09T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776708,The Wheatlands,2023-04-09T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
776708,The Wheatlands,2023-04-09T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
776708,The Wheatlands,2023-04-09T10:30:00.000+00:00,transformer,,Temperature,C,17.7
776708,The Wheatlands,2023-04-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.47
776708,The Wheatlands,2023-04-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
776708,The Wheatlands,2023-04-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.64
776708,The Wheatlands,2023-04-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-04-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-04-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-04-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.38
776708,The Wheatlands,2023-04-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.8
776708,The Wheatlands,2023-04-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.75
776708,The Wheatlands,2023-04-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
776708,The Wheatlands,2023-04-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
776708,The Wheatlands,2023-04-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
776708,The Wheatlands,2023-04-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
776708,The Wheatlands,2023-04-09T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
776708,The Wheatlands,2023-04-09T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-09T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-09T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
776708,The Wheatlands,2023-04-09T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
776708,The Wheatlands,2023-04-09T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
776708,The Wheatlands,2023-04-09T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776708,The Wheatlands,2023-04-09T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
776708,The Wheatlands,2023-04-09T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
776708,The Wheatlands,2023-04-09T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
776708,The Wheatlands,2023-04-09T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-04-09T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
776708,The Wheatlands,2023-04-09T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-04-09T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.61
776708,The Wheatlands,2023-04-09T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
776708,The Wheatlands,2023-04-09T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
776708,The Wheatlands,2023-04-09T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
776708,The Wheatlands,2023-04-09T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776708,The Wheatlands,2023-04-09T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
776708,The Wheatlands,2023-04-09T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
776708,The Wheatlands,2023-04-09T10:20:00.000+00:00,transformer,,Temperature,C,17.6
776708,The Wheatlands,2023-04-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.15
776708,The Wheatlands,2023-04-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
776708,The Wheatlands,2023-04-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.48
776708,The Wheatlands,2023-04-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
776708,The Wheatlands,2023-04-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.26
776708,The Wheatlands,2023-04-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.98
776708,The Wheatlands,2023-04-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.48
776708,The Wheatlands,2023-04-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
776708,The Wheatlands,2023-04-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
776708,The Wheatlands,2023-04-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
776708,The Wheatlands,2023-04-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
776708,The Wheatlands,2023-04-09T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
776708,The Wheatlands,2023-04-09T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-04-09T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-04-09T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
776708,The Wheatlands,2023-04-09T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
776708,The Wheatlands,2023-04-09T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
776708,The Wheatlands,2023-04-09T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
776708,The Wheatlands,2023-04-09T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
776708,The Wheatlands,2023-04-09T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
776708,The Wheatlands,2023-04-09T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
776708,The Wheatlands,2023-04-09T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-04-09T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-04-09T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-09T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
776708,The Wheatlands,2023-04-09T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
776708,The Wheatlands,2023-04-09T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.99
776708,The Wheatlands,2023-04-09T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
776708,The Wheatlands,2023-04-09T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-04-09T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
776708,The Wheatlands,2023-04-09T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
776708,The Wheatlands,2023-04-09T10:10:00.000+00:00,transformer,,Temperature,C,17.5
776708,The Wheatlands,2023-04-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.19
776708,The Wheatlands,2023-04-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
776708,The Wheatlands,2023-04-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-04-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.6
776708,The Wheatlands,2023-04-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-04-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-04-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
776708,The Wheatlands,2023-04-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.76
776708,The Wheatlands,2023-04-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.17
776708,The Wheatlands,2023-04-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.61
776708,The Wheatlands,2023-04-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
776708,The Wheatlands,2023-04-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
776708,The Wheatlands,2023-04-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
776708,The Wheatlands,2023-04-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
776708,The Wheatlands,2023-04-09T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
776708,The Wheatlands,2023-04-09T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-04-09T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-04-09T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
776708,The Wheatlands,2023-04-09T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
776708,The Wheatlands,2023-04-09T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
776708,The Wheatlands,2023-04-09T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
776708,The Wheatlands,2023-04-09T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
776708,The Wheatlands,2023-04-09T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
776708,The Wheatlands,2023-04-09T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
776708,The Wheatlands,2023-04-09T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-04-09T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
776708,The Wheatlands,2023-04-09T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-09T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
776708,The Wheatlands,2023-04-09T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.9
776708,The Wheatlands,2023-04-09T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.4
776708,The Wheatlands,2023-04-09T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
776708,The Wheatlands,2023-04-09T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
776708,The Wheatlands,2023-04-09T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
776708,The Wheatlands,2023-04-09T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
776708,The Wheatlands,2023-04-09T10:00:00.000+00:00,transformer,,Temperature,C,17.5
776708,The Wheatlands,2023-04-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.73
776708,The Wheatlands,2023-04-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
776708,The Wheatlands,2023-04-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-04-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.1
776708,The Wheatlands,2023-04-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
776708,The Wheatlands,2023-04-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-04-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.05
776708,The Wheatlands,2023-04-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.45
776708,The Wheatlands,2023-04-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.36
776708,The Wheatlands,2023-04-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
776708,The Wheatlands,2023-04-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
776708,The Wheatlands,2023-04-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
776708,The Wheatlands,2023-04-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
776708,The Wheatlands,2023-04-09T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
776708,The Wheatlands,2023-04-09T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-09T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-09T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
776708,The Wheatlands,2023-04-09T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
776708,The Wheatlands,2023-04-09T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
776708,The Wheatlands,2023-04-09T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776708,The Wheatlands,2023-04-09T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
776708,The Wheatlands,2023-04-09T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
776708,The Wheatlands,2023-04-09T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
776708,The Wheatlands,2023-04-09T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-04-09T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-04-09T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-09T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
776708,The Wheatlands,2023-04-09T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.92
776708,The Wheatlands,2023-04-09T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.89
776708,The Wheatlands,2023-04-09T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
776708,The Wheatlands,2023-04-09T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
776708,The Wheatlands,2023-04-09T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
776708,The Wheatlands,2023-04-09T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
776708,The Wheatlands,2023-04-09T09:50:00.000+00:00,transformer,,Temperature,C,17.4
776708,The Wheatlands,2023-04-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.24
776708,The Wheatlands,2023-04-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
776708,The Wheatlands,2023-04-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-04-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.72
776708,The Wheatlands,2023-04-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
776708,The Wheatlands,2023-04-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776708,The Wheatlands,2023-04-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.14
776708,The Wheatlands,2023-04-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.08
776708,The Wheatlands,2023-04-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.76
776708,The Wheatlands,2023-04-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
776708,The Wheatlands,2023-04-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
776708,The Wheatlands,2023-04-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
776708,The Wheatlands,2023-04-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
776708,The Wheatlands,2023-04-09T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
776708,The Wheatlands,2023-04-09T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-04-09T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-09T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
776708,The Wheatlands,2023-04-09T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
776708,The Wheatlands,2023-04-09T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
776708,The Wheatlands,2023-04-09T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
776708,The Wheatlands,2023-04-09T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
776708,The Wheatlands,2023-04-09T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
776708,The Wheatlands,2023-04-09T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
776708,The Wheatlands,2023-04-09T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-04-09T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-04-09T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-09T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
776708,The Wheatlands,2023-04-09T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.85
776708,The Wheatlands,2023-04-09T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
776708,The Wheatlands,2023-04-09T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
776708,The Wheatlands,2023-04-09T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776708,The Wheatlands,2023-04-09T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
776708,The Wheatlands,2023-04-09T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
776708,The Wheatlands,2023-04-09T09:40:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-04-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.41
776708,The Wheatlands,2023-04-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-04-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
776708,The Wheatlands,2023-04-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-04-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.14
776708,The Wheatlands,2023-04-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-04-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-04-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-04-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.26
776708,The Wheatlands,2023-04-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.97
776708,The Wheatlands,2023-04-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.45
776708,The Wheatlands,2023-04-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
776708,The Wheatlands,2023-04-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
776708,The Wheatlands,2023-04-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
776708,The Wheatlands,2023-04-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
776708,The Wheatlands,2023-04-09T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
776708,The Wheatlands,2023-04-09T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-09T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-09T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
776708,The Wheatlands,2023-04-09T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
776708,The Wheatlands,2023-04-09T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
776708,The Wheatlands,2023-04-09T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776708,The Wheatlands,2023-04-09T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
776708,The Wheatlands,2023-04-09T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
776708,The Wheatlands,2023-04-09T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
776708,The Wheatlands,2023-04-09T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-04-09T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-09T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-09T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
776708,The Wheatlands,2023-04-09T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
776708,The Wheatlands,2023-04-09T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
776708,The Wheatlands,2023-04-09T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
776708,The Wheatlands,2023-04-09T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-04-09T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
776708,The Wheatlands,2023-04-09T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
776708,The Wheatlands,2023-04-09T09:30:00.000+00:00,transformer,,Temperature,C,17.2
776708,The Wheatlands,2023-04-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.87
776708,The Wheatlands,2023-04-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
776708,The Wheatlands,2023-04-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
776708,The Wheatlands,2023-04-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.46
776708,The Wheatlands,2023-04-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-04-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-04-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-04-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.56
776708,The Wheatlands,2023-04-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.75
776708,The Wheatlands,2023-04-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.4
776708,The Wheatlands,2023-04-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
776708,The Wheatlands,2023-04-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
776708,The Wheatlands,2023-04-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
776708,The Wheatlands,2023-04-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
776708,The Wheatlands,2023-04-09T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
776708,The Wheatlands,2023-04-09T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-04-09T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-09T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
776708,The Wheatlands,2023-04-09T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
776708,The Wheatlands,2023-04-09T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
776708,The Wheatlands,2023-04-09T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
776708,The Wheatlands,2023-04-09T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
776708,The Wheatlands,2023-04-09T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
776708,The Wheatlands,2023-04-09T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
776708,The Wheatlands,2023-04-09T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-04-09T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-09T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
