Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-09T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
776708,The Wheatlands,2023-04-09T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
776708,The Wheatlands,2023-04-09T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
776708,The Wheatlands,2023-04-09T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
776708,The Wheatlands,2023-04-09T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776708,The Wheatlands,2023-04-09T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
776708,The Wheatlands,2023-04-09T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
776708,The Wheatlands,2023-04-09T09:20:00.000+00:00,transformer,,Temperature,C,17.2
776708,The Wheatlands,2023-04-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.15
776708,The Wheatlands,2023-04-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
776708,The Wheatlands,2023-04-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-04-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.05
776708,The Wheatlands,2023-04-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-04-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
776708,The Wheatlands,2023-04-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-04-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.54
776708,The Wheatlands,2023-04-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.15
776708,The Wheatlands,2023-04-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.46
776708,The Wheatlands,2023-04-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
776708,The Wheatlands,2023-04-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
776708,The Wheatlands,2023-04-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
776708,The Wheatlands,2023-04-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
776708,The Wheatlands,2023-04-09T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-04-09T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-09T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-09T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.86
776708,The Wheatlands,2023-04-09T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
776708,The Wheatlands,2023-04-09T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
776708,The Wheatlands,2023-04-09T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
776708,The Wheatlands,2023-04-09T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
776708,The Wheatlands,2023-04-09T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
776708,The Wheatlands,2023-04-09T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
776708,The Wheatlands,2023-04-09T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-09T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-04-09T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-09T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
776708,The Wheatlands,2023-04-09T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.14
776708,The Wheatlands,2023-04-09T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
776708,The Wheatlands,2023-04-09T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
776708,The Wheatlands,2023-04-09T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
776708,The Wheatlands,2023-04-09T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
776708,The Wheatlands,2023-04-09T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
776708,The Wheatlands,2023-04-09T09:10:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-04-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.71
776708,The Wheatlands,2023-04-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
776708,The Wheatlands,2023-04-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-04-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.64
776708,The Wheatlands,2023-04-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-04-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-04-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.38
776708,The Wheatlands,2023-04-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
776708,The Wheatlands,2023-04-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.4
776708,The Wheatlands,2023-04-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
776708,The Wheatlands,2023-04-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
776708,The Wheatlands,2023-04-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
776708,The Wheatlands,2023-04-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
776708,The Wheatlands,2023-04-09T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-04-09T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-04-09T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-09T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.15
776708,The Wheatlands,2023-04-09T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
776708,The Wheatlands,2023-04-09T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
776708,The Wheatlands,2023-04-09T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
776708,The Wheatlands,2023-04-09T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
776708,The Wheatlands,2023-04-09T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
776708,The Wheatlands,2023-04-09T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776708,The Wheatlands,2023-04-09T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-04-09T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-09T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-09T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
776708,The Wheatlands,2023-04-09T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
776708,The Wheatlands,2023-04-09T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
776708,The Wheatlands,2023-04-09T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
776708,The Wheatlands,2023-04-09T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
776708,The Wheatlands,2023-04-09T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
776708,The Wheatlands,2023-04-09T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
776708,The Wheatlands,2023-04-09T09:00:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-04-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.81
776708,The Wheatlands,2023-04-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
776708,The Wheatlands,2023-04-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-04-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.35
776708,The Wheatlands,2023-04-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-04-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-04-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.91
776708,The Wheatlands,2023-04-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.46
776708,The Wheatlands,2023-04-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.36
776708,The Wheatlands,2023-04-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
776708,The Wheatlands,2023-04-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
776708,The Wheatlands,2023-04-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
776708,The Wheatlands,2023-04-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
776708,The Wheatlands,2023-04-09T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-04-09T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-09T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-09T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.31
776708,The Wheatlands,2023-04-09T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
776708,The Wheatlands,2023-04-09T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
776708,The Wheatlands,2023-04-09T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
776708,The Wheatlands,2023-04-09T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
776708,The Wheatlands,2023-04-09T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
776708,The Wheatlands,2023-04-09T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
776708,The Wheatlands,2023-04-09T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-04-09T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-04-09T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-09T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
776708,The Wheatlands,2023-04-09T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
776708,The Wheatlands,2023-04-09T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
776708,The Wheatlands,2023-04-09T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
776708,The Wheatlands,2023-04-09T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776708,The Wheatlands,2023-04-09T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
776708,The Wheatlands,2023-04-09T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
776708,The Wheatlands,2023-04-09T08:50:00.000+00:00,transformer,,Temperature,C,17.0
776708,The Wheatlands,2023-04-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.66
776708,The Wheatlands,2023-04-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
776708,The Wheatlands,2023-04-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-04-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.34
776708,The Wheatlands,2023-04-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-04-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
776708,The Wheatlands,2023-04-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.05
776708,The Wheatlands,2023-04-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.88
776708,The Wheatlands,2023-04-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.14
776708,The Wheatlands,2023-04-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
776708,The Wheatlands,2023-04-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
776708,The Wheatlands,2023-04-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
776708,The Wheatlands,2023-04-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
776708,The Wheatlands,2023-04-09T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
776708,The Wheatlands,2023-04-09T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-04-09T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-09T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
776708,The Wheatlands,2023-04-09T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
776708,The Wheatlands,2023-04-09T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
776708,The Wheatlands,2023-04-09T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
776708,The Wheatlands,2023-04-09T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
776708,The Wheatlands,2023-04-09T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
776708,The Wheatlands,2023-04-09T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
776708,The Wheatlands,2023-04-09T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-04-09T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-04-09T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-09T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
776708,The Wheatlands,2023-04-09T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
776708,The Wheatlands,2023-04-09T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
776708,The Wheatlands,2023-04-09T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
776708,The Wheatlands,2023-04-09T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
776708,The Wheatlands,2023-04-09T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
776708,The Wheatlands,2023-04-09T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
776708,The Wheatlands,2023-04-09T08:40:00.000+00:00,transformer,,Temperature,C,17.0
776708,The Wheatlands,2023-04-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.3
776708,The Wheatlands,2023-04-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
776708,The Wheatlands,2023-04-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-04-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.2
776708,The Wheatlands,2023-04-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-04-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
776708,The Wheatlands,2023-04-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-04-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.52
776708,The Wheatlands,2023-04-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.21
776708,The Wheatlands,2023-04-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.04
776708,The Wheatlands,2023-04-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
776708,The Wheatlands,2023-04-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
776708,The Wheatlands,2023-04-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
776708,The Wheatlands,2023-04-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
776708,The Wheatlands,2023-04-09T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-04-09T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-04-09T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-09T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
776708,The Wheatlands,2023-04-09T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
776708,The Wheatlands,2023-04-09T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
776708,The Wheatlands,2023-04-09T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
776708,The Wheatlands,2023-04-09T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
776708,The Wheatlands,2023-04-09T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
776708,The Wheatlands,2023-04-09T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
776708,The Wheatlands,2023-04-09T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-04-09T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-09T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-09T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
776708,The Wheatlands,2023-04-09T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
776708,The Wheatlands,2023-04-09T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
776708,The Wheatlands,2023-04-09T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
776708,The Wheatlands,2023-04-09T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
776708,The Wheatlands,2023-04-09T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
776708,The Wheatlands,2023-04-09T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
776708,The Wheatlands,2023-04-09T08:30:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-04-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
776708,The Wheatlands,2023-04-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
776708,The Wheatlands,2023-04-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-04-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.49
776708,The Wheatlands,2023-04-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
776708,The Wheatlands,2023-04-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-04-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.88
776708,The Wheatlands,2023-04-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.42
776708,The Wheatlands,2023-04-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.65
776708,The Wheatlands,2023-04-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
776708,The Wheatlands,2023-04-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
776708,The Wheatlands,2023-04-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
776708,The Wheatlands,2023-04-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
776708,The Wheatlands,2023-04-09T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-04-09T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-09T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-09T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
776708,The Wheatlands,2023-04-09T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
776708,The Wheatlands,2023-04-09T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
776708,The Wheatlands,2023-04-09T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776708,The Wheatlands,2023-04-09T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
776708,The Wheatlands,2023-04-09T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
776708,The Wheatlands,2023-04-09T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
776708,The Wheatlands,2023-04-09T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-04-09T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-09T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-09T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
776708,The Wheatlands,2023-04-09T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
776708,The Wheatlands,2023-04-09T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
776708,The Wheatlands,2023-04-09T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
776708,The Wheatlands,2023-04-09T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776708,The Wheatlands,2023-04-09T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
776708,The Wheatlands,2023-04-09T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
776708,The Wheatlands,2023-04-09T08:20:00.000+00:00,transformer,,Temperature,C,16.7
776708,The Wheatlands,2023-04-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
776708,The Wheatlands,2023-04-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
776708,The Wheatlands,2023-04-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-04-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.43
776708,The Wheatlands,2023-04-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-04-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-04-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-04-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.13
776708,The Wheatlands,2023-04-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.17
776708,The Wheatlands,2023-04-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.71
776708,The Wheatlands,2023-04-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
776708,The Wheatlands,2023-04-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
776708,The Wheatlands,2023-04-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
776708,The Wheatlands,2023-04-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
776708,The Wheatlands,2023-04-09T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-04-09T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-09T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-09T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
776708,The Wheatlands,2023-04-09T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
776708,The Wheatlands,2023-04-09T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
776708,The Wheatlands,2023-04-09T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776708,The Wheatlands,2023-04-09T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
776708,The Wheatlands,2023-04-09T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
776708,The Wheatlands,2023-04-09T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
776708,The Wheatlands,2023-04-09T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-04-09T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-04-09T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-09T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.5
776708,The Wheatlands,2023-04-09T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
776708,The Wheatlands,2023-04-09T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
776708,The Wheatlands,2023-04-09T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
776708,The Wheatlands,2023-04-09T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
776708,The Wheatlands,2023-04-09T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
776708,The Wheatlands,2023-04-09T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
776708,The Wheatlands,2023-04-09T08:10:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-04-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.4
776708,The Wheatlands,2023-04-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
776708,The Wheatlands,2023-04-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-04-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.88
776708,The Wheatlands,2023-04-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-04-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
776708,The Wheatlands,2023-04-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
776708,The Wheatlands,2023-04-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.29
776708,The Wheatlands,2023-04-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.86
776708,The Wheatlands,2023-04-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
776708,The Wheatlands,2023-04-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
776708,The Wheatlands,2023-04-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
776708,The Wheatlands,2023-04-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
776708,The Wheatlands,2023-04-09T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-09T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-09T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-04-09T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
776708,The Wheatlands,2023-04-09T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
776708,The Wheatlands,2023-04-09T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
776708,The Wheatlands,2023-04-09T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
776708,The Wheatlands,2023-04-09T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
776708,The Wheatlands,2023-04-09T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
776708,The Wheatlands,2023-04-09T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
776708,The Wheatlands,2023-04-09T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-04-09T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-04-09T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-09T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
776708,The Wheatlands,2023-04-09T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
776708,The Wheatlands,2023-04-09T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
776708,The Wheatlands,2023-04-09T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
776708,The Wheatlands,2023-04-09T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776708,The Wheatlands,2023-04-09T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
776708,The Wheatlands,2023-04-09T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
776708,The Wheatlands,2023-04-09T08:00:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-04-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.5
776708,The Wheatlands,2023-04-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
776708,The Wheatlands,2023-04-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-04-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.82
776708,The Wheatlands,2023-04-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-04-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-04-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
776708,The Wheatlands,2023-04-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.66
776708,The Wheatlands,2023-04-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.79
776708,The Wheatlands,2023-04-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.24
776708,The Wheatlands,2023-04-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
776708,The Wheatlands,2023-04-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
776708,The Wheatlands,2023-04-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
776708,The Wheatlands,2023-04-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
776708,The Wheatlands,2023-04-09T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-09T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-09T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-04-09T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
776708,The Wheatlands,2023-04-09T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.42
776708,The Wheatlands,2023-04-09T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
776708,The Wheatlands,2023-04-09T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
776708,The Wheatlands,2023-04-09T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
776708,The Wheatlands,2023-04-09T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
776708,The Wheatlands,2023-04-09T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776708,The Wheatlands,2023-04-09T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-09T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-09T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-09T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
776708,The Wheatlands,2023-04-09T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.7
776708,The Wheatlands,2023-04-09T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
776708,The Wheatlands,2023-04-09T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
776708,The Wheatlands,2023-04-09T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776708,The Wheatlands,2023-04-09T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
776708,The Wheatlands,2023-04-09T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
776708,The Wheatlands,2023-04-09T07:50:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-04-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.08
776708,The Wheatlands,2023-04-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
776708,The Wheatlands,2023-04-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-04-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.49
776708,The Wheatlands,2023-04-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-04-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-04-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
776708,The Wheatlands,2023-04-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.06
776708,The Wheatlands,2023-04-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.12
776708,The Wheatlands,2023-04-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.29
776708,The Wheatlands,2023-04-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
776708,The Wheatlands,2023-04-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
776708,The Wheatlands,2023-04-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
776708,The Wheatlands,2023-04-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
776708,The Wheatlands,2023-04-09T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-04-09T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-09T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-09T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
776708,The Wheatlands,2023-04-09T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.68
776708,The Wheatlands,2023-04-09T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
776708,The Wheatlands,2023-04-09T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
776708,The Wheatlands,2023-04-09T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
776708,The Wheatlands,2023-04-09T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
776708,The Wheatlands,2023-04-09T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
776708,The Wheatlands,2023-04-09T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-09T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-04-09T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-09T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
776708,The Wheatlands,2023-04-09T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
776708,The Wheatlands,2023-04-09T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
776708,The Wheatlands,2023-04-09T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
776708,The Wheatlands,2023-04-09T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776708,The Wheatlands,2023-04-09T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
776708,The Wheatlands,2023-04-09T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
776708,The Wheatlands,2023-04-09T07:40:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-04-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.72
776708,The Wheatlands,2023-04-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.25
776708,The Wheatlands,2023-04-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-04-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.21
776708,The Wheatlands,2023-04-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-04-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-04-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.56
776708,The Wheatlands,2023-04-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.21
776708,The Wheatlands,2023-04-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.97
776708,The Wheatlands,2023-04-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
776708,The Wheatlands,2023-04-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
776708,The Wheatlands,2023-04-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
776708,The Wheatlands,2023-04-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
776708,The Wheatlands,2023-04-09T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-04-09T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-09T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-04-09T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
776708,The Wheatlands,2023-04-09T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
776708,The Wheatlands,2023-04-09T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
776708,The Wheatlands,2023-04-09T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
776708,The Wheatlands,2023-04-09T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
776708,The Wheatlands,2023-04-09T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
776708,The Wheatlands,2023-04-09T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
776708,The Wheatlands,2023-04-09T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-09T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-04-09T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-04-09T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
776708,The Wheatlands,2023-04-09T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.59
776708,The Wheatlands,2023-04-09T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
776708,The Wheatlands,2023-04-09T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
776708,The Wheatlands,2023-04-09T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776708,The Wheatlands,2023-04-09T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
776708,The Wheatlands,2023-04-09T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
776708,The Wheatlands,2023-04-09T07:30:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-04-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.57
776708,The Wheatlands,2023-04-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-04-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
776708,The Wheatlands,2023-04-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-04-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.17
776708,The Wheatlands,2023-04-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-04-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-04-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.11
776708,The Wheatlands,2023-04-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.42
776708,The Wheatlands,2023-04-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.75
776708,The Wheatlands,2023-04-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
776708,The Wheatlands,2023-04-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
776708,The Wheatlands,2023-04-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
776708,The Wheatlands,2023-04-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
776708,The Wheatlands,2023-04-09T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-04-09T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-04-09T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-04-09T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
776708,The Wheatlands,2023-04-09T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
776708,The Wheatlands,2023-04-09T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
776708,The Wheatlands,2023-04-09T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
776708,The Wheatlands,2023-04-09T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
776708,The Wheatlands,2023-04-09T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
776708,The Wheatlands,2023-04-09T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
776708,The Wheatlands,2023-04-09T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-04-09T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-04-09T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-04-09T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
776708,The Wheatlands,2023-04-09T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
776708,The Wheatlands,2023-04-09T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
776708,The Wheatlands,2023-04-09T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
776708,The Wheatlands,2023-04-09T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
776708,The Wheatlands,2023-04-09T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
776708,The Wheatlands,2023-04-09T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
776708,The Wheatlands,2023-04-09T07:20:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-04-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
776708,The Wheatlands,2023-04-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
776708,The Wheatlands,2023-04-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-04-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
776708,The Wheatlands,2023-04-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-04-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-04-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776708,The Wheatlands,2023-04-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.39
776708,The Wheatlands,2023-04-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.19
776708,The Wheatlands,2023-04-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.15
776708,The Wheatlands,2023-04-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
776708,The Wheatlands,2023-04-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
776708,The Wheatlands,2023-04-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
776708,The Wheatlands,2023-04-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
776708,The Wheatlands,2023-04-09T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-04-09T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-04-09T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-04-09T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
776708,The Wheatlands,2023-04-09T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
776708,The Wheatlands,2023-04-09T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
776708,The Wheatlands,2023-04-09T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776708,The Wheatlands,2023-04-09T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
776708,The Wheatlands,2023-04-09T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
776708,The Wheatlands,2023-04-09T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
776708,The Wheatlands,2023-04-09T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-09T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-04-09T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-09T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
776708,The Wheatlands,2023-04-09T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
776708,The Wheatlands,2023-04-09T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
776708,The Wheatlands,2023-04-09T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
776708,The Wheatlands,2023-04-09T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-04-09T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
776708,The Wheatlands,2023-04-09T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
776708,The Wheatlands,2023-04-09T07:10:00.000+00:00,transformer,,Temperature,C,16.4
776708,The Wheatlands,2023-04-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-04-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
776708,The Wheatlands,2023-04-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
776708,The Wheatlands,2023-04-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-04-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.03
776708,The Wheatlands,2023-04-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-04-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-04-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-04-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.77
776708,The Wheatlands,2023-04-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.96
776708,The Wheatlands,2023-04-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.48
776708,The Wheatlands,2023-04-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
776708,The Wheatlands,2023-04-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
776708,The Wheatlands,2023-04-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
776708,The Wheatlands,2023-04-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
776708,The Wheatlands,2023-04-09T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-09T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-04-09T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-09T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
776708,The Wheatlands,2023-04-09T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
776708,The Wheatlands,2023-04-09T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
776708,The Wheatlands,2023-04-09T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776708,The Wheatlands,2023-04-09T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
776708,The Wheatlands,2023-04-09T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
776708,The Wheatlands,2023-04-09T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
776708,The Wheatlands,2023-04-09T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-09T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-04-09T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-04-09T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
776708,The Wheatlands,2023-04-09T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
776708,The Wheatlands,2023-04-09T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.14
776708,The Wheatlands,2023-04-09T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776708,The Wheatlands,2023-04-09T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
776708,The Wheatlands,2023-04-09T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
776708,The Wheatlands,2023-04-09T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
776708,The Wheatlands,2023-04-09T07:00:00.000+00:00,transformer,,Temperature,C,16.3
776708,The Wheatlands,2023-04-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
776708,The Wheatlands,2023-04-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
776708,The Wheatlands,2023-04-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
776708,The Wheatlands,2023-04-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.62
776708,The Wheatlands,2023-04-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-04-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-04-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-04-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.84
776708,The Wheatlands,2023-04-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.15
776708,The Wheatlands,2023-04-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.03
776708,The Wheatlands,2023-04-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
776708,The Wheatlands,2023-04-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
776708,The Wheatlands,2023-04-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
776708,The Wheatlands,2023-04-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
776708,The Wheatlands,2023-04-09T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-09T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-09T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-04-09T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
776708,The Wheatlands,2023-04-09T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
