Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
776708,The Wheatlands,2023-04-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-04-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
776708,The Wheatlands,2023-04-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.34
776708,The Wheatlands,2023-04-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.28
776708,The Wheatlands,2023-04-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.76
776708,The Wheatlands,2023-04-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
776708,The Wheatlands,2023-04-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
776708,The Wheatlands,2023-04-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
776708,The Wheatlands,2023-04-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
776708,The Wheatlands,2023-04-09T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-09T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-09T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-04-09T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
776708,The Wheatlands,2023-04-09T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
776708,The Wheatlands,2023-04-09T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.91
776708,The Wheatlands,2023-04-09T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
776708,The Wheatlands,2023-04-09T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776708,The Wheatlands,2023-04-09T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
776708,The Wheatlands,2023-04-09T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
776708,The Wheatlands,2023-04-09T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-04-09T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-09T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-04-09T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
776708,The Wheatlands,2023-04-09T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
776708,The Wheatlands,2023-04-09T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
776708,The Wheatlands,2023-04-09T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
776708,The Wheatlands,2023-04-09T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-04-09T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
776708,The Wheatlands,2023-04-09T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
776708,The Wheatlands,2023-04-09T01:50:00.000+00:00,transformer,,Temperature,C,17.5
776708,The Wheatlands,2023-04-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776708,The Wheatlands,2023-04-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
776708,The Wheatlands,2023-04-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776708,The Wheatlands,2023-04-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
776708,The Wheatlands,2023-04-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776708,The Wheatlands,2023-04-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
776708,The Wheatlands,2023-04-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-04-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
776708,The Wheatlands,2023-04-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.41
776708,The Wheatlands,2023-04-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.41
776708,The Wheatlands,2023-04-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.03
776708,The Wheatlands,2023-04-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
776708,The Wheatlands,2023-04-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
776708,The Wheatlands,2023-04-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
776708,The Wheatlands,2023-04-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
776708,The Wheatlands,2023-04-09T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-04-09T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-04-09T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-04-09T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
776708,The Wheatlands,2023-04-09T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
776708,The Wheatlands,2023-04-09T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.89
776708,The Wheatlands,2023-04-09T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
776708,The Wheatlands,2023-04-09T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
776708,The Wheatlands,2023-04-09T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
776708,The Wheatlands,2023-04-09T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
776708,The Wheatlands,2023-04-09T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-04-09T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-09T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-09T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
776708,The Wheatlands,2023-04-09T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
776708,The Wheatlands,2023-04-09T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
776708,The Wheatlands,2023-04-09T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
776708,The Wheatlands,2023-04-09T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776708,The Wheatlands,2023-04-09T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
776708,The Wheatlands,2023-04-09T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
776708,The Wheatlands,2023-04-09T01:40:00.000+00:00,transformer,,Temperature,C,17.6
776708,The Wheatlands,2023-04-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776708,The Wheatlands,2023-04-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
776708,The Wheatlands,2023-04-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776708,The Wheatlands,2023-04-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
776708,The Wheatlands,2023-04-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776708,The Wheatlands,2023-04-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
776708,The Wheatlands,2023-04-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
776708,The Wheatlands,2023-04-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
776708,The Wheatlands,2023-04-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.45
776708,The Wheatlands,2023-04-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.33
776708,The Wheatlands,2023-04-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.19
776708,The Wheatlands,2023-04-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
776708,The Wheatlands,2023-04-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
776708,The Wheatlands,2023-04-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
776708,The Wheatlands,2023-04-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
776708,The Wheatlands,2023-04-09T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-04-09T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-09T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-04-09T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
776708,The Wheatlands,2023-04-09T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
776708,The Wheatlands,2023-04-09T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.76
776708,The Wheatlands,2023-04-09T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
776708,The Wheatlands,2023-04-09T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
776708,The Wheatlands,2023-04-09T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
776708,The Wheatlands,2023-04-09T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
776708,The Wheatlands,2023-04-09T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-04-09T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-09T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-09T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
776708,The Wheatlands,2023-04-09T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
776708,The Wheatlands,2023-04-09T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
776708,The Wheatlands,2023-04-09T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
776708,The Wheatlands,2023-04-09T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776708,The Wheatlands,2023-04-09T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
776708,The Wheatlands,2023-04-09T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
776708,The Wheatlands,2023-04-09T01:30:00.000+00:00,transformer,,Temperature,C,17.6
776708,The Wheatlands,2023-04-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776708,The Wheatlands,2023-04-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
776708,The Wheatlands,2023-04-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776708,The Wheatlands,2023-04-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
776708,The Wheatlands,2023-04-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776708,The Wheatlands,2023-04-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
776708,The Wheatlands,2023-04-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
776708,The Wheatlands,2023-04-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
776708,The Wheatlands,2023-04-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.43
776708,The Wheatlands,2023-04-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.45
776708,The Wheatlands,2023-04-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.18
776708,The Wheatlands,2023-04-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
776708,The Wheatlands,2023-04-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
776708,The Wheatlands,2023-04-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
776708,The Wheatlands,2023-04-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
776708,The Wheatlands,2023-04-09T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-04-09T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-04-09T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-04-09T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
776708,The Wheatlands,2023-04-09T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
776708,The Wheatlands,2023-04-09T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.31
776708,The Wheatlands,2023-04-09T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
776708,The Wheatlands,2023-04-09T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
776708,The Wheatlands,2023-04-09T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
776708,The Wheatlands,2023-04-09T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
776708,The Wheatlands,2023-04-09T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-09T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-09T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-09T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
776708,The Wheatlands,2023-04-09T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
776708,The Wheatlands,2023-04-09T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.35
776708,The Wheatlands,2023-04-09T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
776708,The Wheatlands,2023-04-09T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
776708,The Wheatlands,2023-04-09T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776708,The Wheatlands,2023-04-09T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
776708,The Wheatlands,2023-04-09T01:20:00.000+00:00,transformer,,Temperature,C,17.7
776708,The Wheatlands,2023-04-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776708,The Wheatlands,2023-04-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
776708,The Wheatlands,2023-04-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776708,The Wheatlands,2023-04-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
776708,The Wheatlands,2023-04-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776708,The Wheatlands,2023-04-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
776708,The Wheatlands,2023-04-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
776708,The Wheatlands,2023-04-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
776708,The Wheatlands,2023-04-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.03
776708,The Wheatlands,2023-04-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.94
776708,The Wheatlands,2023-04-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.66
776708,The Wheatlands,2023-04-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
776708,The Wheatlands,2023-04-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
776708,The Wheatlands,2023-04-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
776708,The Wheatlands,2023-04-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
776708,The Wheatlands,2023-04-09T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-04-09T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-04-09T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-04-09T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
776708,The Wheatlands,2023-04-09T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
776708,The Wheatlands,2023-04-09T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.62
776708,The Wheatlands,2023-04-09T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
776708,The Wheatlands,2023-04-09T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
776708,The Wheatlands,2023-04-09T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
776708,The Wheatlands,2023-04-09T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.7
776708,The Wheatlands,2023-04-09T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-04-09T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-09T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-04-09T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.89
776708,The Wheatlands,2023-04-09T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
776708,The Wheatlands,2023-04-09T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
776708,The Wheatlands,2023-04-09T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
776708,The Wheatlands,2023-04-09T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
776708,The Wheatlands,2023-04-09T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
776708,The Wheatlands,2023-04-09T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
776708,The Wheatlands,2023-04-09T01:10:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-04-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776708,The Wheatlands,2023-04-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
776708,The Wheatlands,2023-04-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776708,The Wheatlands,2023-04-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
776708,The Wheatlands,2023-04-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776708,The Wheatlands,2023-04-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
776708,The Wheatlands,2023-04-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
776708,The Wheatlands,2023-04-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
776708,The Wheatlands,2023-04-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.14
776708,The Wheatlands,2023-04-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.01
776708,The Wheatlands,2023-04-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.89
776708,The Wheatlands,2023-04-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
776708,The Wheatlands,2023-04-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
776708,The Wheatlands,2023-04-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
776708,The Wheatlands,2023-04-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
776708,The Wheatlands,2023-04-09T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-04-09T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-09T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-04-09T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
776708,The Wheatlands,2023-04-09T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.52
776708,The Wheatlands,2023-04-09T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.31
776708,The Wheatlands,2023-04-09T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
776708,The Wheatlands,2023-04-09T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
776708,The Wheatlands,2023-04-09T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
776708,The Wheatlands,2023-04-09T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
776708,The Wheatlands,2023-04-09T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-04-09T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-09T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-09T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
776708,The Wheatlands,2023-04-09T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
776708,The Wheatlands,2023-04-09T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
776708,The Wheatlands,2023-04-09T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
776708,The Wheatlands,2023-04-09T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776708,The Wheatlands,2023-04-09T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
776708,The Wheatlands,2023-04-09T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
776708,The Wheatlands,2023-04-09T01:00:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-04-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776708,The Wheatlands,2023-04-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
776708,The Wheatlands,2023-04-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776708,The Wheatlands,2023-04-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
776708,The Wheatlands,2023-04-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776708,The Wheatlands,2023-04-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
776708,The Wheatlands,2023-04-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
776708,The Wheatlands,2023-04-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
776708,The Wheatlands,2023-04-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.28
776708,The Wheatlands,2023-04-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.43
776708,The Wheatlands,2023-04-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.87
776708,The Wheatlands,2023-04-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
776708,The Wheatlands,2023-04-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
776708,The Wheatlands,2023-04-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
776708,The Wheatlands,2023-04-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
776708,The Wheatlands,2023-04-09T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-04-09T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-09T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-04-09T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
776708,The Wheatlands,2023-04-09T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
776708,The Wheatlands,2023-04-09T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.28
776708,The Wheatlands,2023-04-09T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
776708,The Wheatlands,2023-04-09T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
776708,The Wheatlands,2023-04-09T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
776708,The Wheatlands,2023-04-09T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
776708,The Wheatlands,2023-04-09T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-04-09T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-09T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-09T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
776708,The Wheatlands,2023-04-09T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
776708,The Wheatlands,2023-04-09T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
776708,The Wheatlands,2023-04-09T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
776708,The Wheatlands,2023-04-09T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776708,The Wheatlands,2023-04-09T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
776708,The Wheatlands,2023-04-09T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
776708,The Wheatlands,2023-04-09T00:50:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-04-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776708,The Wheatlands,2023-04-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
776708,The Wheatlands,2023-04-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776708,The Wheatlands,2023-04-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
776708,The Wheatlands,2023-04-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776708,The Wheatlands,2023-04-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
776708,The Wheatlands,2023-04-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
776708,The Wheatlands,2023-04-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
776708,The Wheatlands,2023-04-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.16
776708,The Wheatlands,2023-04-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.45
776708,The Wheatlands,2023-04-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.11
776708,The Wheatlands,2023-04-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
776708,The Wheatlands,2023-04-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
776708,The Wheatlands,2023-04-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
776708,The Wheatlands,2023-04-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
776708,The Wheatlands,2023-04-09T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-04-09T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-04-09T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-04-09T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
776708,The Wheatlands,2023-04-09T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.36
776708,The Wheatlands,2023-04-09T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.47
776708,The Wheatlands,2023-04-09T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
776708,The Wheatlands,2023-04-09T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
776708,The Wheatlands,2023-04-09T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
776708,The Wheatlands,2023-04-09T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
776708,The Wheatlands,2023-04-09T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-09T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-09T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-09T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
776708,The Wheatlands,2023-04-09T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
776708,The Wheatlands,2023-04-09T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
776708,The Wheatlands,2023-04-09T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
776708,The Wheatlands,2023-04-09T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776708,The Wheatlands,2023-04-09T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
776708,The Wheatlands,2023-04-09T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
776708,The Wheatlands,2023-04-09T00:40:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-04-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776708,The Wheatlands,2023-04-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
776708,The Wheatlands,2023-04-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776708,The Wheatlands,2023-04-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
776708,The Wheatlands,2023-04-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776708,The Wheatlands,2023-04-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
776708,The Wheatlands,2023-04-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
776708,The Wheatlands,2023-04-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
776708,The Wheatlands,2023-04-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.16
776708,The Wheatlands,2023-04-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.82
776708,The Wheatlands,2023-04-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.52
776708,The Wheatlands,2023-04-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
776708,The Wheatlands,2023-04-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
776708,The Wheatlands,2023-04-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
776708,The Wheatlands,2023-04-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
776708,The Wheatlands,2023-04-09T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-04-09T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-04-09T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-04-09T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
776708,The Wheatlands,2023-04-09T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
776708,The Wheatlands,2023-04-09T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.02
776708,The Wheatlands,2023-04-09T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
776708,The Wheatlands,2023-04-09T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776708,The Wheatlands,2023-04-09T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
776708,The Wheatlands,2023-04-09T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
776708,The Wheatlands,2023-04-09T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-09T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-04-09T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-09T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
776708,The Wheatlands,2023-04-09T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.29
776708,The Wheatlands,2023-04-09T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
776708,The Wheatlands,2023-04-09T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
776708,The Wheatlands,2023-04-09T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776708,The Wheatlands,2023-04-09T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
776708,The Wheatlands,2023-04-09T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
776708,The Wheatlands,2023-04-09T00:30:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-04-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776708,The Wheatlands,2023-04-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
776708,The Wheatlands,2023-04-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776708,The Wheatlands,2023-04-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
776708,The Wheatlands,2023-04-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776708,The Wheatlands,2023-04-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
776708,The Wheatlands,2023-04-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-04-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
776708,The Wheatlands,2023-04-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.38
776708,The Wheatlands,2023-04-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.84
776708,The Wheatlands,2023-04-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.97
776708,The Wheatlands,2023-04-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
776708,The Wheatlands,2023-04-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
776708,The Wheatlands,2023-04-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
776708,The Wheatlands,2023-04-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
776708,The Wheatlands,2023-04-09T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-04-09T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-04-09T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-04-09T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
776708,The Wheatlands,2023-04-09T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
776708,The Wheatlands,2023-04-09T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.58
776708,The Wheatlands,2023-04-09T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
776708,The Wheatlands,2023-04-09T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776708,The Wheatlands,2023-04-09T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
776708,The Wheatlands,2023-04-09T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
776708,The Wheatlands,2023-04-09T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-04-09T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-09T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-09T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
776708,The Wheatlands,2023-04-09T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
776708,The Wheatlands,2023-04-09T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
776708,The Wheatlands,2023-04-09T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
776708,The Wheatlands,2023-04-09T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
776708,The Wheatlands,2023-04-09T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
776708,The Wheatlands,2023-04-09T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
776708,The Wheatlands,2023-04-09T00:20:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-04-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776708,The Wheatlands,2023-04-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
776708,The Wheatlands,2023-04-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776708,The Wheatlands,2023-04-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
776708,The Wheatlands,2023-04-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776708,The Wheatlands,2023-04-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
776708,The Wheatlands,2023-04-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-04-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
776708,The Wheatlands,2023-04-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.2
776708,The Wheatlands,2023-04-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.84
776708,The Wheatlands,2023-04-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.39
776708,The Wheatlands,2023-04-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
776708,The Wheatlands,2023-04-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
776708,The Wheatlands,2023-04-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
776708,The Wheatlands,2023-04-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
776708,The Wheatlands,2023-04-09T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-09T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-09T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-04-09T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
776708,The Wheatlands,2023-04-09T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
776708,The Wheatlands,2023-04-09T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.99
776708,The Wheatlands,2023-04-09T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
776708,The Wheatlands,2023-04-09T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
776708,The Wheatlands,2023-04-09T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
776708,The Wheatlands,2023-04-09T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
776708,The Wheatlands,2023-04-09T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-04-09T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-09T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-09T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
776708,The Wheatlands,2023-04-09T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
776708,The Wheatlands,2023-04-09T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
776708,The Wheatlands,2023-04-09T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
776708,The Wheatlands,2023-04-09T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
776708,The Wheatlands,2023-04-09T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
776708,The Wheatlands,2023-04-09T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
776708,The Wheatlands,2023-04-09T00:10:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-04-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776708,The Wheatlands,2023-04-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
776708,The Wheatlands,2023-04-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776708,The Wheatlands,2023-04-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
776708,The Wheatlands,2023-04-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776708,The Wheatlands,2023-04-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
776708,The Wheatlands,2023-04-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-04-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
776708,The Wheatlands,2023-04-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,2.81
776708,The Wheatlands,2023-04-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.68
776708,The Wheatlands,2023-04-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.97
776708,The Wheatlands,2023-04-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
776708,The Wheatlands,2023-04-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
776708,The Wheatlands,2023-04-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
776708,The Wheatlands,2023-04-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
776708,The Wheatlands,2023-04-09T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-09T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-09T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-04-09T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
776708,The Wheatlands,2023-04-09T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
776708,The Wheatlands,2023-04-09T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.77
776708,The Wheatlands,2023-04-09T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
776708,The Wheatlands,2023-04-09T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
776708,The Wheatlands,2023-04-09T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
776708,The Wheatlands,2023-04-09T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
776708,The Wheatlands,2023-04-09T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-09T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-04-09T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-09T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
776708,The Wheatlands,2023-04-09T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.34
776708,The Wheatlands,2023-04-09T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.46
776708,The Wheatlands,2023-04-09T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
776708,The Wheatlands,2023-04-09T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
776708,The Wheatlands,2023-04-09T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
776708,The Wheatlands,2023-04-09T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
776708,The Wheatlands,2023-04-09T00:00:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-04-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776708,The Wheatlands,2023-04-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
776708,The Wheatlands,2023-04-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776708,The Wheatlands,2023-04-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
776708,The Wheatlands,2023-04-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776708,The Wheatlands,2023-04-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
776708,The Wheatlands,2023-04-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-04-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
776708,The Wheatlands,2023-04-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,2.9
776708,The Wheatlands,2023-04-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.62
776708,The Wheatlands,2023-04-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.23
776708,The Wheatlands,2023-04-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
776708,The Wheatlands,2023-04-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
776708,The Wheatlands,2023-04-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
776708,The Wheatlands,2023-04-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
776708,The Wheatlands,2023-04-10T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-10T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-10T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-04-10T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
776708,The Wheatlands,2023-04-10T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
776708,The Wheatlands,2023-04-10T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.69
776708,The Wheatlands,2023-04-10T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
776708,The Wheatlands,2023-04-10T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
776708,The Wheatlands,2023-04-10T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
776708,The Wheatlands,2023-04-10T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
776708,The Wheatlands,2023-04-10T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-04-10T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-10T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-10T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
776708,The Wheatlands,2023-04-10T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
776708,The Wheatlands,2023-04-10T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
776708,The Wheatlands,2023-04-10T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
776708,The Wheatlands,2023-04-10T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776708,The Wheatlands,2023-04-10T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776708,The Wheatlands,2023-04-10T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
776708,The Wheatlands,2023-04-10T23:50:00.000+00:00,transformer,,Temperature,C,17.4
776708,The Wheatlands,2023-04-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
776708,The Wheatlands,2023-04-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
776708,The Wheatlands,2023-04-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776708,The Wheatlands,2023-04-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
776708,The Wheatlands,2023-04-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-04-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
776708,The Wheatlands,2023-04-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
776708,The Wheatlands,2023-04-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.4
776708,The Wheatlands,2023-04-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.98
776708,The Wheatlands,2023-04-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.67
776708,The Wheatlands,2023-04-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
776708,The Wheatlands,2023-04-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
776708,The Wheatlands,2023-04-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
776708,The Wheatlands,2023-04-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
776708,The Wheatlands,2023-04-10T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-04-10T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-04-10T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-04-10T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
776708,The Wheatlands,2023-04-10T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
776708,The Wheatlands,2023-04-10T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
776708,The Wheatlands,2023-04-10T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
776708,The Wheatlands,2023-04-10T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
776708,The Wheatlands,2023-04-10T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
776708,The Wheatlands,2023-04-10T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
776708,The Wheatlands,2023-04-10T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-04-10T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-10T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-10T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
776708,The Wheatlands,2023-04-10T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
776708,The Wheatlands,2023-04-10T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
776708,The Wheatlands,2023-04-10T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
776708,The Wheatlands,2023-04-10T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-04-10T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
776708,The Wheatlands,2023-04-10T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
776708,The Wheatlands,2023-04-10T23:40:00.000+00:00,transformer,,Temperature,C,17.5
776708,The Wheatlands,2023-04-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
776708,The Wheatlands,2023-04-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776708,The Wheatlands,2023-04-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
776708,The Wheatlands,2023-04-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776708,The Wheatlands,2023-04-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
776708,The Wheatlands,2023-04-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-04-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
776708,The Wheatlands,2023-04-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
776708,The Wheatlands,2023-04-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.24
776708,The Wheatlands,2023-04-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.07
776708,The Wheatlands,2023-04-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.19
776708,The Wheatlands,2023-04-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
776708,The Wheatlands,2023-04-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
776708,The Wheatlands,2023-04-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
776708,The Wheatlands,2023-04-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
776708,The Wheatlands,2023-04-10T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-10T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-04-10T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-04-10T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
776708,The Wheatlands,2023-04-10T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
776708,The Wheatlands,2023-04-10T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
776708,The Wheatlands,2023-04-10T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
776708,The Wheatlands,2023-04-10T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
776708,The Wheatlands,2023-04-10T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
776708,The Wheatlands,2023-04-10T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
776708,The Wheatlands,2023-04-10T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-04-10T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-10T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-10T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
776708,The Wheatlands,2023-04-10T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
776708,The Wheatlands,2023-04-10T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
776708,The Wheatlands,2023-04-10T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
