Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-10T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776708,The Wheatlands,2023-04-10T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
776708,The Wheatlands,2023-04-10T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
776708,The Wheatlands,2023-04-10T23:30:00.000+00:00,transformer,,Temperature,C,17.5
776708,The Wheatlands,2023-04-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
776708,The Wheatlands,2023-04-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
776708,The Wheatlands,2023-04-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776708,The Wheatlands,2023-04-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
776708,The Wheatlands,2023-04-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-04-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
776708,The Wheatlands,2023-04-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
776708,The Wheatlands,2023-04-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.02
776708,The Wheatlands,2023-04-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.71
776708,The Wheatlands,2023-04-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.1
776708,The Wheatlands,2023-04-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
776708,The Wheatlands,2023-04-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
776708,The Wheatlands,2023-04-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
776708,The Wheatlands,2023-04-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
776708,The Wheatlands,2023-04-10T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-04-10T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-10T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-04-10T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
776708,The Wheatlands,2023-04-10T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
776708,The Wheatlands,2023-04-10T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.63
776708,The Wheatlands,2023-04-10T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
776708,The Wheatlands,2023-04-10T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
776708,The Wheatlands,2023-04-10T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
776708,The Wheatlands,2023-04-10T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
776708,The Wheatlands,2023-04-10T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-04-10T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-10T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-10T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
776708,The Wheatlands,2023-04-10T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
776708,The Wheatlands,2023-04-10T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.64
776708,The Wheatlands,2023-04-10T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
776708,The Wheatlands,2023-04-10T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776708,The Wheatlands,2023-04-10T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
776708,The Wheatlands,2023-04-10T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
776708,The Wheatlands,2023-04-10T23:20:00.000+00:00,transformer,,Temperature,C,17.5
776708,The Wheatlands,2023-04-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
776708,The Wheatlands,2023-04-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
776708,The Wheatlands,2023-04-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776708,The Wheatlands,2023-04-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
776708,The Wheatlands,2023-04-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-04-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
776708,The Wheatlands,2023-04-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.9
776708,The Wheatlands,2023-04-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.17
776708,The Wheatlands,2023-04-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.27
776708,The Wheatlands,2023-04-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
776708,The Wheatlands,2023-04-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
776708,The Wheatlands,2023-04-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
776708,The Wheatlands,2023-04-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
776708,The Wheatlands,2023-04-10T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-10T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-10T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-04-10T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
776708,The Wheatlands,2023-04-10T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
776708,The Wheatlands,2023-04-10T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
776708,The Wheatlands,2023-04-10T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
776708,The Wheatlands,2023-04-10T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776708,The Wheatlands,2023-04-10T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
776708,The Wheatlands,2023-04-10T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
776708,The Wheatlands,2023-04-10T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-04-10T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-10T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-10T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
776708,The Wheatlands,2023-04-10T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
776708,The Wheatlands,2023-04-10T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.23
776708,The Wheatlands,2023-04-10T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
776708,The Wheatlands,2023-04-10T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776708,The Wheatlands,2023-04-10T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776708,The Wheatlands,2023-04-10T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
776708,The Wheatlands,2023-04-10T23:10:00.000+00:00,transformer,,Temperature,C,17.6
776708,The Wheatlands,2023-04-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
776708,The Wheatlands,2023-04-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
776708,The Wheatlands,2023-04-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776708,The Wheatlands,2023-04-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
776708,The Wheatlands,2023-04-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-04-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
776708,The Wheatlands,2023-04-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.44
776708,The Wheatlands,2023-04-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.15
776708,The Wheatlands,2023-04-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.44
776708,The Wheatlands,2023-04-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
776708,The Wheatlands,2023-04-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
776708,The Wheatlands,2023-04-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
776708,The Wheatlands,2023-04-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
776708,The Wheatlands,2023-04-10T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-04-10T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-10T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-04-10T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
776708,The Wheatlands,2023-04-10T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
776708,The Wheatlands,2023-04-10T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
776708,The Wheatlands,2023-04-10T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
776708,The Wheatlands,2023-04-10T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
776708,The Wheatlands,2023-04-10T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
776708,The Wheatlands,2023-04-10T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
776708,The Wheatlands,2023-04-10T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-04-10T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-10T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-10T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
776708,The Wheatlands,2023-04-10T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
776708,The Wheatlands,2023-04-10T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.69
776708,The Wheatlands,2023-04-10T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
776708,The Wheatlands,2023-04-10T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776708,The Wheatlands,2023-04-10T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776708,The Wheatlands,2023-04-10T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
776708,The Wheatlands,2023-04-10T23:00:00.000+00:00,transformer,,Temperature,C,17.6
776708,The Wheatlands,2023-04-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
776708,The Wheatlands,2023-04-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
776708,The Wheatlands,2023-04-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776708,The Wheatlands,2023-04-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
776708,The Wheatlands,2023-04-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-04-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
776708,The Wheatlands,2023-04-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.92
776708,The Wheatlands,2023-04-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.27
776708,The Wheatlands,2023-04-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.99
776708,The Wheatlands,2023-04-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
776708,The Wheatlands,2023-04-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
776708,The Wheatlands,2023-04-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
776708,The Wheatlands,2023-04-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
776708,The Wheatlands,2023-04-10T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-04-10T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-10T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-04-10T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
776708,The Wheatlands,2023-04-10T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
776708,The Wheatlands,2023-04-10T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
776708,The Wheatlands,2023-04-10T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
776708,The Wheatlands,2023-04-10T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
776708,The Wheatlands,2023-04-10T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
776708,The Wheatlands,2023-04-10T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
776708,The Wheatlands,2023-04-10T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-04-10T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-10T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-10T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
776708,The Wheatlands,2023-04-10T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
776708,The Wheatlands,2023-04-10T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.42
776708,The Wheatlands,2023-04-10T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
776708,The Wheatlands,2023-04-10T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776708,The Wheatlands,2023-04-10T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
776708,The Wheatlands,2023-04-10T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
776708,The Wheatlands,2023-04-10T22:50:00.000+00:00,transformer,,Temperature,C,17.7
776708,The Wheatlands,2023-04-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
776708,The Wheatlands,2023-04-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
776708,The Wheatlands,2023-04-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776708,The Wheatlands,2023-04-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
776708,The Wheatlands,2023-04-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-04-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-04-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
776708,The Wheatlands,2023-04-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.93
776708,The Wheatlands,2023-04-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.99
776708,The Wheatlands,2023-04-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.71
776708,The Wheatlands,2023-04-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
776708,The Wheatlands,2023-04-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
776708,The Wheatlands,2023-04-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
776708,The Wheatlands,2023-04-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
776708,The Wheatlands,2023-04-10T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-04-10T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-10T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-04-10T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
776708,The Wheatlands,2023-04-10T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
776708,The Wheatlands,2023-04-10T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.32
776708,The Wheatlands,2023-04-10T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
776708,The Wheatlands,2023-04-10T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
776708,The Wheatlands,2023-04-10T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
776708,The Wheatlands,2023-04-10T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
776708,The Wheatlands,2023-04-10T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-04-10T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-10T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-10T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
776708,The Wheatlands,2023-04-10T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
776708,The Wheatlands,2023-04-10T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.05
776708,The Wheatlands,2023-04-10T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
776708,The Wheatlands,2023-04-10T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776708,The Wheatlands,2023-04-10T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
776708,The Wheatlands,2023-04-10T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
776708,The Wheatlands,2023-04-10T22:40:00.000+00:00,transformer,,Temperature,C,17.7
776708,The Wheatlands,2023-04-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-04-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
776708,The Wheatlands,2023-04-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
776708,The Wheatlands,2023-04-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776708,The Wheatlands,2023-04-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
776708,The Wheatlands,2023-04-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-04-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-04-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
776708,The Wheatlands,2023-04-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.45
776708,The Wheatlands,2023-04-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.88
776708,The Wheatlands,2023-04-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.37
776708,The Wheatlands,2023-04-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
776708,The Wheatlands,2023-04-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
776708,The Wheatlands,2023-04-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
776708,The Wheatlands,2023-04-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
776708,The Wheatlands,2023-04-10T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-04-10T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-04-10T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-04-10T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
776708,The Wheatlands,2023-04-10T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
776708,The Wheatlands,2023-04-10T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.43
776708,The Wheatlands,2023-04-10T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
776708,The Wheatlands,2023-04-10T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
776708,The Wheatlands,2023-04-10T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
776708,The Wheatlands,2023-04-10T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
776708,The Wheatlands,2023-04-10T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-04-10T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-10T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-10T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
776708,The Wheatlands,2023-04-10T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
776708,The Wheatlands,2023-04-10T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.71
776708,The Wheatlands,2023-04-10T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
776708,The Wheatlands,2023-04-10T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776708,The Wheatlands,2023-04-10T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
776708,The Wheatlands,2023-04-10T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
776708,The Wheatlands,2023-04-10T22:30:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-04-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
776708,The Wheatlands,2023-04-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
776708,The Wheatlands,2023-04-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776708,The Wheatlands,2023-04-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
776708,The Wheatlands,2023-04-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-04-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
776708,The Wheatlands,2023-04-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.94
776708,The Wheatlands,2023-04-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.88
776708,The Wheatlands,2023-04-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.13
776708,The Wheatlands,2023-04-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
776708,The Wheatlands,2023-04-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
776708,The Wheatlands,2023-04-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
776708,The Wheatlands,2023-04-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
776708,The Wheatlands,2023-04-10T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-10T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-10T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-04-10T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
776708,The Wheatlands,2023-04-10T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
776708,The Wheatlands,2023-04-10T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
776708,The Wheatlands,2023-04-10T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
776708,The Wheatlands,2023-04-10T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
776708,The Wheatlands,2023-04-10T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
776708,The Wheatlands,2023-04-10T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
776708,The Wheatlands,2023-04-10T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-04-10T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-04-10T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-10T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
776708,The Wheatlands,2023-04-10T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
776708,The Wheatlands,2023-04-10T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
776708,The Wheatlands,2023-04-10T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
776708,The Wheatlands,2023-04-10T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-04-10T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
776708,The Wheatlands,2023-04-10T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
776708,The Wheatlands,2023-04-10T22:20:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-04-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
776708,The Wheatlands,2023-04-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
776708,The Wheatlands,2023-04-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776708,The Wheatlands,2023-04-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
776708,The Wheatlands,2023-04-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-04-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
776708,The Wheatlands,2023-04-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.21
776708,The Wheatlands,2023-04-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.98
776708,The Wheatlands,2023-04-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.27
776708,The Wheatlands,2023-04-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
776708,The Wheatlands,2023-04-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
776708,The Wheatlands,2023-04-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
776708,The Wheatlands,2023-04-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
776708,The Wheatlands,2023-04-10T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-10T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-10T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-04-10T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
776708,The Wheatlands,2023-04-10T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
776708,The Wheatlands,2023-04-10T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
776708,The Wheatlands,2023-04-10T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
776708,The Wheatlands,2023-04-10T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
776708,The Wheatlands,2023-04-10T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
776708,The Wheatlands,2023-04-10T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
776708,The Wheatlands,2023-04-10T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-10T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-04-10T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-10T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
776708,The Wheatlands,2023-04-10T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
776708,The Wheatlands,2023-04-10T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
776708,The Wheatlands,2023-04-10T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
776708,The Wheatlands,2023-04-10T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776708,The Wheatlands,2023-04-10T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
776708,The Wheatlands,2023-04-10T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
776708,The Wheatlands,2023-04-10T22:10:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-04-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-04-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
776708,The Wheatlands,2023-04-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
776708,The Wheatlands,2023-04-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776708,The Wheatlands,2023-04-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
776708,The Wheatlands,2023-04-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-04-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-04-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
776708,The Wheatlands,2023-04-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.06
776708,The Wheatlands,2023-04-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.09
776708,The Wheatlands,2023-04-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.82
776708,The Wheatlands,2023-04-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
776708,The Wheatlands,2023-04-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
776708,The Wheatlands,2023-04-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
776708,The Wheatlands,2023-04-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
776708,The Wheatlands,2023-04-10T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-10T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-04-10T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-04-10T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
776708,The Wheatlands,2023-04-10T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
776708,The Wheatlands,2023-04-10T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.63
776708,The Wheatlands,2023-04-10T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
776708,The Wheatlands,2023-04-10T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
776708,The Wheatlands,2023-04-10T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
776708,The Wheatlands,2023-04-10T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
776708,The Wheatlands,2023-04-10T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-04-10T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-10T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-10T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
776708,The Wheatlands,2023-04-10T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
776708,The Wheatlands,2023-04-10T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.51
776708,The Wheatlands,2023-04-10T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
776708,The Wheatlands,2023-04-10T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-04-10T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
776708,The Wheatlands,2023-04-10T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
776708,The Wheatlands,2023-04-10T22:00:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-04-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
776708,The Wheatlands,2023-04-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
776708,The Wheatlands,2023-04-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776708,The Wheatlands,2023-04-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
776708,The Wheatlands,2023-04-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-04-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-04-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
776708,The Wheatlands,2023-04-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.33
776708,The Wheatlands,2023-04-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.19
776708,The Wheatlands,2023-04-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.14
776708,The Wheatlands,2023-04-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
776708,The Wheatlands,2023-04-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
776708,The Wheatlands,2023-04-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
776708,The Wheatlands,2023-04-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
776708,The Wheatlands,2023-04-10T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-10T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-04-10T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-04-10T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
776708,The Wheatlands,2023-04-10T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
776708,The Wheatlands,2023-04-10T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
776708,The Wheatlands,2023-04-10T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
776708,The Wheatlands,2023-04-10T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
776708,The Wheatlands,2023-04-10T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
776708,The Wheatlands,2023-04-10T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
776708,The Wheatlands,2023-04-10T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-04-10T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-04-10T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-10T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
776708,The Wheatlands,2023-04-10T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
776708,The Wheatlands,2023-04-10T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
776708,The Wheatlands,2023-04-10T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
776708,The Wheatlands,2023-04-10T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776708,The Wheatlands,2023-04-10T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
776708,The Wheatlands,2023-04-10T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
776708,The Wheatlands,2023-04-10T21:50:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-04-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
776708,The Wheatlands,2023-04-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
776708,The Wheatlands,2023-04-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776708,The Wheatlands,2023-04-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
776708,The Wheatlands,2023-04-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-04-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-04-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
776708,The Wheatlands,2023-04-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.9
776708,The Wheatlands,2023-04-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.86
776708,The Wheatlands,2023-04-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.97
776708,The Wheatlands,2023-04-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
776708,The Wheatlands,2023-04-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
776708,The Wheatlands,2023-04-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
776708,The Wheatlands,2023-04-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
776708,The Wheatlands,2023-04-10T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-10T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-04-10T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-10T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
776708,The Wheatlands,2023-04-10T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
776708,The Wheatlands,2023-04-10T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.29
776708,The Wheatlands,2023-04-10T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
776708,The Wheatlands,2023-04-10T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
776708,The Wheatlands,2023-04-10T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
776708,The Wheatlands,2023-04-10T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
776708,The Wheatlands,2023-04-10T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
776708,The Wheatlands,2023-04-10T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-10T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-10T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.95
776708,The Wheatlands,2023-04-10T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
776708,The Wheatlands,2023-04-10T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.79
776708,The Wheatlands,2023-04-10T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
776708,The Wheatlands,2023-04-10T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
776708,The Wheatlands,2023-04-10T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
776708,The Wheatlands,2023-04-10T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
776708,The Wheatlands,2023-04-10T21:40:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-04-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
776708,The Wheatlands,2023-04-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
776708,The Wheatlands,2023-04-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776708,The Wheatlands,2023-04-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
776708,The Wheatlands,2023-04-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-04-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-04-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.46
776708,The Wheatlands,2023-04-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.7
776708,The Wheatlands,2023-04-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.07
776708,The Wheatlands,2023-04-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
776708,The Wheatlands,2023-04-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
776708,The Wheatlands,2023-04-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
776708,The Wheatlands,2023-04-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
776708,The Wheatlands,2023-04-10T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-04-10T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-04-10T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-10T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
776708,The Wheatlands,2023-04-10T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
776708,The Wheatlands,2023-04-10T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.6
776708,The Wheatlands,2023-04-10T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
776708,The Wheatlands,2023-04-10T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
776708,The Wheatlands,2023-04-10T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
776708,The Wheatlands,2023-04-10T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
776708,The Wheatlands,2023-04-10T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-04-10T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-10T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-10T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
776708,The Wheatlands,2023-04-10T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
776708,The Wheatlands,2023-04-10T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.85
776708,The Wheatlands,2023-04-10T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
776708,The Wheatlands,2023-04-10T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-04-10T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
776708,The Wheatlands,2023-04-10T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
776708,The Wheatlands,2023-04-10T21:30:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-04-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-04-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
776708,The Wheatlands,2023-04-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
776708,The Wheatlands,2023-04-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776708,The Wheatlands,2023-04-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
776708,The Wheatlands,2023-04-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-04-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
776708,The Wheatlands,2023-04-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-04-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.13
776708,The Wheatlands,2023-04-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.74
776708,The Wheatlands,2023-04-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.45
776708,The Wheatlands,2023-04-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,103.9
776708,The Wheatlands,2023-04-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
776708,The Wheatlands,2023-04-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
776708,The Wheatlands,2023-04-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
776708,The Wheatlands,2023-04-10T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-04-10T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-04-10T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-10T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
776708,The Wheatlands,2023-04-10T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
776708,The Wheatlands,2023-04-10T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.35
776708,The Wheatlands,2023-04-10T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
776708,The Wheatlands,2023-04-10T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
776708,The Wheatlands,2023-04-10T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
776708,The Wheatlands,2023-04-10T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
776708,The Wheatlands,2023-04-10T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-04-10T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-04-10T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-10T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
776708,The Wheatlands,2023-04-10T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
776708,The Wheatlands,2023-04-10T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.38
776708,The Wheatlands,2023-04-10T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
776708,The Wheatlands,2023-04-10T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-04-10T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
776708,The Wheatlands,2023-04-10T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
776708,The Wheatlands,2023-04-10T21:20:00.000+00:00,transformer,,Temperature,C,18.2
776708,The Wheatlands,2023-04-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
776708,The Wheatlands,2023-04-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
776708,The Wheatlands,2023-04-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776708,The Wheatlands,2023-04-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
776708,The Wheatlands,2023-04-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
776708,The Wheatlands,2023-04-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-04-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.22
776708,The Wheatlands,2023-04-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.36
776708,The Wheatlands,2023-04-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.73
776708,The Wheatlands,2023-04-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,114.2
776708,The Wheatlands,2023-04-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
776708,The Wheatlands,2023-04-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
776708,The Wheatlands,2023-04-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
776708,The Wheatlands,2023-04-10T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-10T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-04-10T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-10T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
776708,The Wheatlands,2023-04-10T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
776708,The Wheatlands,2023-04-10T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.8
776708,The Wheatlands,2023-04-10T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
776708,The Wheatlands,2023-04-10T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
776708,The Wheatlands,2023-04-10T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
776708,The Wheatlands,2023-04-10T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
776708,The Wheatlands,2023-04-10T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-04-10T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-10T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-10T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
776708,The Wheatlands,2023-04-10T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
776708,The Wheatlands,2023-04-10T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.88
776708,The Wheatlands,2023-04-10T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
776708,The Wheatlands,2023-04-10T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
776708,The Wheatlands,2023-04-10T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
776708,The Wheatlands,2023-04-10T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
776708,The Wheatlands,2023-04-10T21:10:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-04-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776708,The Wheatlands,2023-04-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
776708,The Wheatlands,2023-04-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
776708,The Wheatlands,2023-04-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776708,The Wheatlands,2023-04-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
776708,The Wheatlands,2023-04-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
776708,The Wheatlands,2023-04-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-04-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.99
776708,The Wheatlands,2023-04-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.22
776708,The Wheatlands,2023-04-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.67
776708,The Wheatlands,2023-04-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
776708,The Wheatlands,2023-04-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
776708,The Wheatlands,2023-04-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
776708,The Wheatlands,2023-04-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
776708,The Wheatlands,2023-04-10T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-10T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-04-10T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-04-10T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
776708,The Wheatlands,2023-04-10T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
776708,The Wheatlands,2023-04-10T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.78
776708,The Wheatlands,2023-04-10T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
776708,The Wheatlands,2023-04-10T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
776708,The Wheatlands,2023-04-10T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
