Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-10T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
776708,The Wheatlands,2023-04-10T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-04-10T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-10T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-10T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
776708,The Wheatlands,2023-04-10T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
776708,The Wheatlands,2023-04-10T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
776708,The Wheatlands,2023-04-10T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
776708,The Wheatlands,2023-04-10T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
776708,The Wheatlands,2023-04-10T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
776708,The Wheatlands,2023-04-10T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
776708,The Wheatlands,2023-04-10T21:00:00.000+00:00,transformer,,Temperature,C,18.4
776708,The Wheatlands,2023-04-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776708,The Wheatlands,2023-04-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
776708,The Wheatlands,2023-04-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
776708,The Wheatlands,2023-04-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776708,The Wheatlands,2023-04-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
776708,The Wheatlands,2023-04-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
776708,The Wheatlands,2023-04-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-04-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.04
776708,The Wheatlands,2023-04-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.3
776708,The Wheatlands,2023-04-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.38
776708,The Wheatlands,2023-04-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
776708,The Wheatlands,2023-04-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
776708,The Wheatlands,2023-04-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
776708,The Wheatlands,2023-04-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
776708,The Wheatlands,2023-04-10T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-10T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-10T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-04-10T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
776708,The Wheatlands,2023-04-10T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
776708,The Wheatlands,2023-04-10T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.57
776708,The Wheatlands,2023-04-10T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
776708,The Wheatlands,2023-04-10T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
776708,The Wheatlands,2023-04-10T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
776708,The Wheatlands,2023-04-10T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
776708,The Wheatlands,2023-04-10T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-04-10T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-10T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-04-10T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
776708,The Wheatlands,2023-04-10T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
776708,The Wheatlands,2023-04-10T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
776708,The Wheatlands,2023-04-10T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
776708,The Wheatlands,2023-04-10T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776708,The Wheatlands,2023-04-10T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
776708,The Wheatlands,2023-04-10T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
776708,The Wheatlands,2023-04-10T20:50:00.000+00:00,transformer,,Temperature,C,18.5
776708,The Wheatlands,2023-04-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-04-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
776708,The Wheatlands,2023-04-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
776708,The Wheatlands,2023-04-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776708,The Wheatlands,2023-04-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
776708,The Wheatlands,2023-04-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-04-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-04-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-04-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.31
776708,The Wheatlands,2023-04-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.1
776708,The Wheatlands,2023-04-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.99
776708,The Wheatlands,2023-04-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
776708,The Wheatlands,2023-04-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
776708,The Wheatlands,2023-04-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
776708,The Wheatlands,2023-04-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
776708,The Wheatlands,2023-04-10T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-04-10T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-04-10T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-04-10T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
776708,The Wheatlands,2023-04-10T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
776708,The Wheatlands,2023-04-10T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.07
776708,The Wheatlands,2023-04-10T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
776708,The Wheatlands,2023-04-10T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
776708,The Wheatlands,2023-04-10T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
776708,The Wheatlands,2023-04-10T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
776708,The Wheatlands,2023-04-10T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-04-10T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-10T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-04-10T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
776708,The Wheatlands,2023-04-10T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
776708,The Wheatlands,2023-04-10T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
776708,The Wheatlands,2023-04-10T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
776708,The Wheatlands,2023-04-10T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776708,The Wheatlands,2023-04-10T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
776708,The Wheatlands,2023-04-10T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
776708,The Wheatlands,2023-04-10T20:40:00.000+00:00,transformer,,Temperature,C,18.5
776708,The Wheatlands,2023-04-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776708,The Wheatlands,2023-04-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
776708,The Wheatlands,2023-04-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
776708,The Wheatlands,2023-04-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776708,The Wheatlands,2023-04-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
776708,The Wheatlands,2023-04-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-04-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776708,The Wheatlands,2023-04-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776708,The Wheatlands,2023-04-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.49
776708,The Wheatlands,2023-04-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.93
776708,The Wheatlands,2023-04-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.75
776708,The Wheatlands,2023-04-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
776708,The Wheatlands,2023-04-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
776708,The Wheatlands,2023-04-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
776708,The Wheatlands,2023-04-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
776708,The Wheatlands,2023-04-10T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-04-10T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-04-10T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-04-10T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
776708,The Wheatlands,2023-04-10T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
776708,The Wheatlands,2023-04-10T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.53
776708,The Wheatlands,2023-04-10T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
776708,The Wheatlands,2023-04-10T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
776708,The Wheatlands,2023-04-10T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
776708,The Wheatlands,2023-04-10T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.1
776708,The Wheatlands,2023-04-10T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-04-10T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-10T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-04-10T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
776708,The Wheatlands,2023-04-10T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
776708,The Wheatlands,2023-04-10T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
776708,The Wheatlands,2023-04-10T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
776708,The Wheatlands,2023-04-10T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776708,The Wheatlands,2023-04-10T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
776708,The Wheatlands,2023-04-10T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
776708,The Wheatlands,2023-04-10T20:30:00.000+00:00,transformer,,Temperature,C,18.6
776708,The Wheatlands,2023-04-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
776708,The Wheatlands,2023-04-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
776708,The Wheatlands,2023-04-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776708,The Wheatlands,2023-04-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
776708,The Wheatlands,2023-04-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-04-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776708,The Wheatlands,2023-04-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
776708,The Wheatlands,2023-04-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.53
776708,The Wheatlands,2023-04-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.18
776708,The Wheatlands,2023-04-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.82
776708,The Wheatlands,2023-04-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
776708,The Wheatlands,2023-04-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
776708,The Wheatlands,2023-04-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
776708,The Wheatlands,2023-04-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
776708,The Wheatlands,2023-04-10T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-04-10T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-04-10T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-04-10T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
776708,The Wheatlands,2023-04-10T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
776708,The Wheatlands,2023-04-10T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.2
776708,The Wheatlands,2023-04-10T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
776708,The Wheatlands,2023-04-10T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
776708,The Wheatlands,2023-04-10T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
776708,The Wheatlands,2023-04-10T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
776708,The Wheatlands,2023-04-10T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-04-10T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-10T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-04-10T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
776708,The Wheatlands,2023-04-10T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
776708,The Wheatlands,2023-04-10T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
776708,The Wheatlands,2023-04-10T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
776708,The Wheatlands,2023-04-10T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776708,The Wheatlands,2023-04-10T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
776708,The Wheatlands,2023-04-10T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
776708,The Wheatlands,2023-04-10T20:20:00.000+00:00,transformer,,Temperature,C,18.6
776708,The Wheatlands,2023-04-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
776708,The Wheatlands,2023-04-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
776708,The Wheatlands,2023-04-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776708,The Wheatlands,2023-04-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
776708,The Wheatlands,2023-04-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
776708,The Wheatlands,2023-04-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
776708,The Wheatlands,2023-04-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.28
776708,The Wheatlands,2023-04-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.6
776708,The Wheatlands,2023-04-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.39
776708,The Wheatlands,2023-04-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
776708,The Wheatlands,2023-04-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
776708,The Wheatlands,2023-04-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
776708,The Wheatlands,2023-04-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
776708,The Wheatlands,2023-04-10T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-10T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-04-10T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-04-10T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
776708,The Wheatlands,2023-04-10T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
776708,The Wheatlands,2023-04-10T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.47
776708,The Wheatlands,2023-04-10T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
776708,The Wheatlands,2023-04-10T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
776708,The Wheatlands,2023-04-10T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
776708,The Wheatlands,2023-04-10T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.1
776708,The Wheatlands,2023-04-10T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-04-10T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-04-10T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-04-10T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
776708,The Wheatlands,2023-04-10T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
776708,The Wheatlands,2023-04-10T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
776708,The Wheatlands,2023-04-10T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
776708,The Wheatlands,2023-04-10T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
776708,The Wheatlands,2023-04-10T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
776708,The Wheatlands,2023-04-10T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
776708,The Wheatlands,2023-04-10T20:10:00.000+00:00,transformer,,Temperature,C,18.7
776708,The Wheatlands,2023-04-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
776708,The Wheatlands,2023-04-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
776708,The Wheatlands,2023-04-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776708,The Wheatlands,2023-04-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
776708,The Wheatlands,2023-04-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776708,The Wheatlands,2023-04-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
776708,The Wheatlands,2023-04-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.42
776708,The Wheatlands,2023-04-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.88
776708,The Wheatlands,2023-04-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
776708,The Wheatlands,2023-04-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
776708,The Wheatlands,2023-04-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
776708,The Wheatlands,2023-04-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
776708,The Wheatlands,2023-04-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
776708,The Wheatlands,2023-04-10T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-04-10T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-04-10T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-04-10T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
776708,The Wheatlands,2023-04-10T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
776708,The Wheatlands,2023-04-10T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.88
776708,The Wheatlands,2023-04-10T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
776708,The Wheatlands,2023-04-10T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
776708,The Wheatlands,2023-04-10T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
776708,The Wheatlands,2023-04-10T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
776708,The Wheatlands,2023-04-10T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-04-10T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-10T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-10T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
776708,The Wheatlands,2023-04-10T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
776708,The Wheatlands,2023-04-10T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
776708,The Wheatlands,2023-04-10T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
776708,The Wheatlands,2023-04-10T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
776708,The Wheatlands,2023-04-10T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
776708,The Wheatlands,2023-04-10T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
776708,The Wheatlands,2023-04-10T20:00:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-04-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-04-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
776708,The Wheatlands,2023-04-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
776708,The Wheatlands,2023-04-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776708,The Wheatlands,2023-04-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
776708,The Wheatlands,2023-04-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
776708,The Wheatlands,2023-04-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-04-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.75
776708,The Wheatlands,2023-04-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.84
776708,The Wheatlands,2023-04-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.1
776708,The Wheatlands,2023-04-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
776708,The Wheatlands,2023-04-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
776708,The Wheatlands,2023-04-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
776708,The Wheatlands,2023-04-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
776708,The Wheatlands,2023-04-10T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-10T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-04-10T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-04-10T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
776708,The Wheatlands,2023-04-10T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
776708,The Wheatlands,2023-04-10T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.05
776708,The Wheatlands,2023-04-10T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
776708,The Wheatlands,2023-04-10T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
776708,The Wheatlands,2023-04-10T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
776708,The Wheatlands,2023-04-10T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
776708,The Wheatlands,2023-04-10T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-04-10T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-10T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-04-10T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
776708,The Wheatlands,2023-04-10T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
776708,The Wheatlands,2023-04-10T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
776708,The Wheatlands,2023-04-10T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
776708,The Wheatlands,2023-04-10T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
776708,The Wheatlands,2023-04-10T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
776708,The Wheatlands,2023-04-10T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
776708,The Wheatlands,2023-04-10T19:50:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-04-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
776708,The Wheatlands,2023-04-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
776708,The Wheatlands,2023-04-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776708,The Wheatlands,2023-04-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
776708,The Wheatlands,2023-04-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
776708,The Wheatlands,2023-04-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776708,The Wheatlands,2023-04-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.71
776708,The Wheatlands,2023-04-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.21
776708,The Wheatlands,2023-04-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.75
776708,The Wheatlands,2023-04-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
776708,The Wheatlands,2023-04-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
776708,The Wheatlands,2023-04-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
776708,The Wheatlands,2023-04-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
776708,The Wheatlands,2023-04-10T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-04-10T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-10T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-04-10T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.8
776708,The Wheatlands,2023-04-10T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
776708,The Wheatlands,2023-04-10T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.99
776708,The Wheatlands,2023-04-10T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
776708,The Wheatlands,2023-04-10T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
776708,The Wheatlands,2023-04-10T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
776708,The Wheatlands,2023-04-10T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
776708,The Wheatlands,2023-04-10T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-04-10T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-10T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-04-10T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
776708,The Wheatlands,2023-04-10T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
776708,The Wheatlands,2023-04-10T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
776708,The Wheatlands,2023-04-10T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
776708,The Wheatlands,2023-04-10T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
776708,The Wheatlands,2023-04-10T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
776708,The Wheatlands,2023-04-10T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
776708,The Wheatlands,2023-04-10T19:40:00.000+00:00,transformer,,Temperature,C,19.0
776708,The Wheatlands,2023-04-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-04-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
776708,The Wheatlands,2023-04-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
776708,The Wheatlands,2023-04-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776708,The Wheatlands,2023-04-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
776708,The Wheatlands,2023-04-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-04-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776708,The Wheatlands,2023-04-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.66
776708,The Wheatlands,2023-04-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.79
776708,The Wheatlands,2023-04-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.14
776708,The Wheatlands,2023-04-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
776708,The Wheatlands,2023-04-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
776708,The Wheatlands,2023-04-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
776708,The Wheatlands,2023-04-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
776708,The Wheatlands,2023-04-10T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-04-10T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-04-10T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-10T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
776708,The Wheatlands,2023-04-10T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
776708,The Wheatlands,2023-04-10T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.94
776708,The Wheatlands,2023-04-10T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
776708,The Wheatlands,2023-04-10T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
776708,The Wheatlands,2023-04-10T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
776708,The Wheatlands,2023-04-10T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
776708,The Wheatlands,2023-04-10T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-04-10T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-10T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-10T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
776708,The Wheatlands,2023-04-10T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
776708,The Wheatlands,2023-04-10T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
776708,The Wheatlands,2023-04-10T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
776708,The Wheatlands,2023-04-10T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
776708,The Wheatlands,2023-04-10T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
776708,The Wheatlands,2023-04-10T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
776708,The Wheatlands,2023-04-10T19:30:00.000+00:00,transformer,,Temperature,C,19.0
776708,The Wheatlands,2023-04-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
776708,The Wheatlands,2023-04-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
776708,The Wheatlands,2023-04-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776708,The Wheatlands,2023-04-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
776708,The Wheatlands,2023-04-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-04-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776708,The Wheatlands,2023-04-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.7
776708,The Wheatlands,2023-04-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.02
776708,The Wheatlands,2023-04-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.4
776708,The Wheatlands,2023-04-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
776708,The Wheatlands,2023-04-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
776708,The Wheatlands,2023-04-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
776708,The Wheatlands,2023-04-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
776708,The Wheatlands,2023-04-10T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-04-10T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-04-10T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-10T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.21
776708,The Wheatlands,2023-04-10T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
776708,The Wheatlands,2023-04-10T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.25
776708,The Wheatlands,2023-04-10T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
776708,The Wheatlands,2023-04-10T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
776708,The Wheatlands,2023-04-10T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
776708,The Wheatlands,2023-04-10T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.9
776708,The Wheatlands,2023-04-10T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-04-10T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-04-10T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-10T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
776708,The Wheatlands,2023-04-10T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
776708,The Wheatlands,2023-04-10T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
776708,The Wheatlands,2023-04-10T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
776708,The Wheatlands,2023-04-10T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
776708,The Wheatlands,2023-04-10T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
776708,The Wheatlands,2023-04-10T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
776708,The Wheatlands,2023-04-10T19:20:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-04-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-04-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
776708,The Wheatlands,2023-04-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
776708,The Wheatlands,2023-04-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776708,The Wheatlands,2023-04-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
776708,The Wheatlands,2023-04-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-04-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-04-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-04-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.19
776708,The Wheatlands,2023-04-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.72
776708,The Wheatlands,2023-04-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.42
776708,The Wheatlands,2023-04-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
776708,The Wheatlands,2023-04-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
776708,The Wheatlands,2023-04-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
776708,The Wheatlands,2023-04-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
776708,The Wheatlands,2023-04-10T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-04-10T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-04-10T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.07
776708,The Wheatlands,2023-04-10T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
776708,The Wheatlands,2023-04-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.58
776708,The Wheatlands,2023-04-10T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
776708,The Wheatlands,2023-04-10T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
776708,The Wheatlands,2023-04-10T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
776708,The Wheatlands,2023-04-10T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.0
776708,The Wheatlands,2023-04-10T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-04-10T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-04-10T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-04-10T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
776708,The Wheatlands,2023-04-10T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
776708,The Wheatlands,2023-04-10T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
776708,The Wheatlands,2023-04-10T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
776708,The Wheatlands,2023-04-10T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
776708,The Wheatlands,2023-04-10T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
776708,The Wheatlands,2023-04-10T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
776708,The Wheatlands,2023-04-10T19:10:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-04-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
776708,The Wheatlands,2023-04-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
776708,The Wheatlands,2023-04-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776708,The Wheatlands,2023-04-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
776708,The Wheatlands,2023-04-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-04-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-04-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
776708,The Wheatlands,2023-04-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.83
776708,The Wheatlands,2023-04-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.73
776708,The Wheatlands,2023-04-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
776708,The Wheatlands,2023-04-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
776708,The Wheatlands,2023-04-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
776708,The Wheatlands,2023-04-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
776708,The Wheatlands,2023-04-10T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776708,The Wheatlands,2023-04-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-04-10T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.18
776708,The Wheatlands,2023-04-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
776708,The Wheatlands,2023-04-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.04
776708,The Wheatlands,2023-04-10T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
776708,The Wheatlands,2023-04-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
776708,The Wheatlands,2023-04-10T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
776708,The Wheatlands,2023-04-10T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.1
776708,The Wheatlands,2023-04-10T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-04-10T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-04-10T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-10T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
776708,The Wheatlands,2023-04-10T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.95
776708,The Wheatlands,2023-04-10T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
776708,The Wheatlands,2023-04-10T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
776708,The Wheatlands,2023-04-10T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
776708,The Wheatlands,2023-04-10T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
776708,The Wheatlands,2023-04-10T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
776708,The Wheatlands,2023-04-10T19:00:00.000+00:00,transformer,,Temperature,C,19.2
776708,The Wheatlands,2023-04-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
776708,The Wheatlands,2023-04-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
776708,The Wheatlands,2023-04-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776708,The Wheatlands,2023-04-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
776708,The Wheatlands,2023-04-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-04-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-04-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776708,The Wheatlands,2023-04-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.93
776708,The Wheatlands,2023-04-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.5
776708,The Wheatlands,2023-04-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.18
776708,The Wheatlands,2023-04-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
776708,The Wheatlands,2023-04-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
776708,The Wheatlands,2023-04-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
776708,The Wheatlands,2023-04-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
776708,The Wheatlands,2023-04-10T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-04-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-04-10T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-04-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.25
776708,The Wheatlands,2023-04-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
776708,The Wheatlands,2023-04-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.55
776708,The Wheatlands,2023-04-10T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
776708,The Wheatlands,2023-04-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
776708,The Wheatlands,2023-04-10T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
776708,The Wheatlands,2023-04-10T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
776708,The Wheatlands,2023-04-10T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-04-10T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-04-10T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-10T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
776708,The Wheatlands,2023-04-10T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
776708,The Wheatlands,2023-04-10T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
776708,The Wheatlands,2023-04-10T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
776708,The Wheatlands,2023-04-10T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776708,The Wheatlands,2023-04-10T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
776708,The Wheatlands,2023-04-10T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
776708,The Wheatlands,2023-04-10T18:50:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-04-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
776708,The Wheatlands,2023-04-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
776708,The Wheatlands,2023-04-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776708,The Wheatlands,2023-04-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
776708,The Wheatlands,2023-04-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-04-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
776708,The Wheatlands,2023-04-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.59
776708,The Wheatlands,2023-04-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.41
776708,The Wheatlands,2023-04-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.47
776708,The Wheatlands,2023-04-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
776708,The Wheatlands,2023-04-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
776708,The Wheatlands,2023-04-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
776708,The Wheatlands,2023-04-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
776708,The Wheatlands,2023-04-10T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-04-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-04-10T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-04-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.0
776708,The Wheatlands,2023-04-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
776708,The Wheatlands,2023-04-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.91
776708,The Wheatlands,2023-04-10T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
776708,The Wheatlands,2023-04-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
776708,The Wheatlands,2023-04-10T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
776708,The Wheatlands,2023-04-10T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.9
776708,The Wheatlands,2023-04-10T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-04-10T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-04-10T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-10T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
776708,The Wheatlands,2023-04-10T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.18
776708,The Wheatlands,2023-04-10T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
776708,The Wheatlands,2023-04-10T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
776708,The Wheatlands,2023-04-10T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
776708,The Wheatlands,2023-04-10T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
776708,The Wheatlands,2023-04-10T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
776708,The Wheatlands,2023-04-10T18:40:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-04-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
776708,The Wheatlands,2023-04-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
776708,The Wheatlands,2023-04-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
776708,The Wheatlands,2023-04-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
776708,The Wheatlands,2023-04-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
776708,The Wheatlands,2023-04-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.67
776708,The Wheatlands,2023-04-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.66
776708,The Wheatlands,2023-04-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.53
776708,The Wheatlands,2023-04-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
776708,The Wheatlands,2023-04-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
776708,The Wheatlands,2023-04-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
776708,The Wheatlands,2023-04-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
