Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-10T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-10T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-04-10T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-04-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.33
776708,The Wheatlands,2023-04-10T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
776708,The Wheatlands,2023-04-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.98
776708,The Wheatlands,2023-04-10T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
776708,The Wheatlands,2023-04-10T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
776708,The Wheatlands,2023-04-10T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
776708,The Wheatlands,2023-04-10T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.6
776708,The Wheatlands,2023-04-10T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-10T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-10T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-04-10T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
776708,The Wheatlands,2023-04-10T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
776708,The Wheatlands,2023-04-10T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
776708,The Wheatlands,2023-04-10T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
776708,The Wheatlands,2023-04-10T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
776708,The Wheatlands,2023-04-10T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
776708,The Wheatlands,2023-04-10T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
776708,The Wheatlands,2023-04-10T18:30:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-04-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
776708,The Wheatlands,2023-04-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
776708,The Wheatlands,2023-04-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776708,The Wheatlands,2023-04-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
776708,The Wheatlands,2023-04-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-04-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-04-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
776708,The Wheatlands,2023-04-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.91
776708,The Wheatlands,2023-04-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.77
776708,The Wheatlands,2023-04-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.19
776708,The Wheatlands,2023-04-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
776708,The Wheatlands,2023-04-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
776708,The Wheatlands,2023-04-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
776708,The Wheatlands,2023-04-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
776708,The Wheatlands,2023-04-10T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-04-10T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-04-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
776708,The Wheatlands,2023-04-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
776708,The Wheatlands,2023-04-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.34
776708,The Wheatlands,2023-04-10T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
776708,The Wheatlands,2023-04-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
776708,The Wheatlands,2023-04-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
776708,The Wheatlands,2023-04-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
776708,The Wheatlands,2023-04-10T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-04-10T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-04-10T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-10T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
776708,The Wheatlands,2023-04-10T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.93
776708,The Wheatlands,2023-04-10T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
776708,The Wheatlands,2023-04-10T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
776708,The Wheatlands,2023-04-10T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
776708,The Wheatlands,2023-04-10T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
776708,The Wheatlands,2023-04-10T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
776708,The Wheatlands,2023-04-10T18:20:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-04-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
776708,The Wheatlands,2023-04-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
776708,The Wheatlands,2023-04-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-04-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
776708,The Wheatlands,2023-04-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-04-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
776708,The Wheatlands,2023-04-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.65
776708,The Wheatlands,2023-04-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.35
776708,The Wheatlands,2023-04-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.71
776708,The Wheatlands,2023-04-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
776708,The Wheatlands,2023-04-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
776708,The Wheatlands,2023-04-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
776708,The Wheatlands,2023-04-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
776708,The Wheatlands,2023-04-10T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-04-10T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
776708,The Wheatlands,2023-04-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
776708,The Wheatlands,2023-04-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.89
776708,The Wheatlands,2023-04-10T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
776708,The Wheatlands,2023-04-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
776708,The Wheatlands,2023-04-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
776708,The Wheatlands,2023-04-10T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
776708,The Wheatlands,2023-04-10T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-04-10T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-04-10T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-10T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
776708,The Wheatlands,2023-04-10T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
776708,The Wheatlands,2023-04-10T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
776708,The Wheatlands,2023-04-10T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
776708,The Wheatlands,2023-04-10T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
776708,The Wheatlands,2023-04-10T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
776708,The Wheatlands,2023-04-10T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
776708,The Wheatlands,2023-04-10T18:10:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-04-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
776708,The Wheatlands,2023-04-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
776708,The Wheatlands,2023-04-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
776708,The Wheatlands,2023-04-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
776708,The Wheatlands,2023-04-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-04-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-04-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-04-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.68
776708,The Wheatlands,2023-04-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
776708,The Wheatlands,2023-04-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.7
776708,The Wheatlands,2023-04-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
776708,The Wheatlands,2023-04-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
776708,The Wheatlands,2023-04-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
776708,The Wheatlands,2023-04-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
776708,The Wheatlands,2023-04-10T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-04-10T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-04-10T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-10T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
776708,The Wheatlands,2023-04-10T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
776708,The Wheatlands,2023-04-10T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
776708,The Wheatlands,2023-04-10T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
776708,The Wheatlands,2023-04-10T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
776708,The Wheatlands,2023-04-10T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
776708,The Wheatlands,2023-04-10T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
776708,The Wheatlands,2023-04-10T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-10T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-04-10T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-04-10T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
776708,The Wheatlands,2023-04-10T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
776708,The Wheatlands,2023-04-10T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
776708,The Wheatlands,2023-04-10T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776708,The Wheatlands,2023-04-10T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
776708,The Wheatlands,2023-04-10T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
776708,The Wheatlands,2023-04-10T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
776708,The Wheatlands,2023-04-10T18:00:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-04-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
776708,The Wheatlands,2023-04-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
776708,The Wheatlands,2023-04-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
776708,The Wheatlands,2023-04-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
776708,The Wheatlands,2023-04-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-04-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-04-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.8
776708,The Wheatlands,2023-04-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.32
776708,The Wheatlands,2023-04-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.45
776708,The Wheatlands,2023-04-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
776708,The Wheatlands,2023-04-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
776708,The Wheatlands,2023-04-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
776708,The Wheatlands,2023-04-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
776708,The Wheatlands,2023-04-10T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
776708,The Wheatlands,2023-04-10T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-10T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.19
776708,The Wheatlands,2023-04-10T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
776708,The Wheatlands,2023-04-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
776708,The Wheatlands,2023-04-10T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
776708,The Wheatlands,2023-04-10T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
776708,The Wheatlands,2023-04-10T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
776708,The Wheatlands,2023-04-10T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
776708,The Wheatlands,2023-04-10T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-04-10T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-04-10T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-04-10T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
776708,The Wheatlands,2023-04-10T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
776708,The Wheatlands,2023-04-10T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
776708,The Wheatlands,2023-04-10T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
776708,The Wheatlands,2023-04-10T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776708,The Wheatlands,2023-04-10T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
776708,The Wheatlands,2023-04-10T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
776708,The Wheatlands,2023-04-10T17:50:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-04-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
776708,The Wheatlands,2023-04-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
776708,The Wheatlands,2023-04-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
776708,The Wheatlands,2023-04-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
776708,The Wheatlands,2023-04-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-04-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-04-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.69
776708,The Wheatlands,2023-04-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.67
776708,The Wheatlands,2023-04-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.31
776708,The Wheatlands,2023-04-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
776708,The Wheatlands,2023-04-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
776708,The Wheatlands,2023-04-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
776708,The Wheatlands,2023-04-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
776708,The Wheatlands,2023-04-10T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-04-10T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-10T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.51
776708,The Wheatlands,2023-04-10T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
776708,The Wheatlands,2023-04-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
776708,The Wheatlands,2023-04-10T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
776708,The Wheatlands,2023-04-10T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
776708,The Wheatlands,2023-04-10T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
776708,The Wheatlands,2023-04-10T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
776708,The Wheatlands,2023-04-10T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-04-10T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-04-10T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-10T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
776708,The Wheatlands,2023-04-10T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.2
776708,The Wheatlands,2023-04-10T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
776708,The Wheatlands,2023-04-10T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
776708,The Wheatlands,2023-04-10T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-04-10T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
776708,The Wheatlands,2023-04-10T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
776708,The Wheatlands,2023-04-10T17:40:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-04-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
776708,The Wheatlands,2023-04-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
776708,The Wheatlands,2023-04-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776708,The Wheatlands,2023-04-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
776708,The Wheatlands,2023-04-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-04-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-04-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776708,The Wheatlands,2023-04-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.19
776708,The Wheatlands,2023-04-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.35
776708,The Wheatlands,2023-04-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.71
776708,The Wheatlands,2023-04-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
776708,The Wheatlands,2023-04-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
776708,The Wheatlands,2023-04-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
776708,The Wheatlands,2023-04-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
776708,The Wheatlands,2023-04-10T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-10T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-10T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-04-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.75
776708,The Wheatlands,2023-04-10T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
776708,The Wheatlands,2023-04-10T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
776708,The Wheatlands,2023-04-10T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
776708,The Wheatlands,2023-04-10T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.3
776708,The Wheatlands,2023-04-10T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
776708,The Wheatlands,2023-04-10T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
776708,The Wheatlands,2023-04-10T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-04-10T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-04-10T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-10T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
776708,The Wheatlands,2023-04-10T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.41
776708,The Wheatlands,2023-04-10T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
776708,The Wheatlands,2023-04-10T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
776708,The Wheatlands,2023-04-10T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
776708,The Wheatlands,2023-04-10T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
776708,The Wheatlands,2023-04-10T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
776708,The Wheatlands,2023-04-10T17:30:00.000+00:00,transformer,,Temperature,C,19.7
776708,The Wheatlands,2023-04-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
776708,The Wheatlands,2023-04-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
776708,The Wheatlands,2023-04-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
776708,The Wheatlands,2023-04-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
776708,The Wheatlands,2023-04-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-04-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-04-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-04-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.73
776708,The Wheatlands,2023-04-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.31
776708,The Wheatlands,2023-04-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.13
776708,The Wheatlands,2023-04-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
776708,The Wheatlands,2023-04-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
776708,The Wheatlands,2023-04-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
776708,The Wheatlands,2023-04-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
776708,The Wheatlands,2023-04-10T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-04-10T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-04-10T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.86
776708,The Wheatlands,2023-04-10T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
776708,The Wheatlands,2023-04-10T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
776708,The Wheatlands,2023-04-10T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
776708,The Wheatlands,2023-04-10T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
776708,The Wheatlands,2023-04-10T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
776708,The Wheatlands,2023-04-10T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
776708,The Wheatlands,2023-04-10T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-04-10T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
776708,The Wheatlands,2023-04-10T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-04-10T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
776708,The Wheatlands,2023-04-10T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.55
776708,The Wheatlands,2023-04-10T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
776708,The Wheatlands,2023-04-10T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
776708,The Wheatlands,2023-04-10T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-04-10T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
776708,The Wheatlands,2023-04-10T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
776708,The Wheatlands,2023-04-10T17:20:00.000+00:00,transformer,,Temperature,C,19.8
776708,The Wheatlands,2023-04-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
776708,The Wheatlands,2023-04-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
776708,The Wheatlands,2023-04-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776708,The Wheatlands,2023-04-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
776708,The Wheatlands,2023-04-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776708,The Wheatlands,2023-04-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.68
776708,The Wheatlands,2023-04-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.36
776708,The Wheatlands,2023-04-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.61
776708,The Wheatlands,2023-04-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
776708,The Wheatlands,2023-04-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
776708,The Wheatlands,2023-04-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
776708,The Wheatlands,2023-04-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
776708,The Wheatlands,2023-04-10T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-10T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-10T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-10T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.8
776708,The Wheatlands,2023-04-10T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.67
776708,The Wheatlands,2023-04-10T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
776708,The Wheatlands,2023-04-10T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
776708,The Wheatlands,2023-04-10T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
776708,The Wheatlands,2023-04-10T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
776708,The Wheatlands,2023-04-10T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
776708,The Wheatlands,2023-04-10T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-04-10T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-04-10T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-10T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
776708,The Wheatlands,2023-04-10T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
776708,The Wheatlands,2023-04-10T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
776708,The Wheatlands,2023-04-10T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
776708,The Wheatlands,2023-04-10T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
776708,The Wheatlands,2023-04-10T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
776708,The Wheatlands,2023-04-10T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
776708,The Wheatlands,2023-04-10T17:10:00.000+00:00,transformer,,Temperature,C,19.9
776708,The Wheatlands,2023-04-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
776708,The Wheatlands,2023-04-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-04-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
776708,The Wheatlands,2023-04-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-04-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
776708,The Wheatlands,2023-04-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-04-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
776708,The Wheatlands,2023-04-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.02
776708,The Wheatlands,2023-04-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.89
776708,The Wheatlands,2023-04-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.63
776708,The Wheatlands,2023-04-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
776708,The Wheatlands,2023-04-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
776708,The Wheatlands,2023-04-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
776708,The Wheatlands,2023-04-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
776708,The Wheatlands,2023-04-10T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-10T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-10T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-10T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
776708,The Wheatlands,2023-04-10T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.09
776708,The Wheatlands,2023-04-10T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
776708,The Wheatlands,2023-04-10T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
776708,The Wheatlands,2023-04-10T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
776708,The Wheatlands,2023-04-10T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
776708,The Wheatlands,2023-04-10T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
776708,The Wheatlands,2023-04-10T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-04-10T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-04-10T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-10T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
776708,The Wheatlands,2023-04-10T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
776708,The Wheatlands,2023-04-10T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
776708,The Wheatlands,2023-04-10T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
776708,The Wheatlands,2023-04-10T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
776708,The Wheatlands,2023-04-10T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
776708,The Wheatlands,2023-04-10T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
776708,The Wheatlands,2023-04-10T17:00:00.000+00:00,transformer,,Temperature,C,20.0
776708,The Wheatlands,2023-04-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
776708,The Wheatlands,2023-04-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
776708,The Wheatlands,2023-04-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
776708,The Wheatlands,2023-04-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
776708,The Wheatlands,2023-04-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-04-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.48
776708,The Wheatlands,2023-04-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.57
776708,The Wheatlands,2023-04-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.94
776708,The Wheatlands,2023-04-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
776708,The Wheatlands,2023-04-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
776708,The Wheatlands,2023-04-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
776708,The Wheatlands,2023-04-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
776708,The Wheatlands,2023-04-10T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-04-10T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-10T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-10T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
776708,The Wheatlands,2023-04-10T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
776708,The Wheatlands,2023-04-10T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
776708,The Wheatlands,2023-04-10T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776708,The Wheatlands,2023-04-10T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
776708,The Wheatlands,2023-04-10T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
776708,The Wheatlands,2023-04-10T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
776708,The Wheatlands,2023-04-10T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-04-10T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-04-10T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-10T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
776708,The Wheatlands,2023-04-10T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
776708,The Wheatlands,2023-04-10T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
776708,The Wheatlands,2023-04-10T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
776708,The Wheatlands,2023-04-10T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776708,The Wheatlands,2023-04-10T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
776708,The Wheatlands,2023-04-10T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
776708,The Wheatlands,2023-04-10T16:50:00.000+00:00,transformer,,Temperature,C,20.0
776708,The Wheatlands,2023-04-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
776708,The Wheatlands,2023-04-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
776708,The Wheatlands,2023-04-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776708,The Wheatlands,2023-04-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
776708,The Wheatlands,2023-04-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-04-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-04-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-04-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.18
776708,The Wheatlands,2023-04-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.89
776708,The Wheatlands,2023-04-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.72
776708,The Wheatlands,2023-04-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
776708,The Wheatlands,2023-04-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
776708,The Wheatlands,2023-04-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
776708,The Wheatlands,2023-04-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
776708,The Wheatlands,2023-04-10T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
776708,The Wheatlands,2023-04-10T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-10T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-10T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.7
776708,The Wheatlands,2023-04-10T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
776708,The Wheatlands,2023-04-10T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
776708,The Wheatlands,2023-04-10T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
776708,The Wheatlands,2023-04-10T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
776708,The Wheatlands,2023-04-10T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
776708,The Wheatlands,2023-04-10T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
776708,The Wheatlands,2023-04-10T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-04-10T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
776708,The Wheatlands,2023-04-10T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-10T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
776708,The Wheatlands,2023-04-10T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
776708,The Wheatlands,2023-04-10T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
776708,The Wheatlands,2023-04-10T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
776708,The Wheatlands,2023-04-10T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-04-10T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
776708,The Wheatlands,2023-04-10T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
776708,The Wheatlands,2023-04-10T16:40:00.000+00:00,transformer,,Temperature,C,20.1
776708,The Wheatlands,2023-04-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-04-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
776708,The Wheatlands,2023-04-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-04-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
776708,The Wheatlands,2023-04-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
776708,The Wheatlands,2023-04-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
776708,The Wheatlands,2023-04-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-04-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-04-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.09
776708,The Wheatlands,2023-04-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.02
776708,The Wheatlands,2023-04-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.24
776708,The Wheatlands,2023-04-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
776708,The Wheatlands,2023-04-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
776708,The Wheatlands,2023-04-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
776708,The Wheatlands,2023-04-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
776708,The Wheatlands,2023-04-10T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-04-10T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-04-10T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-04-10T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
776708,The Wheatlands,2023-04-10T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.28
776708,The Wheatlands,2023-04-10T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
776708,The Wheatlands,2023-04-10T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
776708,The Wheatlands,2023-04-10T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
776708,The Wheatlands,2023-04-10T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
776708,The Wheatlands,2023-04-10T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
776708,The Wheatlands,2023-04-10T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-04-10T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-04-10T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-10T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
776708,The Wheatlands,2023-04-10T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
776708,The Wheatlands,2023-04-10T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.23
776708,The Wheatlands,2023-04-10T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
776708,The Wheatlands,2023-04-10T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776708,The Wheatlands,2023-04-10T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
776708,The Wheatlands,2023-04-10T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
776708,The Wheatlands,2023-04-10T16:30:00.000+00:00,transformer,,Temperature,C,20.2
776708,The Wheatlands,2023-04-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
776708,The Wheatlands,2023-04-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-04-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
776708,The Wheatlands,2023-04-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-04-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
776708,The Wheatlands,2023-04-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
776708,The Wheatlands,2023-04-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.7
776708,The Wheatlands,2023-04-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.63
776708,The Wheatlands,2023-04-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.98
776708,The Wheatlands,2023-04-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
776708,The Wheatlands,2023-04-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
776708,The Wheatlands,2023-04-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
776708,The Wheatlands,2023-04-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
776708,The Wheatlands,2023-04-10T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-04-10T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-04-10T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-04-10T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
776708,The Wheatlands,2023-04-10T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
776708,The Wheatlands,2023-04-10T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
776708,The Wheatlands,2023-04-10T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
776708,The Wheatlands,2023-04-10T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
776708,The Wheatlands,2023-04-10T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
776708,The Wheatlands,2023-04-10T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
776708,The Wheatlands,2023-04-10T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-04-10T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-10T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-10T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
776708,The Wheatlands,2023-04-10T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
776708,The Wheatlands,2023-04-10T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
776708,The Wheatlands,2023-04-10T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
776708,The Wheatlands,2023-04-10T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776708,The Wheatlands,2023-04-10T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
776708,The Wheatlands,2023-04-10T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
776708,The Wheatlands,2023-04-10T16:20:00.000+00:00,transformer,,Temperature,C,20.4
776708,The Wheatlands,2023-04-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
776708,The Wheatlands,2023-04-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-04-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
776708,The Wheatlands,2023-04-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
776708,The Wheatlands,2023-04-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-04-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-04-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
776708,The Wheatlands,2023-04-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.55
776708,The Wheatlands,2023-04-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.54
776708,The Wheatlands,2023-04-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.94
776708,The Wheatlands,2023-04-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
776708,The Wheatlands,2023-04-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
776708,The Wheatlands,2023-04-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
776708,The Wheatlands,2023-04-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
776708,The Wheatlands,2023-04-10T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-10T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-10T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-10T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.02
776708,The Wheatlands,2023-04-10T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.65
776708,The Wheatlands,2023-04-10T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
776708,The Wheatlands,2023-04-10T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
776708,The Wheatlands,2023-04-10T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
776708,The Wheatlands,2023-04-10T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
776708,The Wheatlands,2023-04-10T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
776708,The Wheatlands,2023-04-10T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-04-10T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-04-10T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-10T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
776708,The Wheatlands,2023-04-10T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
776708,The Wheatlands,2023-04-10T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
776708,The Wheatlands,2023-04-10T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
776708,The Wheatlands,2023-04-10T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776708,The Wheatlands,2023-04-10T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
776708,The Wheatlands,2023-04-10T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
776708,The Wheatlands,2023-04-10T16:10:00.000+00:00,transformer,,Temperature,C,20.6
776708,The Wheatlands,2023-04-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
776708,The Wheatlands,2023-04-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-04-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
776708,The Wheatlands,2023-04-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-04-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
776708,The Wheatlands,2023-04-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
