Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-04-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.67
776708,The Wheatlands,2023-04-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.49
776708,The Wheatlands,2023-04-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.97
776708,The Wheatlands,2023-04-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
776708,The Wheatlands,2023-04-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
776708,The Wheatlands,2023-04-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
776708,The Wheatlands,2023-04-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
776708,The Wheatlands,2023-04-10T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-04-10T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-04-10T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-04-10T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
776708,The Wheatlands,2023-04-10T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
776708,The Wheatlands,2023-04-10T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
776708,The Wheatlands,2023-04-10T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776708,The Wheatlands,2023-04-10T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
776708,The Wheatlands,2023-04-10T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
776708,The Wheatlands,2023-04-10T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
776708,The Wheatlands,2023-04-10T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-04-10T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-04-10T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-10T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
776708,The Wheatlands,2023-04-10T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
776708,The Wheatlands,2023-04-10T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
776708,The Wheatlands,2023-04-10T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
776708,The Wheatlands,2023-04-10T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-04-10T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
776708,The Wheatlands,2023-04-10T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
776708,The Wheatlands,2023-04-10T16:00:00.000+00:00,transformer,,Temperature,C,20.7
776708,The Wheatlands,2023-04-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
776708,The Wheatlands,2023-04-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-04-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
776708,The Wheatlands,2023-04-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-04-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
776708,The Wheatlands,2023-04-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-04-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
776708,The Wheatlands,2023-04-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.33
776708,The Wheatlands,2023-04-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.27
776708,The Wheatlands,2023-04-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.54
776708,The Wheatlands,2023-04-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
776708,The Wheatlands,2023-04-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
776708,The Wheatlands,2023-04-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
776708,The Wheatlands,2023-04-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
776708,The Wheatlands,2023-04-10T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-10T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-10T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-04-10T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
776708,The Wheatlands,2023-04-10T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
776708,The Wheatlands,2023-04-10T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
776708,The Wheatlands,2023-04-10T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776708,The Wheatlands,2023-04-10T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
776708,The Wheatlands,2023-04-10T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
776708,The Wheatlands,2023-04-10T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
776708,The Wheatlands,2023-04-10T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-10T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-04-10T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-10T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
776708,The Wheatlands,2023-04-10T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
776708,The Wheatlands,2023-04-10T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
776708,The Wheatlands,2023-04-10T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
776708,The Wheatlands,2023-04-10T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776708,The Wheatlands,2023-04-10T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
776708,The Wheatlands,2023-04-10T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
776708,The Wheatlands,2023-04-10T15:50:00.000+00:00,transformer,,Temperature,C,20.8
776708,The Wheatlands,2023-04-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
776708,The Wheatlands,2023-04-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-04-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
776708,The Wheatlands,2023-04-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-04-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
776708,The Wheatlands,2023-04-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-04-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
776708,The Wheatlands,2023-04-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.84
776708,The Wheatlands,2023-04-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.8
776708,The Wheatlands,2023-04-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.82
776708,The Wheatlands,2023-04-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
776708,The Wheatlands,2023-04-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
776708,The Wheatlands,2023-04-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
776708,The Wheatlands,2023-04-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
776708,The Wheatlands,2023-04-10T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-04-10T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-10T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-04-10T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
776708,The Wheatlands,2023-04-10T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
776708,The Wheatlands,2023-04-10T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
776708,The Wheatlands,2023-04-10T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776708,The Wheatlands,2023-04-10T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
776708,The Wheatlands,2023-04-10T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
776708,The Wheatlands,2023-04-10T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
776708,The Wheatlands,2023-04-10T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-10T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-04-10T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-10T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
776708,The Wheatlands,2023-04-10T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.75
776708,The Wheatlands,2023-04-10T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
776708,The Wheatlands,2023-04-10T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
776708,The Wheatlands,2023-04-10T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-04-10T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
776708,The Wheatlands,2023-04-10T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
776708,The Wheatlands,2023-04-10T15:40:00.000+00:00,transformer,,Temperature,C,20.9
776708,The Wheatlands,2023-04-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
776708,The Wheatlands,2023-04-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
776708,The Wheatlands,2023-04-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-04-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
776708,The Wheatlands,2023-04-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-04-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
776708,The Wheatlands,2023-04-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.99
776708,The Wheatlands,2023-04-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.62
776708,The Wheatlands,2023-04-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.94
776708,The Wheatlands,2023-04-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
776708,The Wheatlands,2023-04-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
776708,The Wheatlands,2023-04-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
776708,The Wheatlands,2023-04-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
776708,The Wheatlands,2023-04-10T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-04-10T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-10T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-04-10T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
776708,The Wheatlands,2023-04-10T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
776708,The Wheatlands,2023-04-10T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
776708,The Wheatlands,2023-04-10T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776708,The Wheatlands,2023-04-10T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
776708,The Wheatlands,2023-04-10T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
776708,The Wheatlands,2023-04-10T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
776708,The Wheatlands,2023-04-10T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-04-10T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-10T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-04-10T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
776708,The Wheatlands,2023-04-10T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
776708,The Wheatlands,2023-04-10T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
776708,The Wheatlands,2023-04-10T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
776708,The Wheatlands,2023-04-10T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-04-10T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
776708,The Wheatlands,2023-04-10T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
776708,The Wheatlands,2023-04-10T15:30:00.000+00:00,transformer,,Temperature,C,20.9
776708,The Wheatlands,2023-04-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
776708,The Wheatlands,2023-04-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-04-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
776708,The Wheatlands,2023-04-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-04-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
776708,The Wheatlands,2023-04-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-04-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
776708,The Wheatlands,2023-04-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.03
776708,The Wheatlands,2023-04-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.46
776708,The Wheatlands,2023-04-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.09
776708,The Wheatlands,2023-04-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
776708,The Wheatlands,2023-04-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
776708,The Wheatlands,2023-04-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
776708,The Wheatlands,2023-04-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
776708,The Wheatlands,2023-04-10T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-04-10T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-04-10T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-04-10T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
776708,The Wheatlands,2023-04-10T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.52
776708,The Wheatlands,2023-04-10T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
776708,The Wheatlands,2023-04-10T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776708,The Wheatlands,2023-04-10T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
776708,The Wheatlands,2023-04-10T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
776708,The Wheatlands,2023-04-10T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
776708,The Wheatlands,2023-04-10T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-04-10T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-04-10T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-10T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
776708,The Wheatlands,2023-04-10T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
776708,The Wheatlands,2023-04-10T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
776708,The Wheatlands,2023-04-10T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
776708,The Wheatlands,2023-04-10T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776708,The Wheatlands,2023-04-10T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
776708,The Wheatlands,2023-04-10T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
776708,The Wheatlands,2023-04-10T15:20:00.000+00:00,transformer,,Temperature,C,21.0
776708,The Wheatlands,2023-04-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
776708,The Wheatlands,2023-04-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-04-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
776708,The Wheatlands,2023-04-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-04-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
776708,The Wheatlands,2023-04-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-04-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-04-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.14
776708,The Wheatlands,2023-04-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.1
776708,The Wheatlands,2023-04-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.83
776708,The Wheatlands,2023-04-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
776708,The Wheatlands,2023-04-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
776708,The Wheatlands,2023-04-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
776708,The Wheatlands,2023-04-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
776708,The Wheatlands,2023-04-10T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-04-10T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-10T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-10T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
776708,The Wheatlands,2023-04-10T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
776708,The Wheatlands,2023-04-10T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
776708,The Wheatlands,2023-04-10T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776708,The Wheatlands,2023-04-10T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
776708,The Wheatlands,2023-04-10T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
776708,The Wheatlands,2023-04-10T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
776708,The Wheatlands,2023-04-10T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-10T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-04-10T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-10T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
776708,The Wheatlands,2023-04-10T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
776708,The Wheatlands,2023-04-10T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
776708,The Wheatlands,2023-04-10T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
776708,The Wheatlands,2023-04-10T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776708,The Wheatlands,2023-04-10T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
776708,The Wheatlands,2023-04-10T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
776708,The Wheatlands,2023-04-10T15:10:00.000+00:00,transformer,,Temperature,C,21.0
776708,The Wheatlands,2023-04-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
776708,The Wheatlands,2023-04-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
776708,The Wheatlands,2023-04-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-04-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
776708,The Wheatlands,2023-04-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-04-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,2.75
776708,The Wheatlands,2023-04-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.31
776708,The Wheatlands,2023-04-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.88
776708,The Wheatlands,2023-04-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
776708,The Wheatlands,2023-04-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
776708,The Wheatlands,2023-04-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
776708,The Wheatlands,2023-04-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
776708,The Wheatlands,2023-04-10T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-04-10T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-04-10T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-04-10T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
776708,The Wheatlands,2023-04-10T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
776708,The Wheatlands,2023-04-10T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
776708,The Wheatlands,2023-04-10T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
776708,The Wheatlands,2023-04-10T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
776708,The Wheatlands,2023-04-10T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
776708,The Wheatlands,2023-04-10T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
776708,The Wheatlands,2023-04-10T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-04-10T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-04-10T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-10T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.3
776708,The Wheatlands,2023-04-10T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
776708,The Wheatlands,2023-04-10T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
776708,The Wheatlands,2023-04-10T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
776708,The Wheatlands,2023-04-10T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
776708,The Wheatlands,2023-04-10T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
776708,The Wheatlands,2023-04-10T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
776708,The Wheatlands,2023-04-10T15:00:00.000+00:00,transformer,,Temperature,C,21.1
776708,The Wheatlands,2023-04-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
776708,The Wheatlands,2023-04-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
776708,The Wheatlands,2023-04-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-04-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
776708,The Wheatlands,2023-04-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-04-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,0.06
776708,The Wheatlands,2023-04-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.67
776708,The Wheatlands,2023-04-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.05
776708,The Wheatlands,2023-04-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
776708,The Wheatlands,2023-04-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
776708,The Wheatlands,2023-04-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
776708,The Wheatlands,2023-04-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
776708,The Wheatlands,2023-04-10T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-10T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-10T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-10T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
776708,The Wheatlands,2023-04-10T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
776708,The Wheatlands,2023-04-10T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
776708,The Wheatlands,2023-04-10T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
776708,The Wheatlands,2023-04-10T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776708,The Wheatlands,2023-04-10T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
776708,The Wheatlands,2023-04-10T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
776708,The Wheatlands,2023-04-10T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-10T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-04-10T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-10T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.89
776708,The Wheatlands,2023-04-10T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
776708,The Wheatlands,2023-04-10T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
776708,The Wheatlands,2023-04-10T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
776708,The Wheatlands,2023-04-10T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
776708,The Wheatlands,2023-04-10T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
776708,The Wheatlands,2023-04-10T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
776708,The Wheatlands,2023-04-10T14:50:00.000+00:00,transformer,,Temperature,C,21.1
776708,The Wheatlands,2023-04-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
776708,The Wheatlands,2023-04-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
776708,The Wheatlands,2023-04-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-04-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
776708,The Wheatlands,2023-04-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-04-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-04-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
776708,The Wheatlands,2023-04-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,1.35
776708,The Wheatlands,2023-04-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.69
776708,The Wheatlands,2023-04-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.68
776708,The Wheatlands,2023-04-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
776708,The Wheatlands,2023-04-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
776708,The Wheatlands,2023-04-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
776708,The Wheatlands,2023-04-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
776708,The Wheatlands,2023-04-10T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-10T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-04-10T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-10T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
776708,The Wheatlands,2023-04-10T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
776708,The Wheatlands,2023-04-10T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
776708,The Wheatlands,2023-04-10T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
776708,The Wheatlands,2023-04-10T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776708,The Wheatlands,2023-04-10T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
776708,The Wheatlands,2023-04-10T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
776708,The Wheatlands,2023-04-10T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-04-10T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-04-10T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-04-10T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
776708,The Wheatlands,2023-04-10T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
776708,The Wheatlands,2023-04-10T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
776708,The Wheatlands,2023-04-10T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
776708,The Wheatlands,2023-04-10T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
776708,The Wheatlands,2023-04-10T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
776708,The Wheatlands,2023-04-10T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
776708,The Wheatlands,2023-04-10T14:40:00.000+00:00,transformer,,Temperature,C,21.1
776708,The Wheatlands,2023-04-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
776708,The Wheatlands,2023-04-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
776708,The Wheatlands,2023-04-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-04-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
776708,The Wheatlands,2023-04-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-04-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-04-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
776708,The Wheatlands,2023-04-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,0.38
776708,The Wheatlands,2023-04-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.89
776708,The Wheatlands,2023-04-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.99
776708,The Wheatlands,2023-04-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
776708,The Wheatlands,2023-04-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
776708,The Wheatlands,2023-04-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
776708,The Wheatlands,2023-04-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
776708,The Wheatlands,2023-04-10T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-10T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-10T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-10T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.31
776708,The Wheatlands,2023-04-10T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
776708,The Wheatlands,2023-04-10T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.46
776708,The Wheatlands,2023-04-10T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776708,The Wheatlands,2023-04-10T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776708,The Wheatlands,2023-04-10T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
776708,The Wheatlands,2023-04-10T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
776708,The Wheatlands,2023-04-10T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-04-10T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-04-10T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-10T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
776708,The Wheatlands,2023-04-10T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
776708,The Wheatlands,2023-04-10T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
776708,The Wheatlands,2023-04-10T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
776708,The Wheatlands,2023-04-10T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
776708,The Wheatlands,2023-04-10T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
776708,The Wheatlands,2023-04-10T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
776708,The Wheatlands,2023-04-10T14:30:00.000+00:00,transformer,,Temperature,C,21.2
776708,The Wheatlands,2023-04-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
776708,The Wheatlands,2023-04-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
776708,The Wheatlands,2023-04-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-04-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
776708,The Wheatlands,2023-04-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-04-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-04-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
776708,The Wheatlands,2023-04-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.68
776708,The Wheatlands,2023-04-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.49
776708,The Wheatlands,2023-04-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.6
776708,The Wheatlands,2023-04-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
776708,The Wheatlands,2023-04-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
776708,The Wheatlands,2023-04-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
776708,The Wheatlands,2023-04-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
776708,The Wheatlands,2023-04-10T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-10T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-04-10T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-10T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.91
776708,The Wheatlands,2023-04-10T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
776708,The Wheatlands,2023-04-10T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
776708,The Wheatlands,2023-04-10T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
776708,The Wheatlands,2023-04-10T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776708,The Wheatlands,2023-04-10T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
776708,The Wheatlands,2023-04-10T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
776708,The Wheatlands,2023-04-10T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-10T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
776708,The Wheatlands,2023-04-10T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-10T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
776708,The Wheatlands,2023-04-10T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
776708,The Wheatlands,2023-04-10T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
776708,The Wheatlands,2023-04-10T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
776708,The Wheatlands,2023-04-10T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776708,The Wheatlands,2023-04-10T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
776708,The Wheatlands,2023-04-10T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
776708,The Wheatlands,2023-04-10T14:20:00.000+00:00,transformer,,Temperature,C,21.2
776708,The Wheatlands,2023-04-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
776708,The Wheatlands,2023-04-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
776708,The Wheatlands,2023-04-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-04-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
776708,The Wheatlands,2023-04-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-04-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-04-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-04-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.93
776708,The Wheatlands,2023-04-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.33
776708,The Wheatlands,2023-04-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.42
776708,The Wheatlands,2023-04-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
776708,The Wheatlands,2023-04-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
776708,The Wheatlands,2023-04-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
776708,The Wheatlands,2023-04-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
776708,The Wheatlands,2023-04-10T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-10T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-04-10T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-10T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.0
776708,The Wheatlands,2023-04-10T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
776708,The Wheatlands,2023-04-10T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
776708,The Wheatlands,2023-04-10T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
776708,The Wheatlands,2023-04-10T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
776708,The Wheatlands,2023-04-10T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
776708,The Wheatlands,2023-04-10T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
776708,The Wheatlands,2023-04-10T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-04-10T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-04-10T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-10T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.71
776708,The Wheatlands,2023-04-10T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
776708,The Wheatlands,2023-04-10T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
776708,The Wheatlands,2023-04-10T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
776708,The Wheatlands,2023-04-10T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-04-10T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
776708,The Wheatlands,2023-04-10T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
776708,The Wheatlands,2023-04-10T14:10:00.000+00:00,transformer,,Temperature,C,21.2
776708,The Wheatlands,2023-04-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
776708,The Wheatlands,2023-04-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
776708,The Wheatlands,2023-04-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-04-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
776708,The Wheatlands,2023-04-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-04-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-04-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776708,The Wheatlands,2023-04-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.7
776708,The Wheatlands,2023-04-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.36
776708,The Wheatlands,2023-04-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.9
776708,The Wheatlands,2023-04-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
776708,The Wheatlands,2023-04-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
776708,The Wheatlands,2023-04-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
776708,The Wheatlands,2023-04-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
776708,The Wheatlands,2023-04-10T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-10T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-10T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-04-10T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.42
776708,The Wheatlands,2023-04-10T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
776708,The Wheatlands,2023-04-10T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
776708,The Wheatlands,2023-04-10T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
776708,The Wheatlands,2023-04-10T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
776708,The Wheatlands,2023-04-10T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
776708,The Wheatlands,2023-04-10T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
776708,The Wheatlands,2023-04-10T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-04-10T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
776708,The Wheatlands,2023-04-10T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-10T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
776708,The Wheatlands,2023-04-10T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
776708,The Wheatlands,2023-04-10T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
776708,The Wheatlands,2023-04-10T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
776708,The Wheatlands,2023-04-10T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
776708,The Wheatlands,2023-04-10T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
776708,The Wheatlands,2023-04-10T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
776708,The Wheatlands,2023-04-10T14:00:00.000+00:00,transformer,,Temperature,C,21.2
776708,The Wheatlands,2023-04-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
776708,The Wheatlands,2023-04-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
776708,The Wheatlands,2023-04-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
776708,The Wheatlands,2023-04-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-04-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-04-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
776708,The Wheatlands,2023-04-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.44
776708,The Wheatlands,2023-04-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.8
776708,The Wheatlands,2023-04-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.12
776708,The Wheatlands,2023-04-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
776708,The Wheatlands,2023-04-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
776708,The Wheatlands,2023-04-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
776708,The Wheatlands,2023-04-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
776708,The Wheatlands,2023-04-10T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-04-10T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-04-10T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-10T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.47
776708,The Wheatlands,2023-04-10T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.32
776708,The Wheatlands,2023-04-10T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
776708,The Wheatlands,2023-04-10T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
776708,The Wheatlands,2023-04-10T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
776708,The Wheatlands,2023-04-10T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
776708,The Wheatlands,2023-04-10T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
776708,The Wheatlands,2023-04-10T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-04-10T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
776708,The Wheatlands,2023-04-10T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-10T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
776708,The Wheatlands,2023-04-10T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
776708,The Wheatlands,2023-04-10T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
776708,The Wheatlands,2023-04-10T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
776708,The Wheatlands,2023-04-10T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-04-10T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
776708,The Wheatlands,2023-04-10T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
776708,The Wheatlands,2023-04-10T13:50:00.000+00:00,transformer,,Temperature,C,21.1
776708,The Wheatlands,2023-04-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
776708,The Wheatlands,2023-04-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
776708,The Wheatlands,2023-04-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-04-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
776708,The Wheatlands,2023-04-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-04-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-04-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
776708,The Wheatlands,2023-04-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.87
776708,The Wheatlands,2023-04-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.51
776708,The Wheatlands,2023-04-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.64
776708,The Wheatlands,2023-04-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
776708,The Wheatlands,2023-04-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
776708,The Wheatlands,2023-04-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
776708,The Wheatlands,2023-04-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
776708,The Wheatlands,2023-04-10T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-10T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-10T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-10T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.9
776708,The Wheatlands,2023-04-10T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
776708,The Wheatlands,2023-04-10T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
776708,The Wheatlands,2023-04-10T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
776708,The Wheatlands,2023-04-10T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776708,The Wheatlands,2023-04-10T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
776708,The Wheatlands,2023-04-10T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
776708,The Wheatlands,2023-04-10T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-04-10T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
776708,The Wheatlands,2023-04-10T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-10T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.2
776708,The Wheatlands,2023-04-10T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.2
776708,The Wheatlands,2023-04-10T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
776708,The Wheatlands,2023-04-10T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
776708,The Wheatlands,2023-04-10T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776708,The Wheatlands,2023-04-10T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
