Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-10T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
776708,The Wheatlands,2023-04-10T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-04-10T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
776708,The Wheatlands,2023-04-10T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.64
776708,The Wheatlands,2023-04-10T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
776708,The Wheatlands,2023-04-10T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
776708,The Wheatlands,2023-04-10T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-04-10T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
776708,The Wheatlands,2023-04-10T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
776708,The Wheatlands,2023-04-10T11:10:00.000+00:00,transformer,,Temperature,C,19.7
776708,The Wheatlands,2023-04-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
776708,The Wheatlands,2023-04-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-04-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
776708,The Wheatlands,2023-04-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-04-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
776708,The Wheatlands,2023-04-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-04-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-04-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
776708,The Wheatlands,2023-04-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.69
776708,The Wheatlands,2023-04-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.52
776708,The Wheatlands,2023-04-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.68
776708,The Wheatlands,2023-04-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
776708,The Wheatlands,2023-04-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
776708,The Wheatlands,2023-04-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
776708,The Wheatlands,2023-04-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
776708,The Wheatlands,2023-04-10T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-04-10T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-04-10T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-10T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
776708,The Wheatlands,2023-04-10T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
776708,The Wheatlands,2023-04-10T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
776708,The Wheatlands,2023-04-10T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776708,The Wheatlands,2023-04-10T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
776708,The Wheatlands,2023-04-10T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
776708,The Wheatlands,2023-04-10T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
776708,The Wheatlands,2023-04-10T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-04-10T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
776708,The Wheatlands,2023-04-10T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-04-10T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
776708,The Wheatlands,2023-04-10T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
776708,The Wheatlands,2023-04-10T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
776708,The Wheatlands,2023-04-10T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
776708,The Wheatlands,2023-04-10T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776708,The Wheatlands,2023-04-10T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
776708,The Wheatlands,2023-04-10T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
776708,The Wheatlands,2023-04-10T11:00:00.000+00:00,transformer,,Temperature,C,19.9
776708,The Wheatlands,2023-04-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-04-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
776708,The Wheatlands,2023-04-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-04-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
776708,The Wheatlands,2023-04-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
776708,The Wheatlands,2023-04-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-04-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-04-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-04-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.7
776708,The Wheatlands,2023-04-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.93
776708,The Wheatlands,2023-04-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.94
776708,The Wheatlands,2023-04-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
776708,The Wheatlands,2023-04-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
776708,The Wheatlands,2023-04-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
776708,The Wheatlands,2023-04-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
776708,The Wheatlands,2023-04-10T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-04-10T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-04-10T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-10T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
776708,The Wheatlands,2023-04-10T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
776708,The Wheatlands,2023-04-10T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
776708,The Wheatlands,2023-04-10T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776708,The Wheatlands,2023-04-10T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
776708,The Wheatlands,2023-04-10T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
776708,The Wheatlands,2023-04-10T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
776708,The Wheatlands,2023-04-10T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-04-10T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
776708,The Wheatlands,2023-04-10T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-04-10T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
776708,The Wheatlands,2023-04-10T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
776708,The Wheatlands,2023-04-10T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
776708,The Wheatlands,2023-04-10T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
776708,The Wheatlands,2023-04-10T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776708,The Wheatlands,2023-04-10T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
776708,The Wheatlands,2023-04-10T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
776708,The Wheatlands,2023-04-10T10:50:00.000+00:00,transformer,,Temperature,C,20.0
776708,The Wheatlands,2023-04-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-04-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
776708,The Wheatlands,2023-04-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-04-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
776708,The Wheatlands,2023-04-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
776708,The Wheatlands,2023-04-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-04-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-04-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-04-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.69
776708,The Wheatlands,2023-04-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.42
776708,The Wheatlands,2023-04-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.36
776708,The Wheatlands,2023-04-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
776708,The Wheatlands,2023-04-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
776708,The Wheatlands,2023-04-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
776708,The Wheatlands,2023-04-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
776708,The Wheatlands,2023-04-10T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-10T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-04-10T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-04-10T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
776708,The Wheatlands,2023-04-10T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
776708,The Wheatlands,2023-04-10T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
776708,The Wheatlands,2023-04-10T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
776708,The Wheatlands,2023-04-10T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
776708,The Wheatlands,2023-04-10T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
776708,The Wheatlands,2023-04-10T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
776708,The Wheatlands,2023-04-10T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-04-10T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
776708,The Wheatlands,2023-04-10T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-10T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
776708,The Wheatlands,2023-04-10T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
776708,The Wheatlands,2023-04-10T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
776708,The Wheatlands,2023-04-10T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
776708,The Wheatlands,2023-04-10T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-04-10T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
776708,The Wheatlands,2023-04-10T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
776708,The Wheatlands,2023-04-10T10:40:00.000+00:00,transformer,,Temperature,C,20.1
776708,The Wheatlands,2023-04-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-04-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
776708,The Wheatlands,2023-04-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-04-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
776708,The Wheatlands,2023-04-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-04-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
776708,The Wheatlands,2023-04-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
776708,The Wheatlands,2023-04-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-04-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.89
776708,The Wheatlands,2023-04-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.94
776708,The Wheatlands,2023-04-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.45
776708,The Wheatlands,2023-04-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
776708,The Wheatlands,2023-04-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
776708,The Wheatlands,2023-04-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
776708,The Wheatlands,2023-04-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
776708,The Wheatlands,2023-04-10T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-04-10T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-10T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-10T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.59
776708,The Wheatlands,2023-04-10T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
776708,The Wheatlands,2023-04-10T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
776708,The Wheatlands,2023-04-10T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
776708,The Wheatlands,2023-04-10T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
776708,The Wheatlands,2023-04-10T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
776708,The Wheatlands,2023-04-10T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
776708,The Wheatlands,2023-04-10T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-04-10T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
776708,The Wheatlands,2023-04-10T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-10T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
776708,The Wheatlands,2023-04-10T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.73
776708,The Wheatlands,2023-04-10T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
776708,The Wheatlands,2023-04-10T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
776708,The Wheatlands,2023-04-10T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
776708,The Wheatlands,2023-04-10T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
776708,The Wheatlands,2023-04-10T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
776708,The Wheatlands,2023-04-10T10:30:00.000+00:00,transformer,,Temperature,C,20.1
776708,The Wheatlands,2023-04-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-04-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
776708,The Wheatlands,2023-04-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-04-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
776708,The Wheatlands,2023-04-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
776708,The Wheatlands,2023-04-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-04-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
776708,The Wheatlands,2023-04-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-04-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.97
776708,The Wheatlands,2023-04-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.82
776708,The Wheatlands,2023-04-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.05
776708,The Wheatlands,2023-04-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
776708,The Wheatlands,2023-04-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
776708,The Wheatlands,2023-04-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
776708,The Wheatlands,2023-04-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
776708,The Wheatlands,2023-04-10T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-04-10T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-04-10T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-10T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
776708,The Wheatlands,2023-04-10T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
776708,The Wheatlands,2023-04-10T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
776708,The Wheatlands,2023-04-10T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
776708,The Wheatlands,2023-04-10T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
776708,The Wheatlands,2023-04-10T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
776708,The Wheatlands,2023-04-10T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
776708,The Wheatlands,2023-04-10T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-04-10T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
776708,The Wheatlands,2023-04-10T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-04-10T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
776708,The Wheatlands,2023-04-10T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.7
776708,The Wheatlands,2023-04-10T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
776708,The Wheatlands,2023-04-10T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
776708,The Wheatlands,2023-04-10T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
776708,The Wheatlands,2023-04-10T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
776708,The Wheatlands,2023-04-10T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
776708,The Wheatlands,2023-04-10T10:20:00.000+00:00,transformer,,Temperature,C,20.1
776708,The Wheatlands,2023-04-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-04-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
776708,The Wheatlands,2023-04-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-04-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
776708,The Wheatlands,2023-04-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
776708,The Wheatlands,2023-04-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-04-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-04-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-04-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.6
776708,The Wheatlands,2023-04-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.82
776708,The Wheatlands,2023-04-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.68
776708,The Wheatlands,2023-04-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
776708,The Wheatlands,2023-04-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
776708,The Wheatlands,2023-04-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
776708,The Wheatlands,2023-04-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
776708,The Wheatlands,2023-04-10T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
776708,The Wheatlands,2023-04-10T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-10T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-10T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
776708,The Wheatlands,2023-04-10T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
776708,The Wheatlands,2023-04-10T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
776708,The Wheatlands,2023-04-10T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776708,The Wheatlands,2023-04-10T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
776708,The Wheatlands,2023-04-10T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
776708,The Wheatlands,2023-04-10T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
776708,The Wheatlands,2023-04-10T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-04-10T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-04-10T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-04-10T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.27
776708,The Wheatlands,2023-04-10T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
776708,The Wheatlands,2023-04-10T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
776708,The Wheatlands,2023-04-10T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
776708,The Wheatlands,2023-04-10T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
776708,The Wheatlands,2023-04-10T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
776708,The Wheatlands,2023-04-10T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
776708,The Wheatlands,2023-04-10T10:10:00.000+00:00,transformer,,Temperature,C,20.0
776708,The Wheatlands,2023-04-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-04-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
776708,The Wheatlands,2023-04-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-04-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
776708,The Wheatlands,2023-04-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
776708,The Wheatlands,2023-04-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-04-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-04-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.18
776708,The Wheatlands,2023-04-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.73
776708,The Wheatlands,2023-04-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.36
776708,The Wheatlands,2023-04-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
776708,The Wheatlands,2023-04-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
776708,The Wheatlands,2023-04-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
776708,The Wheatlands,2023-04-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
776708,The Wheatlands,2023-04-10T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-04-10T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-10T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-10T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
776708,The Wheatlands,2023-04-10T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
776708,The Wheatlands,2023-04-10T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
776708,The Wheatlands,2023-04-10T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776708,The Wheatlands,2023-04-10T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
776708,The Wheatlands,2023-04-10T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
776708,The Wheatlands,2023-04-10T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
776708,The Wheatlands,2023-04-10T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-04-10T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-04-10T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-10T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
776708,The Wheatlands,2023-04-10T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.3
776708,The Wheatlands,2023-04-10T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.3
776708,The Wheatlands,2023-04-10T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776708,The Wheatlands,2023-04-10T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776708,The Wheatlands,2023-04-10T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
776708,The Wheatlands,2023-04-10T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
776708,The Wheatlands,2023-04-10T10:00:00.000+00:00,transformer,,Temperature,C,19.9
776708,The Wheatlands,2023-04-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
776708,The Wheatlands,2023-04-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-04-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
776708,The Wheatlands,2023-04-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
776708,The Wheatlands,2023-04-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-04-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-04-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.49
776708,The Wheatlands,2023-04-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.01
776708,The Wheatlands,2023-04-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.25
776708,The Wheatlands,2023-04-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
776708,The Wheatlands,2023-04-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
776708,The Wheatlands,2023-04-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
776708,The Wheatlands,2023-04-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
776708,The Wheatlands,2023-04-10T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-04-10T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-10T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-04-10T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
776708,The Wheatlands,2023-04-10T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
776708,The Wheatlands,2023-04-10T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
776708,The Wheatlands,2023-04-10T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776708,The Wheatlands,2023-04-10T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
776708,The Wheatlands,2023-04-10T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
776708,The Wheatlands,2023-04-10T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
776708,The Wheatlands,2023-04-10T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-04-10T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-04-10T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-10T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
776708,The Wheatlands,2023-04-10T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
776708,The Wheatlands,2023-04-10T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
776708,The Wheatlands,2023-04-10T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
776708,The Wheatlands,2023-04-10T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
776708,The Wheatlands,2023-04-10T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
776708,The Wheatlands,2023-04-10T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
776708,The Wheatlands,2023-04-10T09:50:00.000+00:00,transformer,,Temperature,C,19.8
776708,The Wheatlands,2023-04-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.52
776708,The Wheatlands,2023-04-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-04-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
776708,The Wheatlands,2023-04-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.96
776708,The Wheatlands,2023-04-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-04-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.54
776708,The Wheatlands,2023-04-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.01
776708,The Wheatlands,2023-04-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.8
776708,The Wheatlands,2023-04-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
776708,The Wheatlands,2023-04-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
776708,The Wheatlands,2023-04-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
776708,The Wheatlands,2023-04-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
776708,The Wheatlands,2023-04-10T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
776708,The Wheatlands,2023-04-10T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-04-10T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-10T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
776708,The Wheatlands,2023-04-10T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
776708,The Wheatlands,2023-04-10T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
776708,The Wheatlands,2023-04-10T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776708,The Wheatlands,2023-04-10T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
776708,The Wheatlands,2023-04-10T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
776708,The Wheatlands,2023-04-10T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
776708,The Wheatlands,2023-04-10T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-04-10T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-04-10T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-10T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
776708,The Wheatlands,2023-04-10T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.31
776708,The Wheatlands,2023-04-10T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
776708,The Wheatlands,2023-04-10T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
776708,The Wheatlands,2023-04-10T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776708,The Wheatlands,2023-04-10T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
776708,The Wheatlands,2023-04-10T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
776708,The Wheatlands,2023-04-10T09:40:00.000+00:00,transformer,,Temperature,C,19.7
776708,The Wheatlands,2023-04-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.65
776708,The Wheatlands,2023-04-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-04-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
776708,The Wheatlands,2023-04-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-04-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.18
776708,The Wheatlands,2023-04-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-04-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-04-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-04-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.73
776708,The Wheatlands,2023-04-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.17
776708,The Wheatlands,2023-04-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.63
776708,The Wheatlands,2023-04-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
776708,The Wheatlands,2023-04-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
776708,The Wheatlands,2023-04-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
776708,The Wheatlands,2023-04-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
776708,The Wheatlands,2023-04-10T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
776708,The Wheatlands,2023-04-10T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-10T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-10T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
776708,The Wheatlands,2023-04-10T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
776708,The Wheatlands,2023-04-10T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
776708,The Wheatlands,2023-04-10T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776708,The Wheatlands,2023-04-10T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
776708,The Wheatlands,2023-04-10T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
776708,The Wheatlands,2023-04-10T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
776708,The Wheatlands,2023-04-10T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-04-10T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-10T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-10T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
776708,The Wheatlands,2023-04-10T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
776708,The Wheatlands,2023-04-10T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
776708,The Wheatlands,2023-04-10T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
776708,The Wheatlands,2023-04-10T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
776708,The Wheatlands,2023-04-10T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
776708,The Wheatlands,2023-04-10T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
776708,The Wheatlands,2023-04-10T09:30:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-04-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.43
776708,The Wheatlands,2023-04-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-04-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
776708,The Wheatlands,2023-04-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.02
776708,The Wheatlands,2023-04-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-04-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-04-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-04-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.82
776708,The Wheatlands,2023-04-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.59
776708,The Wheatlands,2023-04-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.46
776708,The Wheatlands,2023-04-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
776708,The Wheatlands,2023-04-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
776708,The Wheatlands,2023-04-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
776708,The Wheatlands,2023-04-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
776708,The Wheatlands,2023-04-10T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
776708,The Wheatlands,2023-04-10T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-10T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-10T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.36
776708,The Wheatlands,2023-04-10T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
776708,The Wheatlands,2023-04-10T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
776708,The Wheatlands,2023-04-10T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
776708,The Wheatlands,2023-04-10T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
776708,The Wheatlands,2023-04-10T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
776708,The Wheatlands,2023-04-10T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
776708,The Wheatlands,2023-04-10T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-04-10T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-04-10T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-10T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
776708,The Wheatlands,2023-04-10T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
776708,The Wheatlands,2023-04-10T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
776708,The Wheatlands,2023-04-10T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
776708,The Wheatlands,2023-04-10T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776708,The Wheatlands,2023-04-10T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
776708,The Wheatlands,2023-04-10T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
776708,The Wheatlands,2023-04-10T09:20:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-04-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.03
776708,The Wheatlands,2023-04-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776708,The Wheatlands,2023-04-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
776708,The Wheatlands,2023-04-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.84
776708,The Wheatlands,2023-04-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-04-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-04-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-04-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.78
776708,The Wheatlands,2023-04-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.01
776708,The Wheatlands,2023-04-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.71
776708,The Wheatlands,2023-04-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
776708,The Wheatlands,2023-04-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
776708,The Wheatlands,2023-04-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
776708,The Wheatlands,2023-04-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
776708,The Wheatlands,2023-04-10T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
776708,The Wheatlands,2023-04-10T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-10T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-04-10T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
776708,The Wheatlands,2023-04-10T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
776708,The Wheatlands,2023-04-10T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
776708,The Wheatlands,2023-04-10T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776708,The Wheatlands,2023-04-10T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
776708,The Wheatlands,2023-04-10T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
776708,The Wheatlands,2023-04-10T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
776708,The Wheatlands,2023-04-10T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-04-10T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-10T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-10T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
776708,The Wheatlands,2023-04-10T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
776708,The Wheatlands,2023-04-10T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.61
776708,The Wheatlands,2023-04-10T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
776708,The Wheatlands,2023-04-10T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-04-10T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
776708,The Wheatlands,2023-04-10T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
776708,The Wheatlands,2023-04-10T09:10:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-04-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-04-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.14
776708,The Wheatlands,2023-04-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
776708,The Wheatlands,2023-04-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
776708,The Wheatlands,2023-04-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.97
776708,The Wheatlands,2023-04-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-04-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-04-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-04-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.35
776708,The Wheatlands,2023-04-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.78
776708,The Wheatlands,2023-04-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.57
776708,The Wheatlands,2023-04-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
776708,The Wheatlands,2023-04-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
776708,The Wheatlands,2023-04-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
776708,The Wheatlands,2023-04-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
776708,The Wheatlands,2023-04-10T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776708,The Wheatlands,2023-04-10T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-10T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-10T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
776708,The Wheatlands,2023-04-10T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
776708,The Wheatlands,2023-04-10T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
776708,The Wheatlands,2023-04-10T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776708,The Wheatlands,2023-04-10T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
776708,The Wheatlands,2023-04-10T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
776708,The Wheatlands,2023-04-10T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
776708,The Wheatlands,2023-04-10T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-04-10T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-04-10T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-10T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.63
776708,The Wheatlands,2023-04-10T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
776708,The Wheatlands,2023-04-10T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
776708,The Wheatlands,2023-04-10T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
776708,The Wheatlands,2023-04-10T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
776708,The Wheatlands,2023-04-10T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
776708,The Wheatlands,2023-04-10T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
776708,The Wheatlands,2023-04-10T09:00:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-04-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-04-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.75
776708,The Wheatlands,2023-04-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776708,The Wheatlands,2023-04-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
776708,The Wheatlands,2023-04-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.32
776708,The Wheatlands,2023-04-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-04-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-04-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-04-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.33
776708,The Wheatlands,2023-04-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.72
776708,The Wheatlands,2023-04-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.95
776708,The Wheatlands,2023-04-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
776708,The Wheatlands,2023-04-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
776708,The Wheatlands,2023-04-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
776708,The Wheatlands,2023-04-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
776708,The Wheatlands,2023-04-10T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-10T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-10T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-10T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
776708,The Wheatlands,2023-04-10T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
776708,The Wheatlands,2023-04-10T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
776708,The Wheatlands,2023-04-10T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776708,The Wheatlands,2023-04-10T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
776708,The Wheatlands,2023-04-10T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
776708,The Wheatlands,2023-04-10T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
776708,The Wheatlands,2023-04-10T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-04-10T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-04-10T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-10T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
776708,The Wheatlands,2023-04-10T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
776708,The Wheatlands,2023-04-10T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
776708,The Wheatlands,2023-04-10T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
776708,The Wheatlands,2023-04-10T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
776708,The Wheatlands,2023-04-10T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
776708,The Wheatlands,2023-04-10T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
776708,The Wheatlands,2023-04-10T08:50:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-04-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-04-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.28
776708,The Wheatlands,2023-04-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
776708,The Wheatlands,2023-04-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
776708,The Wheatlands,2023-04-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.65
776708,The Wheatlands,2023-04-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-04-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.03
776708,The Wheatlands,2023-04-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.65
776708,The Wheatlands,2023-04-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.32
776708,The Wheatlands,2023-04-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
776708,The Wheatlands,2023-04-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
776708,The Wheatlands,2023-04-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
776708,The Wheatlands,2023-04-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
776708,The Wheatlands,2023-04-10T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-04-10T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-10T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
