Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776708,The Wheatlands,2023-04-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
776708,The Wheatlands,2023-04-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776708,The Wheatlands,2023-04-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
776708,The Wheatlands,2023-04-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-04-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
776708,The Wheatlands,2023-04-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.36
776708,The Wheatlands,2023-04-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.56
776708,The Wheatlands,2023-04-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.16
776708,The Wheatlands,2023-04-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,19.0
776708,The Wheatlands,2023-04-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
776708,The Wheatlands,2023-04-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
776708,The Wheatlands,2023-04-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
776708,The Wheatlands,2023-04-10T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-04-10T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-10T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-04-10T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
776708,The Wheatlands,2023-04-10T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
776708,The Wheatlands,2023-04-10T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.13
776708,The Wheatlands,2023-04-10T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
776708,The Wheatlands,2023-04-10T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776708,The Wheatlands,2023-04-10T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
776708,The Wheatlands,2023-04-10T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
776708,The Wheatlands,2023-04-10T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-04-10T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-10T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-10T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
776708,The Wheatlands,2023-04-10T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
776708,The Wheatlands,2023-04-10T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
776708,The Wheatlands,2023-04-10T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
776708,The Wheatlands,2023-04-10T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-04-10T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776708,The Wheatlands,2023-04-10T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
776708,The Wheatlands,2023-04-10T03:40:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-04-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776708,The Wheatlands,2023-04-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
776708,The Wheatlands,2023-04-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776708,The Wheatlands,2023-04-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
776708,The Wheatlands,2023-04-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776708,The Wheatlands,2023-04-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
776708,The Wheatlands,2023-04-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-04-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
776708,The Wheatlands,2023-04-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.63
776708,The Wheatlands,2023-04-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.01
776708,The Wheatlands,2023-04-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.3
776708,The Wheatlands,2023-04-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,19.3
776708,The Wheatlands,2023-04-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
776708,The Wheatlands,2023-04-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
776708,The Wheatlands,2023-04-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
776708,The Wheatlands,2023-04-10T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-10T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-04-10T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-04-10T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
776708,The Wheatlands,2023-04-10T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
776708,The Wheatlands,2023-04-10T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.43
776708,The Wheatlands,2023-04-10T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
776708,The Wheatlands,2023-04-10T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-04-10T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
776708,The Wheatlands,2023-04-10T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
776708,The Wheatlands,2023-04-10T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-04-10T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-04-10T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-10T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
776708,The Wheatlands,2023-04-10T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
776708,The Wheatlands,2023-04-10T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
776708,The Wheatlands,2023-04-10T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
776708,The Wheatlands,2023-04-10T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776708,The Wheatlands,2023-04-10T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
776708,The Wheatlands,2023-04-10T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
776708,The Wheatlands,2023-04-10T03:30:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-04-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
776708,The Wheatlands,2023-04-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776708,The Wheatlands,2023-04-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
776708,The Wheatlands,2023-04-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776708,The Wheatlands,2023-04-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
776708,The Wheatlands,2023-04-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-04-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-04-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-04-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.91
776708,The Wheatlands,2023-04-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.4
776708,The Wheatlands,2023-04-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.7
776708,The Wheatlands,2023-04-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,19.0
776708,The Wheatlands,2023-04-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
776708,The Wheatlands,2023-04-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
776708,The Wheatlands,2023-04-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
776708,The Wheatlands,2023-04-10T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-10T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-10T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-04-10T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
776708,The Wheatlands,2023-04-10T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
776708,The Wheatlands,2023-04-10T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
776708,The Wheatlands,2023-04-10T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
776708,The Wheatlands,2023-04-10T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-04-10T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
776708,The Wheatlands,2023-04-10T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
776708,The Wheatlands,2023-04-10T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-04-10T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-04-10T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-10T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
776708,The Wheatlands,2023-04-10T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
776708,The Wheatlands,2023-04-10T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
776708,The Wheatlands,2023-04-10T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
776708,The Wheatlands,2023-04-10T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776708,The Wheatlands,2023-04-10T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776708,The Wheatlands,2023-04-10T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
776708,The Wheatlands,2023-04-10T03:20:00.000+00:00,transformer,,Temperature,C,19.0
776708,The Wheatlands,2023-04-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776708,The Wheatlands,2023-04-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
776708,The Wheatlands,2023-04-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776708,The Wheatlands,2023-04-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
776708,The Wheatlands,2023-04-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776708,The Wheatlands,2023-04-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
776708,The Wheatlands,2023-04-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-04-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776708,The Wheatlands,2023-04-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.93
776708,The Wheatlands,2023-04-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.21
776708,The Wheatlands,2023-04-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.36
776708,The Wheatlands,2023-04-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,18.2
776708,The Wheatlands,2023-04-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
776708,The Wheatlands,2023-04-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
776708,The Wheatlands,2023-04-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
776708,The Wheatlands,2023-04-10T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-10T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-10T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-04-10T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
776708,The Wheatlands,2023-04-10T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
776708,The Wheatlands,2023-04-10T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
776708,The Wheatlands,2023-04-10T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
776708,The Wheatlands,2023-04-10T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
776708,The Wheatlands,2023-04-10T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
776708,The Wheatlands,2023-04-10T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
776708,The Wheatlands,2023-04-10T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-04-10T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-10T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-10T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
776708,The Wheatlands,2023-04-10T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
776708,The Wheatlands,2023-04-10T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
776708,The Wheatlands,2023-04-10T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
776708,The Wheatlands,2023-04-10T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776708,The Wheatlands,2023-04-10T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
776708,The Wheatlands,2023-04-10T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
776708,The Wheatlands,2023-04-10T03:10:00.000+00:00,transformer,,Temperature,C,19.0
776708,The Wheatlands,2023-04-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776708,The Wheatlands,2023-04-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
776708,The Wheatlands,2023-04-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776708,The Wheatlands,2023-04-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
776708,The Wheatlands,2023-04-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776708,The Wheatlands,2023-04-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
776708,The Wheatlands,2023-04-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-04-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-04-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776708,The Wheatlands,2023-04-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.19
776708,The Wheatlands,2023-04-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.05
776708,The Wheatlands,2023-04-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.23
776708,The Wheatlands,2023-04-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,18.7
776708,The Wheatlands,2023-04-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
776708,The Wheatlands,2023-04-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
776708,The Wheatlands,2023-04-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
776708,The Wheatlands,2023-04-10T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-10T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-10T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-10T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
776708,The Wheatlands,2023-04-10T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
776708,The Wheatlands,2023-04-10T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
776708,The Wheatlands,2023-04-10T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
776708,The Wheatlands,2023-04-10T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-04-10T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
776708,The Wheatlands,2023-04-10T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
776708,The Wheatlands,2023-04-10T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-10T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-10T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-10T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
776708,The Wheatlands,2023-04-10T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
776708,The Wheatlands,2023-04-10T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
776708,The Wheatlands,2023-04-10T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
776708,The Wheatlands,2023-04-10T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776708,The Wheatlands,2023-04-10T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
776708,The Wheatlands,2023-04-10T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
776708,The Wheatlands,2023-04-10T03:00:00.000+00:00,transformer,,Temperature,C,19.0
776708,The Wheatlands,2023-04-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776708,The Wheatlands,2023-04-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
776708,The Wheatlands,2023-04-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776708,The Wheatlands,2023-04-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
776708,The Wheatlands,2023-04-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776708,The Wheatlands,2023-04-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
776708,The Wheatlands,2023-04-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-04-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-04-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776708,The Wheatlands,2023-04-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.89
776708,The Wheatlands,2023-04-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.07
776708,The Wheatlands,2023-04-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.38
776708,The Wheatlands,2023-04-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,18.0
776708,The Wheatlands,2023-04-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
776708,The Wheatlands,2023-04-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
776708,The Wheatlands,2023-04-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
776708,The Wheatlands,2023-04-10T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-10T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-10T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-10T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
776708,The Wheatlands,2023-04-10T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
776708,The Wheatlands,2023-04-10T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
776708,The Wheatlands,2023-04-10T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
776708,The Wheatlands,2023-04-10T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776708,The Wheatlands,2023-04-10T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
776708,The Wheatlands,2023-04-10T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
776708,The Wheatlands,2023-04-10T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-10T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-10T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-04-10T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
776708,The Wheatlands,2023-04-10T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
776708,The Wheatlands,2023-04-10T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
776708,The Wheatlands,2023-04-10T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
776708,The Wheatlands,2023-04-10T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776708,The Wheatlands,2023-04-10T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
776708,The Wheatlands,2023-04-10T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
776708,The Wheatlands,2023-04-10T02:50:00.000+00:00,transformer,,Temperature,C,19.0
776708,The Wheatlands,2023-04-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776708,The Wheatlands,2023-04-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
776708,The Wheatlands,2023-04-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776708,The Wheatlands,2023-04-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
776708,The Wheatlands,2023-04-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776708,The Wheatlands,2023-04-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
776708,The Wheatlands,2023-04-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-04-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-04-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-04-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.04
776708,The Wheatlands,2023-04-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.84
776708,The Wheatlands,2023-04-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.36
776708,The Wheatlands,2023-04-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,18.6
776708,The Wheatlands,2023-04-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
776708,The Wheatlands,2023-04-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
776708,The Wheatlands,2023-04-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
776708,The Wheatlands,2023-04-10T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-10T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-10T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-10T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
776708,The Wheatlands,2023-04-10T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
776708,The Wheatlands,2023-04-10T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
776708,The Wheatlands,2023-04-10T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
776708,The Wheatlands,2023-04-10T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776708,The Wheatlands,2023-04-10T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
776708,The Wheatlands,2023-04-10T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
776708,The Wheatlands,2023-04-10T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-04-10T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-10T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-10T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
776708,The Wheatlands,2023-04-10T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
776708,The Wheatlands,2023-04-10T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
776708,The Wheatlands,2023-04-10T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
776708,The Wheatlands,2023-04-10T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776708,The Wheatlands,2023-04-10T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776708,The Wheatlands,2023-04-10T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
776708,The Wheatlands,2023-04-10T02:40:00.000+00:00,transformer,,Temperature,C,19.0
776708,The Wheatlands,2023-04-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776708,The Wheatlands,2023-04-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
776708,The Wheatlands,2023-04-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776708,The Wheatlands,2023-04-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
776708,The Wheatlands,2023-04-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776708,The Wheatlands,2023-04-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
776708,The Wheatlands,2023-04-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-04-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
776708,The Wheatlands,2023-04-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
776708,The Wheatlands,2023-04-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.03
776708,The Wheatlands,2023-04-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.55
776708,The Wheatlands,2023-04-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.07
776708,The Wheatlands,2023-04-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,18.4
776708,The Wheatlands,2023-04-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
776708,The Wheatlands,2023-04-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
776708,The Wheatlands,2023-04-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
776708,The Wheatlands,2023-04-10T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-10T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-04-10T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-10T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
776708,The Wheatlands,2023-04-10T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
776708,The Wheatlands,2023-04-10T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
776708,The Wheatlands,2023-04-10T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
776708,The Wheatlands,2023-04-10T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776708,The Wheatlands,2023-04-10T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
776708,The Wheatlands,2023-04-10T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
776708,The Wheatlands,2023-04-10T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-04-10T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-10T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-10T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
776708,The Wheatlands,2023-04-10T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
776708,The Wheatlands,2023-04-10T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
776708,The Wheatlands,2023-04-10T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
776708,The Wheatlands,2023-04-10T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776708,The Wheatlands,2023-04-10T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776708,The Wheatlands,2023-04-10T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
776708,The Wheatlands,2023-04-10T02:30:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-04-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776708,The Wheatlands,2023-04-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
776708,The Wheatlands,2023-04-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776708,The Wheatlands,2023-04-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
776708,The Wheatlands,2023-04-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776708,The Wheatlands,2023-04-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
776708,The Wheatlands,2023-04-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-04-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
776708,The Wheatlands,2023-04-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.16
776708,The Wheatlands,2023-04-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.11
776708,The Wheatlands,2023-04-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.01
776708,The Wheatlands,2023-04-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,19.6
776708,The Wheatlands,2023-04-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
776708,The Wheatlands,2023-04-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
776708,The Wheatlands,2023-04-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
776708,The Wheatlands,2023-04-10T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-10T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-10T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-04-10T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
776708,The Wheatlands,2023-04-10T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
776708,The Wheatlands,2023-04-10T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.32
776708,The Wheatlands,2023-04-10T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
776708,The Wheatlands,2023-04-10T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776708,The Wheatlands,2023-04-10T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
776708,The Wheatlands,2023-04-10T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
776708,The Wheatlands,2023-04-10T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-04-10T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-10T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-10T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
776708,The Wheatlands,2023-04-10T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
776708,The Wheatlands,2023-04-10T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
776708,The Wheatlands,2023-04-10T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
776708,The Wheatlands,2023-04-10T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776708,The Wheatlands,2023-04-10T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776708,The Wheatlands,2023-04-10T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
776708,The Wheatlands,2023-04-10T02:20:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-04-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
776708,The Wheatlands,2023-04-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
776708,The Wheatlands,2023-04-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776708,The Wheatlands,2023-04-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
776708,The Wheatlands,2023-04-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-04-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
776708,The Wheatlands,2023-04-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-04-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.18
776708,The Wheatlands,2023-04-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.11
776708,The Wheatlands,2023-04-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.57
776708,The Wheatlands,2023-04-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,19.1
776708,The Wheatlands,2023-04-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
776708,The Wheatlands,2023-04-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
776708,The Wheatlands,2023-04-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
776708,The Wheatlands,2023-04-10T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-10T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-04-10T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-04-10T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
776708,The Wheatlands,2023-04-10T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.65
776708,The Wheatlands,2023-04-10T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
776708,The Wheatlands,2023-04-10T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776708,The Wheatlands,2023-04-10T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-04-10T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
776708,The Wheatlands,2023-04-10T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
776708,The Wheatlands,2023-04-10T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-04-10T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-10T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-10T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
776708,The Wheatlands,2023-04-10T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
776708,The Wheatlands,2023-04-10T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
776708,The Wheatlands,2023-04-10T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
776708,The Wheatlands,2023-04-10T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776708,The Wheatlands,2023-04-10T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776708,The Wheatlands,2023-04-10T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
776708,The Wheatlands,2023-04-10T02:10:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-04-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
776708,The Wheatlands,2023-04-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
776708,The Wheatlands,2023-04-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776708,The Wheatlands,2023-04-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
776708,The Wheatlands,2023-04-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-04-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
776708,The Wheatlands,2023-04-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
776708,The Wheatlands,2023-04-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.93
776708,The Wheatlands,2023-04-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.06
776708,The Wheatlands,2023-04-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.55
776708,The Wheatlands,2023-04-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,19.8
776708,The Wheatlands,2023-04-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
776708,The Wheatlands,2023-04-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
776708,The Wheatlands,2023-04-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
776708,The Wheatlands,2023-04-10T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-04-10T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-04-10T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-04-10T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
776708,The Wheatlands,2023-04-10T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
776708,The Wheatlands,2023-04-10T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
776708,The Wheatlands,2023-04-10T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
776708,The Wheatlands,2023-04-10T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776708,The Wheatlands,2023-04-10T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
776708,The Wheatlands,2023-04-10T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
776708,The Wheatlands,2023-04-10T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-04-10T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-10T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-10T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
776708,The Wheatlands,2023-04-10T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
776708,The Wheatlands,2023-04-10T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
776708,The Wheatlands,2023-04-10T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
776708,The Wheatlands,2023-04-10T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-04-10T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776708,The Wheatlands,2023-04-10T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
776708,The Wheatlands,2023-04-10T02:00:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-04-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
776708,The Wheatlands,2023-04-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
776708,The Wheatlands,2023-04-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776708,The Wheatlands,2023-04-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
776708,The Wheatlands,2023-04-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-04-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
776708,The Wheatlands,2023-04-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
776708,The Wheatlands,2023-04-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.01
776708,The Wheatlands,2023-04-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.45
776708,The Wheatlands,2023-04-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.99
776708,The Wheatlands,2023-04-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,18.9
776708,The Wheatlands,2023-04-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
776708,The Wheatlands,2023-04-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
776708,The Wheatlands,2023-04-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
776708,The Wheatlands,2023-04-10T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-10T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-10T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-04-10T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
776708,The Wheatlands,2023-04-10T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.45
776708,The Wheatlands,2023-04-10T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
776708,The Wheatlands,2023-04-10T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
776708,The Wheatlands,2023-04-10T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-04-10T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
776708,The Wheatlands,2023-04-10T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
776708,The Wheatlands,2023-04-10T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-04-10T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-10T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-04-10T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
776708,The Wheatlands,2023-04-10T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
776708,The Wheatlands,2023-04-10T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
776708,The Wheatlands,2023-04-10T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
776708,The Wheatlands,2023-04-10T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776708,The Wheatlands,2023-04-10T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776708,The Wheatlands,2023-04-10T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
776708,The Wheatlands,2023-04-10T01:50:00.000+00:00,transformer,,Temperature,C,19.2
776708,The Wheatlands,2023-04-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
776708,The Wheatlands,2023-04-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
776708,The Wheatlands,2023-04-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776708,The Wheatlands,2023-04-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
776708,The Wheatlands,2023-04-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-04-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-04-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
776708,The Wheatlands,2023-04-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.92
776708,The Wheatlands,2023-04-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.1
776708,The Wheatlands,2023-04-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.13
776708,The Wheatlands,2023-04-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,18.8
776708,The Wheatlands,2023-04-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
776708,The Wheatlands,2023-04-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
776708,The Wheatlands,2023-04-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
776708,The Wheatlands,2023-04-10T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-10T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-10T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-10T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
776708,The Wheatlands,2023-04-10T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
776708,The Wheatlands,2023-04-10T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
776708,The Wheatlands,2023-04-10T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
776708,The Wheatlands,2023-04-10T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776708,The Wheatlands,2023-04-10T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
776708,The Wheatlands,2023-04-10T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
776708,The Wheatlands,2023-04-10T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-04-10T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-10T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-10T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
776708,The Wheatlands,2023-04-10T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
776708,The Wheatlands,2023-04-10T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
776708,The Wheatlands,2023-04-10T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
776708,The Wheatlands,2023-04-10T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776708,The Wheatlands,2023-04-10T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
776708,The Wheatlands,2023-04-10T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
776708,The Wheatlands,2023-04-10T01:40:00.000+00:00,transformer,,Temperature,C,19.2
776708,The Wheatlands,2023-04-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
776708,The Wheatlands,2023-04-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
776708,The Wheatlands,2023-04-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776708,The Wheatlands,2023-04-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
776708,The Wheatlands,2023-04-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-04-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
776708,The Wheatlands,2023-04-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.32
776708,The Wheatlands,2023-04-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.12
776708,The Wheatlands,2023-04-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.64
776708,The Wheatlands,2023-04-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,19.4
776708,The Wheatlands,2023-04-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
776708,The Wheatlands,2023-04-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
776708,The Wheatlands,2023-04-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
776708,The Wheatlands,2023-04-10T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-10T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-10T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-04-10T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
776708,The Wheatlands,2023-04-10T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
776708,The Wheatlands,2023-04-10T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.08
776708,The Wheatlands,2023-04-10T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776708,The Wheatlands,2023-04-10T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
776708,The Wheatlands,2023-04-10T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
776708,The Wheatlands,2023-04-10T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
776708,The Wheatlands,2023-04-10T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-04-10T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-10T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-10T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
776708,The Wheatlands,2023-04-10T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
776708,The Wheatlands,2023-04-10T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
776708,The Wheatlands,2023-04-10T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
776708,The Wheatlands,2023-04-10T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776708,The Wheatlands,2023-04-10T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
776708,The Wheatlands,2023-04-10T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
776708,The Wheatlands,2023-04-10T01:30:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-04-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
776708,The Wheatlands,2023-04-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
776708,The Wheatlands,2023-04-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776708,The Wheatlands,2023-04-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
776708,The Wheatlands,2023-04-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-04-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
776708,The Wheatlands,2023-04-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.39
776708,The Wheatlands,2023-04-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.04
776708,The Wheatlands,2023-04-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.51
776708,The Wheatlands,2023-04-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
776708,The Wheatlands,2023-04-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
776708,The Wheatlands,2023-04-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
776708,The Wheatlands,2023-04-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
776708,The Wheatlands,2023-04-10T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-04-10T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-10T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-04-10T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
776708,The Wheatlands,2023-04-10T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
776708,The Wheatlands,2023-04-10T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
776708,The Wheatlands,2023-04-10T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
776708,The Wheatlands,2023-04-10T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
776708,The Wheatlands,2023-04-10T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
776708,The Wheatlands,2023-04-10T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
776708,The Wheatlands,2023-04-10T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-10T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-10T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-04-10T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
776708,The Wheatlands,2023-04-10T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
