Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-11T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
776708,The Wheatlands,2023-04-11T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
776708,The Wheatlands,2023-04-11T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
776708,The Wheatlands,2023-04-11T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-04-11T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-11T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-11T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
776708,The Wheatlands,2023-04-11T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
776708,The Wheatlands,2023-04-11T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
776708,The Wheatlands,2023-04-11T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
776708,The Wheatlands,2023-04-11T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-04-11T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
776708,The Wheatlands,2023-04-11T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
776708,The Wheatlands,2023-04-11T22:50:00.000+00:00,transformer,,Temperature,C,16.3
776708,The Wheatlands,2023-04-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
776708,The Wheatlands,2023-04-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
776708,The Wheatlands,2023-04-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-04-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
776708,The Wheatlands,2023-04-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-04-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
776708,The Wheatlands,2023-04-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.35
776708,The Wheatlands,2023-04-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.6
776708,The Wheatlands,2023-04-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.58
776708,The Wheatlands,2023-04-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
776708,The Wheatlands,2023-04-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
776708,The Wheatlands,2023-04-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
776708,The Wheatlands,2023-04-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
776708,The Wheatlands,2023-04-11T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-04-11T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-11T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-11T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
776708,The Wheatlands,2023-04-11T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
776708,The Wheatlands,2023-04-11T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
776708,The Wheatlands,2023-04-11T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776708,The Wheatlands,2023-04-11T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
776708,The Wheatlands,2023-04-11T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
776708,The Wheatlands,2023-04-11T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
776708,The Wheatlands,2023-04-11T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-04-11T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-04-11T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-11T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
776708,The Wheatlands,2023-04-11T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
776708,The Wheatlands,2023-04-11T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.56
776708,The Wheatlands,2023-04-11T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
776708,The Wheatlands,2023-04-11T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-04-11T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
776708,The Wheatlands,2023-04-11T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
776708,The Wheatlands,2023-04-11T22:40:00.000+00:00,transformer,,Temperature,C,16.4
776708,The Wheatlands,2023-04-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
776708,The Wheatlands,2023-04-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
776708,The Wheatlands,2023-04-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-04-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
776708,The Wheatlands,2023-04-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-04-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-04-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.32
776708,The Wheatlands,2023-04-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.71
776708,The Wheatlands,2023-04-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.04
776708,The Wheatlands,2023-04-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
776708,The Wheatlands,2023-04-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
776708,The Wheatlands,2023-04-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
776708,The Wheatlands,2023-04-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
776708,The Wheatlands,2023-04-11T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-11T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-04-11T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-11T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
776708,The Wheatlands,2023-04-11T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
776708,The Wheatlands,2023-04-11T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
776708,The Wheatlands,2023-04-11T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776708,The Wheatlands,2023-04-11T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
776708,The Wheatlands,2023-04-11T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
776708,The Wheatlands,2023-04-11T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
776708,The Wheatlands,2023-04-11T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-04-11T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-04-11T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-11T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
776708,The Wheatlands,2023-04-11T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
776708,The Wheatlands,2023-04-11T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
776708,The Wheatlands,2023-04-11T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
776708,The Wheatlands,2023-04-11T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-04-11T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
776708,The Wheatlands,2023-04-11T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
776708,The Wheatlands,2023-04-11T22:30:00.000+00:00,transformer,,Temperature,C,16.4
776708,The Wheatlands,2023-04-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
776708,The Wheatlands,2023-04-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
776708,The Wheatlands,2023-04-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-04-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
776708,The Wheatlands,2023-04-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
776708,The Wheatlands,2023-04-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
776708,The Wheatlands,2023-04-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.27
776708,The Wheatlands,2023-04-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.68
776708,The Wheatlands,2023-04-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.24
776708,The Wheatlands,2023-04-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
776708,The Wheatlands,2023-04-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
776708,The Wheatlands,2023-04-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
776708,The Wheatlands,2023-04-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
776708,The Wheatlands,2023-04-11T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-11T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-04-11T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-11T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
776708,The Wheatlands,2023-04-11T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
776708,The Wheatlands,2023-04-11T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
776708,The Wheatlands,2023-04-11T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
776708,The Wheatlands,2023-04-11T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
776708,The Wheatlands,2023-04-11T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
776708,The Wheatlands,2023-04-11T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776708,The Wheatlands,2023-04-11T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-04-11T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-04-11T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-04-11T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
776708,The Wheatlands,2023-04-11T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
776708,The Wheatlands,2023-04-11T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.49
776708,The Wheatlands,2023-04-11T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
776708,The Wheatlands,2023-04-11T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-04-11T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
776708,The Wheatlands,2023-04-11T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
776708,The Wheatlands,2023-04-11T22:20:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-04-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
776708,The Wheatlands,2023-04-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
776708,The Wheatlands,2023-04-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-04-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
776708,The Wheatlands,2023-04-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-04-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-04-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-04-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.19
776708,The Wheatlands,2023-04-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.8
776708,The Wheatlands,2023-04-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.06
776708,The Wheatlands,2023-04-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
776708,The Wheatlands,2023-04-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
776708,The Wheatlands,2023-04-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
776708,The Wheatlands,2023-04-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
776708,The Wheatlands,2023-04-11T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-11T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-04-11T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-11T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
776708,The Wheatlands,2023-04-11T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
776708,The Wheatlands,2023-04-11T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
776708,The Wheatlands,2023-04-11T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776708,The Wheatlands,2023-04-11T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
776708,The Wheatlands,2023-04-11T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
776708,The Wheatlands,2023-04-11T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
776708,The Wheatlands,2023-04-11T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-04-11T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-04-11T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-11T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
776708,The Wheatlands,2023-04-11T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
776708,The Wheatlands,2023-04-11T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.3
776708,The Wheatlands,2023-04-11T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
776708,The Wheatlands,2023-04-11T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
776708,The Wheatlands,2023-04-11T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
776708,The Wheatlands,2023-04-11T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
776708,The Wheatlands,2023-04-11T22:10:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-04-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
776708,The Wheatlands,2023-04-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
776708,The Wheatlands,2023-04-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-04-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
776708,The Wheatlands,2023-04-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-04-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-04-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776708,The Wheatlands,2023-04-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.48
776708,The Wheatlands,2023-04-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.94
776708,The Wheatlands,2023-04-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.19
776708,The Wheatlands,2023-04-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
776708,The Wheatlands,2023-04-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
776708,The Wheatlands,2023-04-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
776708,The Wheatlands,2023-04-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
776708,The Wheatlands,2023-04-11T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-11T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-04-11T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-11T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
776708,The Wheatlands,2023-04-11T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
776708,The Wheatlands,2023-04-11T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
776708,The Wheatlands,2023-04-11T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776708,The Wheatlands,2023-04-11T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
776708,The Wheatlands,2023-04-11T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
776708,The Wheatlands,2023-04-11T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
776708,The Wheatlands,2023-04-11T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-04-11T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-04-11T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-11T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
776708,The Wheatlands,2023-04-11T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
776708,The Wheatlands,2023-04-11T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.81
776708,The Wheatlands,2023-04-11T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
776708,The Wheatlands,2023-04-11T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776708,The Wheatlands,2023-04-11T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
776708,The Wheatlands,2023-04-11T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
776708,The Wheatlands,2023-04-11T22:00:00.000+00:00,transformer,,Temperature,C,16.7
776708,The Wheatlands,2023-04-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
776708,The Wheatlands,2023-04-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
776708,The Wheatlands,2023-04-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-04-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
776708,The Wheatlands,2023-04-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-04-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776708,The Wheatlands,2023-04-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.06
776708,The Wheatlands,2023-04-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.87
776708,The Wheatlands,2023-04-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.82
776708,The Wheatlands,2023-04-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
776708,The Wheatlands,2023-04-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
776708,The Wheatlands,2023-04-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
776708,The Wheatlands,2023-04-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
776708,The Wheatlands,2023-04-11T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-11T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-11T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-11T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
776708,The Wheatlands,2023-04-11T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
776708,The Wheatlands,2023-04-11T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
776708,The Wheatlands,2023-04-11T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776708,The Wheatlands,2023-04-11T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
776708,The Wheatlands,2023-04-11T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
776708,The Wheatlands,2023-04-11T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
776708,The Wheatlands,2023-04-11T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-04-11T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-04-11T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-11T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
776708,The Wheatlands,2023-04-11T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
776708,The Wheatlands,2023-04-11T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
776708,The Wheatlands,2023-04-11T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
776708,The Wheatlands,2023-04-11T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
776708,The Wheatlands,2023-04-11T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
776708,The Wheatlands,2023-04-11T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
776708,The Wheatlands,2023-04-11T21:50:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-04-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
776708,The Wheatlands,2023-04-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
776708,The Wheatlands,2023-04-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-04-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
776708,The Wheatlands,2023-04-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-04-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776708,The Wheatlands,2023-04-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.63
776708,The Wheatlands,2023-04-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.09
776708,The Wheatlands,2023-04-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.64
776708,The Wheatlands,2023-04-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
776708,The Wheatlands,2023-04-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
776708,The Wheatlands,2023-04-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
776708,The Wheatlands,2023-04-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
776708,The Wheatlands,2023-04-11T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-11T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-04-11T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-11T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
776708,The Wheatlands,2023-04-11T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
776708,The Wheatlands,2023-04-11T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
776708,The Wheatlands,2023-04-11T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776708,The Wheatlands,2023-04-11T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
776708,The Wheatlands,2023-04-11T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
776708,The Wheatlands,2023-04-11T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
776708,The Wheatlands,2023-04-11T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-04-11T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-11T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-11T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
776708,The Wheatlands,2023-04-11T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
776708,The Wheatlands,2023-04-11T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
776708,The Wheatlands,2023-04-11T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
776708,The Wheatlands,2023-04-11T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-04-11T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
776708,The Wheatlands,2023-04-11T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
776708,The Wheatlands,2023-04-11T21:40:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-04-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
776708,The Wheatlands,2023-04-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
776708,The Wheatlands,2023-04-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
776708,The Wheatlands,2023-04-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-04-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
776708,The Wheatlands,2023-04-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-04-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.69
776708,The Wheatlands,2023-04-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.68
776708,The Wheatlands,2023-04-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.14
776708,The Wheatlands,2023-04-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
776708,The Wheatlands,2023-04-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
776708,The Wheatlands,2023-04-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
776708,The Wheatlands,2023-04-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
776708,The Wheatlands,2023-04-11T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-11T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-11T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-11T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
776708,The Wheatlands,2023-04-11T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
776708,The Wheatlands,2023-04-11T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
776708,The Wheatlands,2023-04-11T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776708,The Wheatlands,2023-04-11T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
776708,The Wheatlands,2023-04-11T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
776708,The Wheatlands,2023-04-11T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
776708,The Wheatlands,2023-04-11T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-04-11T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-11T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-11T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
776708,The Wheatlands,2023-04-11T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
776708,The Wheatlands,2023-04-11T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
776708,The Wheatlands,2023-04-11T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
776708,The Wheatlands,2023-04-11T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
776708,The Wheatlands,2023-04-11T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
776708,The Wheatlands,2023-04-11T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
776708,The Wheatlands,2023-04-11T21:30:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-04-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
776708,The Wheatlands,2023-04-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
776708,The Wheatlands,2023-04-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
776708,The Wheatlands,2023-04-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-04-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-04-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
776708,The Wheatlands,2023-04-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.92
776708,The Wheatlands,2023-04-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.43
776708,The Wheatlands,2023-04-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.99
776708,The Wheatlands,2023-04-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
776708,The Wheatlands,2023-04-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
776708,The Wheatlands,2023-04-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
776708,The Wheatlands,2023-04-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
776708,The Wheatlands,2023-04-11T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-04-11T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-11T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-11T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
776708,The Wheatlands,2023-04-11T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
776708,The Wheatlands,2023-04-11T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
776708,The Wheatlands,2023-04-11T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
776708,The Wheatlands,2023-04-11T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
776708,The Wheatlands,2023-04-11T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
776708,The Wheatlands,2023-04-11T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
776708,The Wheatlands,2023-04-11T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-04-11T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-04-11T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-11T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
776708,The Wheatlands,2023-04-11T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
776708,The Wheatlands,2023-04-11T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
776708,The Wheatlands,2023-04-11T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
776708,The Wheatlands,2023-04-11T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
776708,The Wheatlands,2023-04-11T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
776708,The Wheatlands,2023-04-11T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
776708,The Wheatlands,2023-04-11T21:20:00.000+00:00,transformer,,Temperature,C,16.9
776708,The Wheatlands,2023-04-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
776708,The Wheatlands,2023-04-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
776708,The Wheatlands,2023-04-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-04-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
776708,The Wheatlands,2023-04-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-04-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-04-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-04-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.93
776708,The Wheatlands,2023-04-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.46
776708,The Wheatlands,2023-04-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.4
776708,The Wheatlands,2023-04-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
776708,The Wheatlands,2023-04-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
776708,The Wheatlands,2023-04-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
776708,The Wheatlands,2023-04-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
776708,The Wheatlands,2023-04-11T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-04-11T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-11T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-04-11T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
776708,The Wheatlands,2023-04-11T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
776708,The Wheatlands,2023-04-11T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
776708,The Wheatlands,2023-04-11T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776708,The Wheatlands,2023-04-11T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
776708,The Wheatlands,2023-04-11T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
776708,The Wheatlands,2023-04-11T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
776708,The Wheatlands,2023-04-11T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-04-11T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-11T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-11T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
776708,The Wheatlands,2023-04-11T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
776708,The Wheatlands,2023-04-11T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
776708,The Wheatlands,2023-04-11T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
776708,The Wheatlands,2023-04-11T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776708,The Wheatlands,2023-04-11T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
776708,The Wheatlands,2023-04-11T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
776708,The Wheatlands,2023-04-11T21:10:00.000+00:00,transformer,,Temperature,C,16.9
776708,The Wheatlands,2023-04-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
776708,The Wheatlands,2023-04-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
776708,The Wheatlands,2023-04-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-04-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
776708,The Wheatlands,2023-04-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-04-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-04-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
776708,The Wheatlands,2023-04-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.51
776708,The Wheatlands,2023-04-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.52
776708,The Wheatlands,2023-04-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.3
776708,The Wheatlands,2023-04-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
776708,The Wheatlands,2023-04-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
776708,The Wheatlands,2023-04-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
776708,The Wheatlands,2023-04-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
776708,The Wheatlands,2023-04-11T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-04-11T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-11T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-04-11T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
776708,The Wheatlands,2023-04-11T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
776708,The Wheatlands,2023-04-11T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
776708,The Wheatlands,2023-04-11T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776708,The Wheatlands,2023-04-11T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
776708,The Wheatlands,2023-04-11T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
776708,The Wheatlands,2023-04-11T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
776708,The Wheatlands,2023-04-11T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-11T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-11T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-11T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
776708,The Wheatlands,2023-04-11T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
776708,The Wheatlands,2023-04-11T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
776708,The Wheatlands,2023-04-11T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
776708,The Wheatlands,2023-04-11T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
776708,The Wheatlands,2023-04-11T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
776708,The Wheatlands,2023-04-11T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
776708,The Wheatlands,2023-04-11T21:00:00.000+00:00,transformer,,Temperature,C,16.9
776708,The Wheatlands,2023-04-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
776708,The Wheatlands,2023-04-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
776708,The Wheatlands,2023-04-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
776708,The Wheatlands,2023-04-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-04-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-04-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
776708,The Wheatlands,2023-04-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.29
776708,The Wheatlands,2023-04-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.77
776708,The Wheatlands,2023-04-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.03
776708,The Wheatlands,2023-04-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
776708,The Wheatlands,2023-04-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
776708,The Wheatlands,2023-04-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
776708,The Wheatlands,2023-04-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
776708,The Wheatlands,2023-04-11T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-11T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-11T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-04-11T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
776708,The Wheatlands,2023-04-11T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
776708,The Wheatlands,2023-04-11T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
776708,The Wheatlands,2023-04-11T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776708,The Wheatlands,2023-04-11T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
776708,The Wheatlands,2023-04-11T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
776708,The Wheatlands,2023-04-11T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
776708,The Wheatlands,2023-04-11T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-04-11T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-11T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-04-11T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
776708,The Wheatlands,2023-04-11T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
776708,The Wheatlands,2023-04-11T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
776708,The Wheatlands,2023-04-11T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
776708,The Wheatlands,2023-04-11T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776708,The Wheatlands,2023-04-11T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
776708,The Wheatlands,2023-04-11T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
776708,The Wheatlands,2023-04-11T20:50:00.000+00:00,transformer,,Temperature,C,17.0
776708,The Wheatlands,2023-04-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
776708,The Wheatlands,2023-04-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
776708,The Wheatlands,2023-04-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-04-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
776708,The Wheatlands,2023-04-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-04-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-04-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
776708,The Wheatlands,2023-04-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.08
776708,The Wheatlands,2023-04-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.18
776708,The Wheatlands,2023-04-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.38
776708,The Wheatlands,2023-04-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
776708,The Wheatlands,2023-04-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
776708,The Wheatlands,2023-04-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
776708,The Wheatlands,2023-04-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
776708,The Wheatlands,2023-04-11T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-11T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-04-11T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-04-11T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
776708,The Wheatlands,2023-04-11T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
776708,The Wheatlands,2023-04-11T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
776708,The Wheatlands,2023-04-11T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
776708,The Wheatlands,2023-04-11T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
776708,The Wheatlands,2023-04-11T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
776708,The Wheatlands,2023-04-11T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
776708,The Wheatlands,2023-04-11T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-11T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-04-11T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-11T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
776708,The Wheatlands,2023-04-11T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
776708,The Wheatlands,2023-04-11T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
776708,The Wheatlands,2023-04-11T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
776708,The Wheatlands,2023-04-11T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
776708,The Wheatlands,2023-04-11T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
776708,The Wheatlands,2023-04-11T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
776708,The Wheatlands,2023-04-11T20:40:00.000+00:00,transformer,,Temperature,C,17.0
776708,The Wheatlands,2023-04-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
776708,The Wheatlands,2023-04-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-04-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
776708,The Wheatlands,2023-04-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-04-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
776708,The Wheatlands,2023-04-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-04-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-04-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
776708,The Wheatlands,2023-04-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.32
776708,The Wheatlands,2023-04-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.51
776708,The Wheatlands,2023-04-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.26
776708,The Wheatlands,2023-04-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
776708,The Wheatlands,2023-04-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
776708,The Wheatlands,2023-04-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
776708,The Wheatlands,2023-04-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
776708,The Wheatlands,2023-04-11T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-04-11T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-04-11T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-04-11T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
776708,The Wheatlands,2023-04-11T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
776708,The Wheatlands,2023-04-11T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
776708,The Wheatlands,2023-04-11T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
776708,The Wheatlands,2023-04-11T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
776708,The Wheatlands,2023-04-11T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
776708,The Wheatlands,2023-04-11T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
776708,The Wheatlands,2023-04-11T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-04-11T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-04-11T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-11T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
776708,The Wheatlands,2023-04-11T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
776708,The Wheatlands,2023-04-11T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
776708,The Wheatlands,2023-04-11T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
776708,The Wheatlands,2023-04-11T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
776708,The Wheatlands,2023-04-11T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
776708,The Wheatlands,2023-04-11T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
776708,The Wheatlands,2023-04-11T20:30:00.000+00:00,transformer,,Temperature,C,17.0
776708,The Wheatlands,2023-04-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
776708,The Wheatlands,2023-04-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-04-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
776708,The Wheatlands,2023-04-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-04-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
776708,The Wheatlands,2023-04-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-04-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
776708,The Wheatlands,2023-04-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.69
776708,The Wheatlands,2023-04-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.84
776708,The Wheatlands,2023-04-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.07
776708,The Wheatlands,2023-04-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
776708,The Wheatlands,2023-04-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
776708,The Wheatlands,2023-04-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
