Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
776708,The Wheatlands,2023-04-11T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-11T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-04-11T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-04-11T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.19
776708,The Wheatlands,2023-04-11T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
776708,The Wheatlands,2023-04-11T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
776708,The Wheatlands,2023-04-11T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
776708,The Wheatlands,2023-04-11T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
776708,The Wheatlands,2023-04-11T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
776708,The Wheatlands,2023-04-11T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
776708,The Wheatlands,2023-04-11T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-04-11T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-11T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-04-11T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
776708,The Wheatlands,2023-04-11T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
776708,The Wheatlands,2023-04-11T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
776708,The Wheatlands,2023-04-11T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
776708,The Wheatlands,2023-04-11T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776708,The Wheatlands,2023-04-11T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
776708,The Wheatlands,2023-04-11T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
776708,The Wheatlands,2023-04-11T20:20:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-04-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
776708,The Wheatlands,2023-04-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-04-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
776708,The Wheatlands,2023-04-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-04-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
776708,The Wheatlands,2023-04-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-04-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
776708,The Wheatlands,2023-04-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
776708,The Wheatlands,2023-04-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.07
776708,The Wheatlands,2023-04-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.66
776708,The Wheatlands,2023-04-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.54
776708,The Wheatlands,2023-04-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
776708,The Wheatlands,2023-04-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
776708,The Wheatlands,2023-04-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
776708,The Wheatlands,2023-04-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
776708,The Wheatlands,2023-04-11T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-11T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-04-11T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-04-11T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.2
776708,The Wheatlands,2023-04-11T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
776708,The Wheatlands,2023-04-11T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
776708,The Wheatlands,2023-04-11T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
776708,The Wheatlands,2023-04-11T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
776708,The Wheatlands,2023-04-11T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
776708,The Wheatlands,2023-04-11T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
776708,The Wheatlands,2023-04-11T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-04-11T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-04-11T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-11T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
776708,The Wheatlands,2023-04-11T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
776708,The Wheatlands,2023-04-11T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
776708,The Wheatlands,2023-04-11T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
776708,The Wheatlands,2023-04-11T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776708,The Wheatlands,2023-04-11T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
776708,The Wheatlands,2023-04-11T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
776708,The Wheatlands,2023-04-11T20:10:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-04-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
776708,The Wheatlands,2023-04-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-04-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
776708,The Wheatlands,2023-04-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-04-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
776708,The Wheatlands,2023-04-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-04-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-04-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
776708,The Wheatlands,2023-04-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.32
776708,The Wheatlands,2023-04-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.74
776708,The Wheatlands,2023-04-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.73
776708,The Wheatlands,2023-04-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
776708,The Wheatlands,2023-04-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
776708,The Wheatlands,2023-04-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
776708,The Wheatlands,2023-04-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
776708,The Wheatlands,2023-04-11T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-04-11T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-04-11T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-11T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
776708,The Wheatlands,2023-04-11T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
776708,The Wheatlands,2023-04-11T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
776708,The Wheatlands,2023-04-11T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
776708,The Wheatlands,2023-04-11T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
776708,The Wheatlands,2023-04-11T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
776708,The Wheatlands,2023-04-11T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
776708,The Wheatlands,2023-04-11T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-04-11T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-04-11T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-11T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
776708,The Wheatlands,2023-04-11T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
776708,The Wheatlands,2023-04-11T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
776708,The Wheatlands,2023-04-11T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
776708,The Wheatlands,2023-04-11T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-04-11T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
776708,The Wheatlands,2023-04-11T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
776708,The Wheatlands,2023-04-11T20:00:00.000+00:00,transformer,,Temperature,C,17.2
776708,The Wheatlands,2023-04-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
776708,The Wheatlands,2023-04-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-04-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
776708,The Wheatlands,2023-04-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-04-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
776708,The Wheatlands,2023-04-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-04-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-04-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
776708,The Wheatlands,2023-04-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.79
776708,The Wheatlands,2023-04-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.59
776708,The Wheatlands,2023-04-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.89
776708,The Wheatlands,2023-04-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
776708,The Wheatlands,2023-04-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
776708,The Wheatlands,2023-04-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
776708,The Wheatlands,2023-04-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
776708,The Wheatlands,2023-04-11T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-11T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-11T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-04-11T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
776708,The Wheatlands,2023-04-11T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.06
776708,The Wheatlands,2023-04-11T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
776708,The Wheatlands,2023-04-11T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
776708,The Wheatlands,2023-04-11T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
776708,The Wheatlands,2023-04-11T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
776708,The Wheatlands,2023-04-11T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
776708,The Wheatlands,2023-04-11T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-04-11T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-11T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-11T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
776708,The Wheatlands,2023-04-11T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.68
776708,The Wheatlands,2023-04-11T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
776708,The Wheatlands,2023-04-11T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
776708,The Wheatlands,2023-04-11T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776708,The Wheatlands,2023-04-11T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
776708,The Wheatlands,2023-04-11T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
776708,The Wheatlands,2023-04-11T19:50:00.000+00:00,transformer,,Temperature,C,17.2
776708,The Wheatlands,2023-04-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
776708,The Wheatlands,2023-04-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
776708,The Wheatlands,2023-04-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-04-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
776708,The Wheatlands,2023-04-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-04-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-04-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
776708,The Wheatlands,2023-04-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.38
776708,The Wheatlands,2023-04-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.74
776708,The Wheatlands,2023-04-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.25
776708,The Wheatlands,2023-04-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
776708,The Wheatlands,2023-04-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
776708,The Wheatlands,2023-04-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
776708,The Wheatlands,2023-04-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
776708,The Wheatlands,2023-04-11T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-11T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-04-11T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-04-11T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
776708,The Wheatlands,2023-04-11T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
776708,The Wheatlands,2023-04-11T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
776708,The Wheatlands,2023-04-11T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
776708,The Wheatlands,2023-04-11T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
776708,The Wheatlands,2023-04-11T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
776708,The Wheatlands,2023-04-11T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
776708,The Wheatlands,2023-04-11T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-04-11T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-11T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-11T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
776708,The Wheatlands,2023-04-11T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
776708,The Wheatlands,2023-04-11T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
776708,The Wheatlands,2023-04-11T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
776708,The Wheatlands,2023-04-11T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776708,The Wheatlands,2023-04-11T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
776708,The Wheatlands,2023-04-11T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
776708,The Wheatlands,2023-04-11T19:40:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-04-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
776708,The Wheatlands,2023-04-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
776708,The Wheatlands,2023-04-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-04-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
776708,The Wheatlands,2023-04-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-04-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
776708,The Wheatlands,2023-04-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
776708,The Wheatlands,2023-04-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.42
776708,The Wheatlands,2023-04-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.74
776708,The Wheatlands,2023-04-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.27
776708,The Wheatlands,2023-04-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
776708,The Wheatlands,2023-04-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
776708,The Wheatlands,2023-04-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
776708,The Wheatlands,2023-04-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
776708,The Wheatlands,2023-04-11T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-11T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-04-11T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-04-11T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.15
776708,The Wheatlands,2023-04-11T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
776708,The Wheatlands,2023-04-11T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
776708,The Wheatlands,2023-04-11T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
776708,The Wheatlands,2023-04-11T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
776708,The Wheatlands,2023-04-11T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
776708,The Wheatlands,2023-04-11T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
776708,The Wheatlands,2023-04-11T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-04-11T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-11T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-04-11T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
776708,The Wheatlands,2023-04-11T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
776708,The Wheatlands,2023-04-11T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
776708,The Wheatlands,2023-04-11T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
776708,The Wheatlands,2023-04-11T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
776708,The Wheatlands,2023-04-11T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
776708,The Wheatlands,2023-04-11T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
776708,The Wheatlands,2023-04-11T19:30:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-04-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
776708,The Wheatlands,2023-04-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
776708,The Wheatlands,2023-04-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-04-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
776708,The Wheatlands,2023-04-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-04-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776708,The Wheatlands,2023-04-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
776708,The Wheatlands,2023-04-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.68
776708,The Wheatlands,2023-04-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.1
776708,The Wheatlands,2023-04-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.04
776708,The Wheatlands,2023-04-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
776708,The Wheatlands,2023-04-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
776708,The Wheatlands,2023-04-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
776708,The Wheatlands,2023-04-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
776708,The Wheatlands,2023-04-11T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-04-11T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-11T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-11T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.23
776708,The Wheatlands,2023-04-11T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
776708,The Wheatlands,2023-04-11T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
776708,The Wheatlands,2023-04-11T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
776708,The Wheatlands,2023-04-11T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
776708,The Wheatlands,2023-04-11T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
776708,The Wheatlands,2023-04-11T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
776708,The Wheatlands,2023-04-11T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-04-11T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-04-11T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-11T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
776708,The Wheatlands,2023-04-11T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.82
776708,The Wheatlands,2023-04-11T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
776708,The Wheatlands,2023-04-11T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
776708,The Wheatlands,2023-04-11T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
776708,The Wheatlands,2023-04-11T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
776708,The Wheatlands,2023-04-11T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
776708,The Wheatlands,2023-04-11T19:20:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-04-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
776708,The Wheatlands,2023-04-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-04-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
776708,The Wheatlands,2023-04-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-04-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
776708,The Wheatlands,2023-04-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-04-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
776708,The Wheatlands,2023-04-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.62
776708,The Wheatlands,2023-04-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.03
776708,The Wheatlands,2023-04-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.68
776708,The Wheatlands,2023-04-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
776708,The Wheatlands,2023-04-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
776708,The Wheatlands,2023-04-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
776708,The Wheatlands,2023-04-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
776708,The Wheatlands,2023-04-11T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-11T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-04-11T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-04-11T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
776708,The Wheatlands,2023-04-11T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
776708,The Wheatlands,2023-04-11T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
776708,The Wheatlands,2023-04-11T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
776708,The Wheatlands,2023-04-11T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
776708,The Wheatlands,2023-04-11T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
776708,The Wheatlands,2023-04-11T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
776708,The Wheatlands,2023-04-11T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-04-11T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-11T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-04-11T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
776708,The Wheatlands,2023-04-11T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
776708,The Wheatlands,2023-04-11T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
776708,The Wheatlands,2023-04-11T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
776708,The Wheatlands,2023-04-11T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-04-11T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
776708,The Wheatlands,2023-04-11T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
776708,The Wheatlands,2023-04-11T19:10:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-04-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
776708,The Wheatlands,2023-04-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-04-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
776708,The Wheatlands,2023-04-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
776708,The Wheatlands,2023-04-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-04-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-04-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
776708,The Wheatlands,2023-04-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.26
776708,The Wheatlands,2023-04-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.71
776708,The Wheatlands,2023-04-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.26
776708,The Wheatlands,2023-04-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
776708,The Wheatlands,2023-04-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
776708,The Wheatlands,2023-04-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
776708,The Wheatlands,2023-04-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
776708,The Wheatlands,2023-04-11T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-04-11T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-11T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-04-11T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.78
776708,The Wheatlands,2023-04-11T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
776708,The Wheatlands,2023-04-11T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
776708,The Wheatlands,2023-04-11T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
776708,The Wheatlands,2023-04-11T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
776708,The Wheatlands,2023-04-11T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
776708,The Wheatlands,2023-04-11T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
776708,The Wheatlands,2023-04-11T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-04-11T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-04-11T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-11T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
776708,The Wheatlands,2023-04-11T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
776708,The Wheatlands,2023-04-11T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
776708,The Wheatlands,2023-04-11T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
776708,The Wheatlands,2023-04-11T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
776708,The Wheatlands,2023-04-11T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
776708,The Wheatlands,2023-04-11T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
776708,The Wheatlands,2023-04-11T19:00:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-04-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
776708,The Wheatlands,2023-04-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-04-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
776708,The Wheatlands,2023-04-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-04-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
776708,The Wheatlands,2023-04-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-04-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
776708,The Wheatlands,2023-04-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.67
776708,The Wheatlands,2023-04-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.17
776708,The Wheatlands,2023-04-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.3
776708,The Wheatlands,2023-04-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
776708,The Wheatlands,2023-04-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
776708,The Wheatlands,2023-04-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
776708,The Wheatlands,2023-04-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
776708,The Wheatlands,2023-04-11T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-04-11T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-11T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-04-11T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.27
776708,The Wheatlands,2023-04-11T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
776708,The Wheatlands,2023-04-11T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.13
776708,The Wheatlands,2023-04-11T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
776708,The Wheatlands,2023-04-11T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
776708,The Wheatlands,2023-04-11T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
776708,The Wheatlands,2023-04-11T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
776708,The Wheatlands,2023-04-11T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-04-11T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-11T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-11T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
776708,The Wheatlands,2023-04-11T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
776708,The Wheatlands,2023-04-11T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
776708,The Wheatlands,2023-04-11T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
776708,The Wheatlands,2023-04-11T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
776708,The Wheatlands,2023-04-11T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
776708,The Wheatlands,2023-04-11T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
776708,The Wheatlands,2023-04-11T18:50:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-04-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
776708,The Wheatlands,2023-04-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
776708,The Wheatlands,2023-04-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-04-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.01
776708,The Wheatlands,2023-04-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-04-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776708,The Wheatlands,2023-04-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.94
776708,The Wheatlands,2023-04-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
776708,The Wheatlands,2023-04-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.11
776708,The Wheatlands,2023-04-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
776708,The Wheatlands,2023-04-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
776708,The Wheatlands,2023-04-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
776708,The Wheatlands,2023-04-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
776708,The Wheatlands,2023-04-11T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-11T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-11T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-11T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.1
776708,The Wheatlands,2023-04-11T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
776708,The Wheatlands,2023-04-11T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.82
776708,The Wheatlands,2023-04-11T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
776708,The Wheatlands,2023-04-11T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
776708,The Wheatlands,2023-04-11T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
776708,The Wheatlands,2023-04-11T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
776708,The Wheatlands,2023-04-11T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-04-11T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-04-11T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-11T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
776708,The Wheatlands,2023-04-11T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.05
776708,The Wheatlands,2023-04-11T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
776708,The Wheatlands,2023-04-11T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
776708,The Wheatlands,2023-04-11T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
776708,The Wheatlands,2023-04-11T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
776708,The Wheatlands,2023-04-11T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
776708,The Wheatlands,2023-04-11T18:40:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-04-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
776708,The Wheatlands,2023-04-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-04-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
776708,The Wheatlands,2023-04-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-04-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
776708,The Wheatlands,2023-04-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-04-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-04-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-04-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.11
776708,The Wheatlands,2023-04-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.98
776708,The Wheatlands,2023-04-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.26
776708,The Wheatlands,2023-04-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
776708,The Wheatlands,2023-04-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
776708,The Wheatlands,2023-04-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
776708,The Wheatlands,2023-04-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
776708,The Wheatlands,2023-04-11T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-04-11T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-04-11T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-04-11T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.01
776708,The Wheatlands,2023-04-11T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
776708,The Wheatlands,2023-04-11T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
776708,The Wheatlands,2023-04-11T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
776708,The Wheatlands,2023-04-11T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
776708,The Wheatlands,2023-04-11T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
776708,The Wheatlands,2023-04-11T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
776708,The Wheatlands,2023-04-11T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-04-11T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-04-11T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-11T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
776708,The Wheatlands,2023-04-11T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
776708,The Wheatlands,2023-04-11T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
776708,The Wheatlands,2023-04-11T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
776708,The Wheatlands,2023-04-11T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
776708,The Wheatlands,2023-04-11T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
776708,The Wheatlands,2023-04-11T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
776708,The Wheatlands,2023-04-11T18:30:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-04-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
776708,The Wheatlands,2023-04-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
776708,The Wheatlands,2023-04-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-04-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
776708,The Wheatlands,2023-04-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-04-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
776708,The Wheatlands,2023-04-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.74
776708,The Wheatlands,2023-04-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.84
776708,The Wheatlands,2023-04-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.94
776708,The Wheatlands,2023-04-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
776708,The Wheatlands,2023-04-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
776708,The Wheatlands,2023-04-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
776708,The Wheatlands,2023-04-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
776708,The Wheatlands,2023-04-11T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-04-11T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-11T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-04-11T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
776708,The Wheatlands,2023-04-11T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
776708,The Wheatlands,2023-04-11T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
776708,The Wheatlands,2023-04-11T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
776708,The Wheatlands,2023-04-11T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
776708,The Wheatlands,2023-04-11T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
776708,The Wheatlands,2023-04-11T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
776708,The Wheatlands,2023-04-11T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-04-11T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-04-11T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-11T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
776708,The Wheatlands,2023-04-11T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
776708,The Wheatlands,2023-04-11T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
776708,The Wheatlands,2023-04-11T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
776708,The Wheatlands,2023-04-11T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776708,The Wheatlands,2023-04-11T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
776708,The Wheatlands,2023-04-11T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
776708,The Wheatlands,2023-04-11T18:20:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-04-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
776708,The Wheatlands,2023-04-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
776708,The Wheatlands,2023-04-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-04-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
776708,The Wheatlands,2023-04-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-04-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-04-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776708,The Wheatlands,2023-04-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.26
776708,The Wheatlands,2023-04-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.71
776708,The Wheatlands,2023-04-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.18
776708,The Wheatlands,2023-04-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
776708,The Wheatlands,2023-04-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
776708,The Wheatlands,2023-04-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
776708,The Wheatlands,2023-04-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
776708,The Wheatlands,2023-04-11T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-04-11T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-11T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-04-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.85
776708,The Wheatlands,2023-04-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
776708,The Wheatlands,2023-04-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
776708,The Wheatlands,2023-04-11T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
776708,The Wheatlands,2023-04-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
776708,The Wheatlands,2023-04-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
776708,The Wheatlands,2023-04-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
776708,The Wheatlands,2023-04-11T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-04-11T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-04-11T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
776708,The Wheatlands,2023-04-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
776708,The Wheatlands,2023-04-11T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
776708,The Wheatlands,2023-04-11T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
776708,The Wheatlands,2023-04-11T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
776708,The Wheatlands,2023-04-11T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
776708,The Wheatlands,2023-04-11T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
776708,The Wheatlands,2023-04-11T18:10:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-04-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
776708,The Wheatlands,2023-04-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-04-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
776708,The Wheatlands,2023-04-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-04-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
776708,The Wheatlands,2023-04-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-04-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-04-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-04-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.63
776708,The Wheatlands,2023-04-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.95
776708,The Wheatlands,2023-04-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.84
776708,The Wheatlands,2023-04-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
776708,The Wheatlands,2023-04-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
776708,The Wheatlands,2023-04-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
776708,The Wheatlands,2023-04-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
776708,The Wheatlands,2023-04-11T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-04-11T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-11T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.87
776708,The Wheatlands,2023-04-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
776708,The Wheatlands,2023-04-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.86
776708,The Wheatlands,2023-04-11T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
776708,The Wheatlands,2023-04-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
776708,The Wheatlands,2023-04-11T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
776708,The Wheatlands,2023-04-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
776708,The Wheatlands,2023-04-11T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-04-11T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-11T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-04-11T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
776708,The Wheatlands,2023-04-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
776708,The Wheatlands,2023-04-11T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
776708,The Wheatlands,2023-04-11T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
776708,The Wheatlands,2023-04-11T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776708,The Wheatlands,2023-04-11T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
776708,The Wheatlands,2023-04-11T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
776708,The Wheatlands,2023-04-11T18:00:00.000+00:00,transformer,,Temperature,C,17.4
776708,The Wheatlands,2023-04-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
776708,The Wheatlands,2023-04-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-04-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
776708,The Wheatlands,2023-04-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-04-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
