Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-04-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-04-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-04-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.05
776708,The Wheatlands,2023-04-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.35
776708,The Wheatlands,2023-04-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.46
776708,The Wheatlands,2023-04-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
776708,The Wheatlands,2023-04-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
776708,The Wheatlands,2023-04-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
776708,The Wheatlands,2023-04-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
776708,The Wheatlands,2023-04-11T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-04-11T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-04-11T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-11T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.25
776708,The Wheatlands,2023-04-11T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.08
776708,The Wheatlands,2023-04-11T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
776708,The Wheatlands,2023-04-11T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
776708,The Wheatlands,2023-04-11T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
776708,The Wheatlands,2023-04-11T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
776708,The Wheatlands,2023-04-11T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
776708,The Wheatlands,2023-04-11T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-04-11T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-04-11T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-11T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
776708,The Wheatlands,2023-04-11T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
776708,The Wheatlands,2023-04-11T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
776708,The Wheatlands,2023-04-11T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
776708,The Wheatlands,2023-04-11T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
776708,The Wheatlands,2023-04-11T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
776708,The Wheatlands,2023-04-11T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
776708,The Wheatlands,2023-04-11T17:50:00.000+00:00,transformer,,Temperature,C,17.4
776708,The Wheatlands,2023-04-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
776708,The Wheatlands,2023-04-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-04-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
776708,The Wheatlands,2023-04-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
776708,The Wheatlands,2023-04-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-04-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-04-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.91
776708,The Wheatlands,2023-04-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.48
776708,The Wheatlands,2023-04-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.15
776708,The Wheatlands,2023-04-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
776708,The Wheatlands,2023-04-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
776708,The Wheatlands,2023-04-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
776708,The Wheatlands,2023-04-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
776708,The Wheatlands,2023-04-11T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-11T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-11T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-04-11T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.6
776708,The Wheatlands,2023-04-11T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.74
776708,The Wheatlands,2023-04-11T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
776708,The Wheatlands,2023-04-11T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
776708,The Wheatlands,2023-04-11T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
776708,The Wheatlands,2023-04-11T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
776708,The Wheatlands,2023-04-11T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
776708,The Wheatlands,2023-04-11T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-04-11T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-04-11T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-04-11T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
776708,The Wheatlands,2023-04-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
776708,The Wheatlands,2023-04-11T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
776708,The Wheatlands,2023-04-11T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
776708,The Wheatlands,2023-04-11T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
776708,The Wheatlands,2023-04-11T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
776708,The Wheatlands,2023-04-11T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
776708,The Wheatlands,2023-04-11T17:40:00.000+00:00,transformer,,Temperature,C,17.4
776708,The Wheatlands,2023-04-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
776708,The Wheatlands,2023-04-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-04-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
776708,The Wheatlands,2023-04-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
776708,The Wheatlands,2023-04-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-04-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776708,The Wheatlands,2023-04-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.83
776708,The Wheatlands,2023-04-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.78
776708,The Wheatlands,2023-04-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.49
776708,The Wheatlands,2023-04-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
776708,The Wheatlands,2023-04-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
776708,The Wheatlands,2023-04-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
776708,The Wheatlands,2023-04-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
776708,The Wheatlands,2023-04-11T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-11T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-04-11T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
776708,The Wheatlands,2023-04-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
776708,The Wheatlands,2023-04-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
776708,The Wheatlands,2023-04-11T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
776708,The Wheatlands,2023-04-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
776708,The Wheatlands,2023-04-11T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
776708,The Wheatlands,2023-04-11T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
776708,The Wheatlands,2023-04-11T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-04-11T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-04-11T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-04-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
776708,The Wheatlands,2023-04-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
776708,The Wheatlands,2023-04-11T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
776708,The Wheatlands,2023-04-11T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
776708,The Wheatlands,2023-04-11T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
776708,The Wheatlands,2023-04-11T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
776708,The Wheatlands,2023-04-11T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
776708,The Wheatlands,2023-04-11T17:30:00.000+00:00,transformer,,Temperature,C,17.4
776708,The Wheatlands,2023-04-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
776708,The Wheatlands,2023-04-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-04-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
776708,The Wheatlands,2023-04-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
776708,The Wheatlands,2023-04-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-04-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-04-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.63
776708,The Wheatlands,2023-04-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.24
776708,The Wheatlands,2023-04-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.83
776708,The Wheatlands,2023-04-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
776708,The Wheatlands,2023-04-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
776708,The Wheatlands,2023-04-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
776708,The Wheatlands,2023-04-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
776708,The Wheatlands,2023-04-11T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-04-11T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-11T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-04-11T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.54
776708,The Wheatlands,2023-04-11T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
776708,The Wheatlands,2023-04-11T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.23
776708,The Wheatlands,2023-04-11T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
776708,The Wheatlands,2023-04-11T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
776708,The Wheatlands,2023-04-11T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
776708,The Wheatlands,2023-04-11T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
776708,The Wheatlands,2023-04-11T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-04-11T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-04-11T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-04-11T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
776708,The Wheatlands,2023-04-11T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.45
776708,The Wheatlands,2023-04-11T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
776708,The Wheatlands,2023-04-11T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
776708,The Wheatlands,2023-04-11T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
776708,The Wheatlands,2023-04-11T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
776708,The Wheatlands,2023-04-11T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
776708,The Wheatlands,2023-04-11T17:20:00.000+00:00,transformer,,Temperature,C,17.4
776708,The Wheatlands,2023-04-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
776708,The Wheatlands,2023-04-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-04-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
776708,The Wheatlands,2023-04-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
776708,The Wheatlands,2023-04-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-04-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.93
776708,The Wheatlands,2023-04-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.08
776708,The Wheatlands,2023-04-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.2
776708,The Wheatlands,2023-04-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
776708,The Wheatlands,2023-04-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
776708,The Wheatlands,2023-04-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
776708,The Wheatlands,2023-04-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
776708,The Wheatlands,2023-04-11T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-11T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-11T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-04-11T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
776708,The Wheatlands,2023-04-11T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.18
776708,The Wheatlands,2023-04-11T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.99
776708,The Wheatlands,2023-04-11T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
776708,The Wheatlands,2023-04-11T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
776708,The Wheatlands,2023-04-11T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
776708,The Wheatlands,2023-04-11T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
776708,The Wheatlands,2023-04-11T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-04-11T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-11T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-11T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
776708,The Wheatlands,2023-04-11T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.5
776708,The Wheatlands,2023-04-11T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
776708,The Wheatlands,2023-04-11T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
776708,The Wheatlands,2023-04-11T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
776708,The Wheatlands,2023-04-11T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
776708,The Wheatlands,2023-04-11T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
776708,The Wheatlands,2023-04-11T17:10:00.000+00:00,transformer,,Temperature,C,17.5
776708,The Wheatlands,2023-04-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
776708,The Wheatlands,2023-04-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-04-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
776708,The Wheatlands,2023-04-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-04-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
776708,The Wheatlands,2023-04-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-04-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-04-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
776708,The Wheatlands,2023-04-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.75
776708,The Wheatlands,2023-04-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.68
776708,The Wheatlands,2023-04-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.13
776708,The Wheatlands,2023-04-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
776708,The Wheatlands,2023-04-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
776708,The Wheatlands,2023-04-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
776708,The Wheatlands,2023-04-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
776708,The Wheatlands,2023-04-11T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-11T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-04-11T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-04-11T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.38
776708,The Wheatlands,2023-04-11T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
776708,The Wheatlands,2023-04-11T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
776708,The Wheatlands,2023-04-11T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
776708,The Wheatlands,2023-04-11T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
776708,The Wheatlands,2023-04-11T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
776708,The Wheatlands,2023-04-11T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
776708,The Wheatlands,2023-04-11T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-04-11T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-11T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-11T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
776708,The Wheatlands,2023-04-11T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.08
776708,The Wheatlands,2023-04-11T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
776708,The Wheatlands,2023-04-11T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
776708,The Wheatlands,2023-04-11T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
776708,The Wheatlands,2023-04-11T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
776708,The Wheatlands,2023-04-11T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
776708,The Wheatlands,2023-04-11T17:00:00.000+00:00,transformer,,Temperature,C,17.5
776708,The Wheatlands,2023-04-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
776708,The Wheatlands,2023-04-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-04-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
776708,The Wheatlands,2023-04-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-04-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
776708,The Wheatlands,2023-04-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-04-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
776708,The Wheatlands,2023-04-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.84
776708,The Wheatlands,2023-04-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.53
776708,The Wheatlands,2023-04-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.42
776708,The Wheatlands,2023-04-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
776708,The Wheatlands,2023-04-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
776708,The Wheatlands,2023-04-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
776708,The Wheatlands,2023-04-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
776708,The Wheatlands,2023-04-11T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-11T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-11T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-04-11T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.12
776708,The Wheatlands,2023-04-11T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.83
776708,The Wheatlands,2023-04-11T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
776708,The Wheatlands,2023-04-11T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
776708,The Wheatlands,2023-04-11T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
776708,The Wheatlands,2023-04-11T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
776708,The Wheatlands,2023-04-11T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
776708,The Wheatlands,2023-04-11T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-04-11T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-04-11T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-11T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
776708,The Wheatlands,2023-04-11T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.1
776708,The Wheatlands,2023-04-11T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
776708,The Wheatlands,2023-04-11T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
776708,The Wheatlands,2023-04-11T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
776708,The Wheatlands,2023-04-11T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
776708,The Wheatlands,2023-04-11T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
776708,The Wheatlands,2023-04-11T16:50:00.000+00:00,transformer,,Temperature,C,17.5
776708,The Wheatlands,2023-04-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
776708,The Wheatlands,2023-04-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-04-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
776708,The Wheatlands,2023-04-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-04-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
776708,The Wheatlands,2023-04-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-04-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-04-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
776708,The Wheatlands,2023-04-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.76
776708,The Wheatlands,2023-04-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.93
776708,The Wheatlands,2023-04-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.68
776708,The Wheatlands,2023-04-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
776708,The Wheatlands,2023-04-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
776708,The Wheatlands,2023-04-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
776708,The Wheatlands,2023-04-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
776708,The Wheatlands,2023-04-11T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-11T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-11T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-04-11T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
776708,The Wheatlands,2023-04-11T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
776708,The Wheatlands,2023-04-11T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
776708,The Wheatlands,2023-04-11T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776708,The Wheatlands,2023-04-11T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
776708,The Wheatlands,2023-04-11T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
776708,The Wheatlands,2023-04-11T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
776708,The Wheatlands,2023-04-11T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-04-11T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-04-11T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-11T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
776708,The Wheatlands,2023-04-11T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
776708,The Wheatlands,2023-04-11T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.37
776708,The Wheatlands,2023-04-11T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
776708,The Wheatlands,2023-04-11T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
776708,The Wheatlands,2023-04-11T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
776708,The Wheatlands,2023-04-11T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
776708,The Wheatlands,2023-04-11T16:40:00.000+00:00,transformer,,Temperature,C,17.5
776708,The Wheatlands,2023-04-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
776708,The Wheatlands,2023-04-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-04-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
776708,The Wheatlands,2023-04-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
776708,The Wheatlands,2023-04-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-04-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
776708,The Wheatlands,2023-04-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.12
776708,The Wheatlands,2023-04-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.59
776708,The Wheatlands,2023-04-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.65
776708,The Wheatlands,2023-04-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
776708,The Wheatlands,2023-04-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
776708,The Wheatlands,2023-04-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
776708,The Wheatlands,2023-04-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
776708,The Wheatlands,2023-04-11T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-11T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-11T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-11T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
776708,The Wheatlands,2023-04-11T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
776708,The Wheatlands,2023-04-11T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
776708,The Wheatlands,2023-04-11T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
776708,The Wheatlands,2023-04-11T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
776708,The Wheatlands,2023-04-11T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
776708,The Wheatlands,2023-04-11T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
776708,The Wheatlands,2023-04-11T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-04-11T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-04-11T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-04-11T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
776708,The Wheatlands,2023-04-11T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.2
776708,The Wheatlands,2023-04-11T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.67
776708,The Wheatlands,2023-04-11T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
776708,The Wheatlands,2023-04-11T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
776708,The Wheatlands,2023-04-11T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
776708,The Wheatlands,2023-04-11T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
776708,The Wheatlands,2023-04-11T16:30:00.000+00:00,transformer,,Temperature,C,17.5
776708,The Wheatlands,2023-04-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-04-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
776708,The Wheatlands,2023-04-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-04-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
776708,The Wheatlands,2023-04-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
776708,The Wheatlands,2023-04-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-04-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-04-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.98
776708,The Wheatlands,2023-04-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.81
776708,The Wheatlands,2023-04-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.44
776708,The Wheatlands,2023-04-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
776708,The Wheatlands,2023-04-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
776708,The Wheatlands,2023-04-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
776708,The Wheatlands,2023-04-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
776708,The Wheatlands,2023-04-11T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-11T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-04-11T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-11T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
776708,The Wheatlands,2023-04-11T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.27
776708,The Wheatlands,2023-04-11T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
776708,The Wheatlands,2023-04-11T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
776708,The Wheatlands,2023-04-11T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
776708,The Wheatlands,2023-04-11T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
776708,The Wheatlands,2023-04-11T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
776708,The Wheatlands,2023-04-11T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-04-11T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-11T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-11T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
776708,The Wheatlands,2023-04-11T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.23
776708,The Wheatlands,2023-04-11T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
776708,The Wheatlands,2023-04-11T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
776708,The Wheatlands,2023-04-11T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
776708,The Wheatlands,2023-04-11T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
776708,The Wheatlands,2023-04-11T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
776708,The Wheatlands,2023-04-11T16:20:00.000+00:00,transformer,,Temperature,C,17.6
776708,The Wheatlands,2023-04-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-04-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
776708,The Wheatlands,2023-04-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-04-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
776708,The Wheatlands,2023-04-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-04-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
776708,The Wheatlands,2023-04-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-04-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-04-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-04-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.15
776708,The Wheatlands,2023-04-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.5
776708,The Wheatlands,2023-04-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.01
776708,The Wheatlands,2023-04-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
776708,The Wheatlands,2023-04-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
776708,The Wheatlands,2023-04-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
776708,The Wheatlands,2023-04-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
776708,The Wheatlands,2023-04-11T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-04-11T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-11T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-11T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
776708,The Wheatlands,2023-04-11T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.72
776708,The Wheatlands,2023-04-11T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
776708,The Wheatlands,2023-04-11T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
776708,The Wheatlands,2023-04-11T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
776708,The Wheatlands,2023-04-11T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
776708,The Wheatlands,2023-04-11T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
776708,The Wheatlands,2023-04-11T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-04-11T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-04-11T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-04-11T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
776708,The Wheatlands,2023-04-11T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
776708,The Wheatlands,2023-04-11T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
776708,The Wheatlands,2023-04-11T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
776708,The Wheatlands,2023-04-11T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776708,The Wheatlands,2023-04-11T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
776708,The Wheatlands,2023-04-11T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
776708,The Wheatlands,2023-04-11T16:10:00.000+00:00,transformer,,Temperature,C,17.6
776708,The Wheatlands,2023-04-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-04-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
776708,The Wheatlands,2023-04-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-04-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
776708,The Wheatlands,2023-04-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-04-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
776708,The Wheatlands,2023-04-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-04-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.21
776708,The Wheatlands,2023-04-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.22
776708,The Wheatlands,2023-04-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.42
776708,The Wheatlands,2023-04-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
776708,The Wheatlands,2023-04-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
776708,The Wheatlands,2023-04-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
776708,The Wheatlands,2023-04-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
776708,The Wheatlands,2023-04-11T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-04-11T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-11T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-11T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.65
776708,The Wheatlands,2023-04-11T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.58
776708,The Wheatlands,2023-04-11T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
776708,The Wheatlands,2023-04-11T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
776708,The Wheatlands,2023-04-11T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
776708,The Wheatlands,2023-04-11T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
776708,The Wheatlands,2023-04-11T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
776708,The Wheatlands,2023-04-11T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-04-11T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-04-11T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-04-11T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
776708,The Wheatlands,2023-04-11T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
776708,The Wheatlands,2023-04-11T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
776708,The Wheatlands,2023-04-11T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
776708,The Wheatlands,2023-04-11T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776708,The Wheatlands,2023-04-11T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
776708,The Wheatlands,2023-04-11T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
776708,The Wheatlands,2023-04-11T16:00:00.000+00:00,transformer,,Temperature,C,17.6
776708,The Wheatlands,2023-04-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-04-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
776708,The Wheatlands,2023-04-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-04-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
776708,The Wheatlands,2023-04-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-04-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
776708,The Wheatlands,2023-04-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-04-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-04-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.67
776708,The Wheatlands,2023-04-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.2
776708,The Wheatlands,2023-04-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.42
776708,The Wheatlands,2023-04-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
776708,The Wheatlands,2023-04-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
776708,The Wheatlands,2023-04-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
776708,The Wheatlands,2023-04-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
776708,The Wheatlands,2023-04-11T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-11T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-11T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-11T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
776708,The Wheatlands,2023-04-11T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
776708,The Wheatlands,2023-04-11T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
776708,The Wheatlands,2023-04-11T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776708,The Wheatlands,2023-04-11T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
776708,The Wheatlands,2023-04-11T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
776708,The Wheatlands,2023-04-11T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
776708,The Wheatlands,2023-04-11T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-04-11T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-04-11T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-04-11T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
776708,The Wheatlands,2023-04-11T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
776708,The Wheatlands,2023-04-11T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.7
776708,The Wheatlands,2023-04-11T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
776708,The Wheatlands,2023-04-11T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776708,The Wheatlands,2023-04-11T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
776708,The Wheatlands,2023-04-11T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
776708,The Wheatlands,2023-04-11T15:50:00.000+00:00,transformer,,Temperature,C,17.6
776708,The Wheatlands,2023-04-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-04-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
776708,The Wheatlands,2023-04-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-04-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
776708,The Wheatlands,2023-04-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-04-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
776708,The Wheatlands,2023-04-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-04-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-04-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.3
776708,The Wheatlands,2023-04-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.61
776708,The Wheatlands,2023-04-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.43
776708,The Wheatlands,2023-04-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
776708,The Wheatlands,2023-04-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
776708,The Wheatlands,2023-04-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
776708,The Wheatlands,2023-04-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
776708,The Wheatlands,2023-04-11T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-11T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-11T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-04-11T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
776708,The Wheatlands,2023-04-11T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.8
776708,The Wheatlands,2023-04-11T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
776708,The Wheatlands,2023-04-11T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776708,The Wheatlands,2023-04-11T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
776708,The Wheatlands,2023-04-11T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
776708,The Wheatlands,2023-04-11T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
776708,The Wheatlands,2023-04-11T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-04-11T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-11T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-04-11T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
776708,The Wheatlands,2023-04-11T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
776708,The Wheatlands,2023-04-11T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
776708,The Wheatlands,2023-04-11T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
776708,The Wheatlands,2023-04-11T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776708,The Wheatlands,2023-04-11T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
776708,The Wheatlands,2023-04-11T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
776708,The Wheatlands,2023-04-11T15:40:00.000+00:00,transformer,,Temperature,C,17.7
776708,The Wheatlands,2023-04-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-04-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
776708,The Wheatlands,2023-04-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776708,The Wheatlands,2023-04-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
776708,The Wheatlands,2023-04-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
776708,The Wheatlands,2023-04-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-04-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.38
776708,The Wheatlands,2023-04-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.64
776708,The Wheatlands,2023-04-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.41
776708,The Wheatlands,2023-04-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
776708,The Wheatlands,2023-04-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
776708,The Wheatlands,2023-04-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
776708,The Wheatlands,2023-04-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
776708,The Wheatlands,2023-04-11T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-11T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-11T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-04-11T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.59
776708,The Wheatlands,2023-04-11T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
776708,The Wheatlands,2023-04-11T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
776708,The Wheatlands,2023-04-11T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
776708,The Wheatlands,2023-04-11T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
776708,The Wheatlands,2023-04-11T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
776708,The Wheatlands,2023-04-11T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
776708,The Wheatlands,2023-04-11T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-04-11T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-11T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-04-11T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
776708,The Wheatlands,2023-04-11T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
776708,The Wheatlands,2023-04-11T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
776708,The Wheatlands,2023-04-11T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
776708,The Wheatlands,2023-04-11T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
